ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 00:00,2,0.000,ALERT,213.06,299.37,59.917,1499140803,"201051344000645","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,762881.1,762881.1,12442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140805,2181230.00
07/04/2017 00:00,2,0.000,ALERT,212.61,298.47,59.959,1499140803,"274151322000085","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,974952.8,974952.8,12364,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140807,2181231.00
07/04/2017 00:00,2,0.000,ALERT,213.06,298.77,59.959,1499140803,"201051344000633","219011344069620",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,749656.8,749656.8,12493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140809,2181232.00
07/04/2017 00:00,2,0.000,ALERT,212.61,299.07,59.975,1499140803,"201051344000469","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,753115.5,753115.5,12465,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140811,2181233.00
07/04/2017 00:00,2,0.000,ALERT,212.61,299.07,59.954,1499140803,"201051344000646","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,748195.8,748195.8,12459,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140813,2181234.00
07/04/2017 00:00,2,0.000,ALERT,211.93,297.87,59.959,1499140803,"274151322000052","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,1013693.9,1013693.9,12374,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140814,2181235.00
07/04/2017 00:00,2,0.000,ALERT,212.83,299.37,59.970,1499140803,"201051344000585","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,761033.3,761033.3,12459,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140816,2181236.00
07/04/2017 00:00,2,0.000,ALERT,212.83,299.37,59.965,1499140803,"201051344001230","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,752767.4,752767.4,12477,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140818,2181237.00
07/04/2017 00:00,2,0.000,ALERT,213.06,299.67,59.917,1499140803,"201051344000582","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,742129.4,742129.4,12447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140820,2181238.00
07/04/2017 00:00,2,0.000,ALERT,212.38,299.37,59.959,1499140803,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,761649.4,761649.4,12469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140821,2181239.00
07/04/2017 00:00,2,0.000,ALERT,212.38,297.87,59.965,1499140803,"274151322000094","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,834201.7,834201.7,12691,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140823,2181240.00
07/04/2017 00:00,2,0.000,ALERT,212.61,300.27,59.965,1499140803,"201051344000579","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,771255.6,771255.6,12456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140825,2181241.00
07/04/2017 00:00,2,0.000,ALERT,212.61,299.37,59.970,1499140803,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,755686.9,755686.9,12469,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140827,2181242.00
07/04/2017 00:00,2,0.000,ALERT,213.06,299.07,59.959,1499140803,"201051344000438","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,758226.5,758226.5,12454,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140829,2181243.00
07/04/2017 00:00,2,0.000,ALERT,212.83,298.47,59.959,1499140803,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,688052.3,688052.3,12482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140830,2181244.00
07/04/2017 00:00,2,0.000,ALERT,212.38,299.07,59.965,1499140803,"274151322000083","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,1003468.6,1003468.6,12379,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140832,2181245.00
07/04/2017 00:00,2,0.000,ALERT,212.61,298.77,59.928,1499140803,"274151322000076","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1070664.3,1070664.3,12384,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140834,2181246.00
07/04/2017 00:00,2,0.000,ALERT,212.61,299.97,59.975,1499140803,"201051344000868","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,751529.5,751529.5,12470,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140836,2181247.00
07/04/2017 00:00,2,0.000,ALERT,212.16,299.07,59.965,1499140803,"274151322000095","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1060345.7,1060345.7,12393,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140838,2181248.00
07/04/2017 00:00,2,0.000,ALERT,212.61,299.67,59.970,1499140803,"201051344000988","219011344069620",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,660403.2,660403.2,12450,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140840,2181249.00
07/04/2017 00:00,2,0.000,ALERT,212.61,298.17,59.975,1499140803,"201051344001025","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,758352.3,758352.3,12465,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140841,2181250.00
07/04/2017 00:00,2,0.000,ALERT,212.83,299.97,59.981,1499140803,"201051344000458","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,763095.6,763095.6,12441,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140843,2181251.00
07/04/2017 00:00,2,0.000,ALERT,213.51,299.97,59.996,1499140803,"201051344000853","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,764100.8,764100.8,12456,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140845,2181252.00
07/04/2017 00:00,2,0.000,ALERT,212.83,298.77,59.970,1499140803,"201051344000685","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,758128.9,758128.9,12481,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140847,2181253.00
07/04/2017 00:00,2,0.000,ALERT,212.83,298.77,59.975,1499140803,"201051344000917","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,754783.5,754783.5,12466,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140848,2181254.00
07/04/2017 00:00,2,0.000,ALERT,213.06,299.37,59.991,1499140803,"201051344001145","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,762773.9,762773.9,12462,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140850,2181255.00
07/04/2017 00:00,2,0.000,ALERT,212.83,298.47,59.981,1499140803,"201051344000651","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,751525.8,751525.8,12460,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140852,2181256.00
07/04/2017 00:00,2,0.000,ALERT,211.70,297.87,59.975,1499140803,"274151322000088","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,962464.5,962464.5,12375,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140854,2181257.00
07/04/2017 00:00,2,0.000,ALERT,212.61,297.57,59.975,1499140803,"274151322000068","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,834813.3,834813.3,12705,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140856,2181258.00
07/04/2017 00:00,2,0.000,ALERT,212.38,298.77,59.986,1499140803,"201051344001135","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,746966.4,746966.4,12448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140858,2181259.00
07/04/2017 00:00,2,0.000,ALERT,212.61,300.57,60.034,1499140803,"201051344000594","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,766119.7,766119.7,12451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140859,2181260.00
07/04/2017 00:00,2,0.000,ALERT,212.83,298.77,59.981,1499140803,"201051344001203","219011344069620",0.00,15.50,0,296.66,302.37,0.0,0.0,0.000,756500.2,756500.2,12489,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140861,2181261.00
07/04/2017 00:00,2,0.000,ALERT,211.93,298.77,60.007,1499140803,"274151322000054","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,979326.6,979326.6,12358,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140863,2181262.00
07/04/2017 00:00,2,0.000,ALERT,213.06,299.67,59.981,1499140803,"201051344000867","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,750317.3,750317.3,12487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140865,2181263.00
07/04/2017 00:00,2,0.000,ALERT,212.61,298.77,60.012,1499140803,"201051344001093","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,754712.1,754712.1,12477,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140867,2181264.00
07/04/2017 00:00,2,0.000,ALERT,212.61,299.67,59.981,1499140803,"201051344000900","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,771888.1,771888.1,12468,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140868,2181265.00
07/04/2017 00:00,2,0.000,ALERT,213.06,299.37,59.975,1499140803,"201051344000648","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,759806.4,759806.4,12455,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140870,2181266.00
07/04/2017 00:00,2,0.000,ALERT,212.61,299.97,60.018,1499140803,"201051344000569","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,774006.7,774006.7,12433,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140872,2181267.00
07/04/2017 00:00,2,0.000,ALERT,212.83,299.97,59.986,1499140803,"201051344000983","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,764578.3,764578.3,12460,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140874,2181268.00
07/04/2017 00:00,2,0.000,ALERT,212.83,299.37,59.981,1499140803,"201051344001158","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,749379.3,749379.3,12462,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140876,2181269.00
07/04/2017 00:00,2,0.000,ALERT,212.83,299.67,60.012,1499140803,"201051344000576","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,763940.6,763940.6,12462,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499140878,2181270.00
07/04/2017 00:00,2,0.000,ALERT,212.38,298.17,59.975,1499140803,"274151322000087","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,953304.9,953304.9,12554,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499140880,2181271.00
07/04/2017 00:15,2,0.000,ALERT,213.51,299.67,60.007,1499141703,"201051344000645","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,762881.1,762881.1,12444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499141705,2181272.00
07/04/2017 00:15,2,0.000,ALERT,212.16,297.57,59.954,1499141703,"274151322000085","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,974952.8,974952.8,12366,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141707,2181273.00
07/04/2017 00:15,2,0.000,ALERT,213.51,299.07,59.917,1499141703,"201051344000633","219011344069620",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,749656.8,749656.8,12495,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141709,2181274.00
07/04/2017 00:15,2,0.000,ALERT,213.06,299.67,59.944,1499141703,"201051344000469","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,753115.5,753115.5,12467,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141711,2181275.00
07/04/2017 00:15,2,0.000,ALERT,212.16,298.47,59.922,1499141703,"201051344000646","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,748195.8,748195.8,12461,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141713,2181276.00
07/04/2017 00:15,2,0.000,ALERT,212.16,297.87,59.944,1499141703,"274151322000052","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1013693.9,1013693.9,12376,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499141714,2181277.00
07/04/2017 00:15,2,0.000,ALERT,213.06,299.07,59.944,1499141703,"201051344000585","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,761033.3,761033.3,12461,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499141716,2181278.00
07/04/2017 00:15,2,0.000,ALERT,212.38,298.77,59.944,1499141703,"201051344001230","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,752767.4,752767.4,12479,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499141718,2181279.00
07/04/2017 00:15,2,0.000,ALERT,213.29,299.67,59.954,1499141703,"201051344000582","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,742129.4,742129.4,12449,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141720,2181280.00
07/04/2017 00:15,2,0.000,ALERT,212.38,299.07,59.954,1499141703,"201051344000955","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,761649.4,761649.4,12471,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141721,2181281.00
07/04/2017 00:15,2,0.000,ALERT,212.38,297.26,59.949,1499141703,"274151322000094","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,834201.7,834201.7,12693,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141723,2181282.00
07/04/2017 00:15,2,0.000,ALERT,212.83,300.27,59.944,1499141703,"201051344000579","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,771255.6,771255.6,12458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499141725,2181283.00
07/04/2017 00:15,2,0.000,ALERT,212.61,299.07,59.901,1499141703,"201051344000890","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,755686.9,755686.9,12471,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141727,2181284.00
07/04/2017 00:15,2,0.000,ALERT,212.83,298.77,59.944,1499141703,"201051344000438","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,758226.5,758226.5,12456,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141729,2181285.00
07/04/2017 00:15,2,0.000,ALERT,213.06,298.77,59.917,1499141703,"201051344000417","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,688052.3,688052.3,12484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141731,2181286.00
07/04/2017 00:15,2,0.000,ALERT,212.38,298.47,59.917,1499141703,"274151322000083","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1003468.6,1003468.6,12381,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499141732,2181287.00
07/04/2017 00:15,2,0.000,ALERT,212.83,297.87,59.907,1499141703,"274151322000076","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,1070664.3,1070664.3,12386,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499141734,2181288.00
07/04/2017 00:15,2,0.000,ALERT,213.06,300.57,59.901,1499141703,"201051344000868","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,751529.5,751529.5,12472,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141736,2181289.00
07/04/2017 00:15,2,0.000,ALERT,212.16,299.07,59.944,1499141703,"274151322000095","219011344069620",0.00,15.80,0,297.87,300.87,0.0,0.0,0.000,1060345.7,1060345.7,12395,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141738,2181290.00
07/04/2017 00:15,2,0.000,ALERT,212.61,299.67,59.928,1499141703,"201051344000988","219011344069620",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,660403.2,660403.2,12452,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499141740,2181291.00
07/04/2017 00:15,2,0.000,ALERT,212.83,298.47,59.944,1499141703,"201051344001025","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,758352.3,758352.3,12467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141741,2181292.00
07/04/2017 00:15,2,0.000,ALERT,212.83,299.37,59.949,1499141703,"201051344000458","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,763095.6,763095.6,12443,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141743,2181293.00
07/04/2017 00:15,2,0.000,ALERT,213.29,299.37,59.944,1499141703,"201051344000853","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,764100.8,764100.8,12458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141745,2181294.00
07/04/2017 00:15,2,0.000,ALERT,213.29,299.37,59.944,1499141703,"201051344000685","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,758128.9,758128.9,12483,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141747,2181295.00
07/04/2017 00:15,2,0.000,ALERT,212.83,298.47,59.949,1499141703,"201051344000917","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,754783.5,754783.5,12468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499141749,2181296.00
07/04/2017 00:15,2,0.000,ALERT,213.29,299.67,59.959,1499141703,"201051344001145","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,762773.9,762773.9,12464,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141751,2181297.00
07/04/2017 00:15,2,0.000,ALERT,212.83,298.47,59.959,1499141703,"201051344000651","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,751525.8,751525.8,12462,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141752,2181298.00
07/04/2017 00:15,2,0.000,ALERT,211.93,297.87,59.975,1499141703,"274151322000088","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,962464.5,962464.5,12377,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141754,2181299.00
07/04/2017 00:15,2,0.000,ALERT,212.83,297.26,59.928,1499141703,"274151322000068","219011344069620",0.00,17.00,0,296.06,299.07,0.0,0.0,0.000,834813.3,834813.3,12707,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141756,2181300.00
07/04/2017 00:15,2,0.000,ALERT,212.61,299.37,59.954,1499141703,"201051344001135","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,746966.4,746966.4,12450,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141758,2181301.00
07/04/2017 00:15,2,0.000,ALERT,212.61,299.97,59.954,1499141703,"201051344000594","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,766119.7,766119.7,12453,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141760,2181302.00
07/04/2017 00:15,2,0.000,ALERT,213.06,299.07,59.975,1499141703,"201051344001203","219011344069620",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,756500.2,756500.2,12491,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141761,2181303.00
07/04/2017 00:15,2,0.000,ALERT,211.93,298.77,59.944,1499141703,"274151322000054","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,979326.6,979326.6,12360,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141763,2181304.00
07/04/2017 00:15,2,0.000,ALERT,213.06,299.07,59.954,1499141703,"201051344000867","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,750317.3,750317.3,12489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141765,2181305.00
07/04/2017 00:15,2,0.000,ALERT,213.06,299.67,59.965,1499141703,"201051344001093","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,754712.1,754712.1,12479,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141767,2181306.00
07/04/2017 00:15,2,0.000,ALERT,212.61,299.67,59.954,1499141703,"201051344000900","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,771888.1,771888.1,12470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499141769,2181307.00
07/04/2017 00:15,2,0.000,ALERT,213.06,298.77,59.954,1499141703,"201051344000648","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,759806.4,759806.4,12457,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141770,2181308.00
07/04/2017 00:15,2,0.000,ALERT,213.06,300.27,59.959,1499141703,"201051344000569","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,774006.7,774006.7,12435,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141772,2181309.00
07/04/2017 00:15,2,0.000,ALERT,213.06,300.27,59.975,1499141703,"201051344000983","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,764578.3,764578.3,12462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141774,2181310.00
07/04/2017 00:15,2,0.000,ALERT,212.83,299.37,59.959,1499141703,"201051344001158","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,749379.3,749379.3,12464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141776,2181311.00
07/04/2017 00:15,2,0.000,ALERT,213.51,300.27,59.991,1499141703,"201051344000576","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,763940.6,763940.6,12464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141777,2181312.00
07/04/2017 00:15,2,0.000,ALERT,212.38,297.87,59.949,1499141703,"274151322000087","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,953304.9,953304.9,12556,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499141779,2181313.00
07/04/2017 00:30,2,0.000,ALERT,213.74,299.97,59.986,1499142603,"201051344000645","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,762881.1,762881.1,12446,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499142605,2181314.00
07/04/2017 00:30,2,0.000,ALERT,212.83,299.37,60.018,1499142603,"274151322000085","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,974952.8,974952.8,12368,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142607,2181315.00
07/04/2017 00:30,2,0.000,ALERT,213.74,299.67,59.986,1499142603,"201051344000633","219011344069620",0.00,15.30,0,295.76,301.17,0.0,0.0,0.000,749656.8,749656.8,12497,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142609,2181316.00
07/04/2017 00:30,2,0.000,ALERT,213.29,300.27,59.991,1499142603,"201051344000469","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,753115.5,753115.5,12469,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142611,2181317.00
07/04/2017 00:30,2,0.000,ALERT,212.83,299.37,59.986,1499142603,"201051344000646","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,748195.8,748195.8,12463,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142613,2181318.00
07/04/2017 00:30,2,0.000,ALERT,212.61,300.27,60.002,1499142603,"274151322000052","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,1013693.9,1013693.9,12378,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142615,2181319.00
07/04/2017 00:30,2,0.000,ALERT,213.51,299.97,59.954,1499142603,"201051344000585","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,761033.3,761033.3,12463,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499142616,2181320.00
07/04/2017 00:30,2,0.000,ALERT,213.06,299.67,59.996,1499142603,"201051344001230","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,752767.4,752767.4,12481,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142618,2181321.00
07/04/2017 00:30,2,0.000,ALERT,213.74,300.57,60.018,1499142603,"201051344000582","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,742129.4,742129.4,12451,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499142620,2181322.00
07/04/2017 00:30,2,0.000,ALERT,213.06,299.97,59.986,1499142603,"201051344000955","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,761649.4,761649.4,12473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142622,2181323.00
07/04/2017 00:30,2,0.000,ALERT,212.83,298.77,60.002,1499142603,"274151322000094","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,834201.7,834201.7,12695,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142624,2181324.00
07/04/2017 00:30,2,0.000,ALERT,213.06,300.87,59.986,1499142603,"201051344000579","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,771255.6,771255.6,12460,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142625,2181325.00
07/04/2017 00:30,2,0.000,ALERT,213.06,300.27,59.996,1499142603,"201051344000890","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,755686.9,755686.9,12473,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142627,2181326.00
07/04/2017 00:30,2,0.000,ALERT,213.29,299.67,59.991,1499142603,"201051344000438","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,758226.5,758226.5,12458,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142629,2181327.00
07/04/2017 00:30,2,0.000,ALERT,213.29,299.07,60.007,1499142603,"201051344000417","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,688052.3,688052.3,12486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142631,2181328.00
07/04/2017 00:30,2,0.000,ALERT,212.61,299.07,59.991,1499142603,"274151322000083","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1003468.6,1003468.6,12383,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499142633,2181329.00
07/04/2017 00:30,2,0.000,ALERT,213.29,299.67,59.991,1499142603,"274151322000076","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,1070664.3,1070664.3,12388,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142635,2181330.00
07/04/2017 00:30,2,0.000,ALERT,213.29,301.17,59.996,1499142603,"201051344000868","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,751529.5,751529.5,12474,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142637,2181331.00
07/04/2017 00:30,2,0.000,ALERT,212.61,299.97,60.012,1499142603,"274151322000095","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1060345.7,1060345.7,12397,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142638,2181332.00
07/04/2017 00:30,2,0.000,ALERT,213.29,300.87,59.996,1499142603,"201051344000988","219011344069620",0.00,15.80,0,295.46,301.47,0.0,0.0,0.000,660403.2,660403.2,12454,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142640,2181333.00
07/04/2017 00:30,2,0.000,ALERT,213.29,299.37,59.986,1499142603,"201051344001025","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,758352.3,758352.3,12469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142642,2181334.00
07/04/2017 00:30,2,0.000,ALERT,213.06,300.27,59.996,1499142603,"201051344000458","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,763095.6,763095.6,12445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142644,2181335.00
07/04/2017 00:30,2,0.000,ALERT,213.96,300.87,59.996,1499142603,"201051344000853","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,764100.8,764100.8,12460,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142646,2181336.00
07/04/2017 00:30,2,0.000,ALERT,213.51,299.67,59.996,1499142603,"201051344000685","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,758128.9,758128.9,12485,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142648,2181337.00
07/04/2017 00:30,2,0.000,ALERT,213.29,299.37,60.007,1499142603,"201051344000917","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,754783.5,754783.5,12470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142649,2181338.00
07/04/2017 00:30,2,0.000,ALERT,213.74,300.57,59.996,1499142603,"201051344001145","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,762773.9,762773.9,12466,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142651,2181339.00
07/04/2017 00:30,2,0.000,ALERT,213.29,299.07,59.996,1499142603,"201051344000651","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,751525.8,751525.8,12464,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142653,2181340.00
07/04/2017 00:30,2,0.000,ALERT,212.38,299.67,60.002,1499142603,"274151322000088","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,962464.5,962464.5,12379,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499142655,2181341.00
07/04/2017 00:30,2,0.000,ALERT,213.29,299.07,59.981,1499142603,"274151322000068","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,834813.3,834813.3,12709,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499142656,2181342.00
07/04/2017 00:30,2,0.000,ALERT,212.83,299.67,59.996,1499142603,"201051344001135","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,746966.4,746966.4,12452,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499142658,2181343.00
07/04/2017 00:30,2,0.000,ALERT,213.06,301.17,60.002,1499142603,"201051344000594","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,766119.7,766119.7,12455,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142660,2181344.00
07/04/2017 00:30,2,0.000,ALERT,213.51,299.67,60.007,1499142603,"201051344001203","219011344069620",0.00,15.50,0,297.26,303.28,0.0,0.0,0.000,756500.2,756500.2,12493,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142662,2181345.00
07/04/2017 00:30,2,0.000,ALERT,212.38,299.37,59.986,1499142603,"274151322000054","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,979326.6,979326.6,12362,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142664,2181346.00
07/04/2017 00:30,2,0.000,ALERT,213.29,300.27,59.996,1499142603,"201051344000867","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,750317.3,750317.3,12491,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142665,2181347.00
07/04/2017 00:30,2,0.000,ALERT,213.29,299.97,60.023,1499142603,"201051344001093","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,754712.1,754712.1,12481,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142667,2181348.00
07/04/2017 00:30,2,0.000,ALERT,213.06,300.57,59.991,1499142603,"201051344000900","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,771888.1,771888.1,12472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142669,2181349.00
07/04/2017 00:30,2,0.000,ALERT,213.29,299.67,60.002,1499142603,"201051344000648","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,759806.4,759806.4,12459,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142671,2181350.00
07/04/2017 00:30,2,0.000,ALERT,213.29,301.17,60.018,1499142603,"201051344000569","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,774006.7,774006.7,12437,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142673,2181351.00
07/04/2017 00:30,2,0.000,ALERT,213.06,300.57,60.002,1499142603,"201051344000983","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,764578.3,764578.3,12464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142674,2181352.00
07/04/2017 00:30,2,0.000,ALERT,213.06,299.97,60.002,1499142603,"201051344001158","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,749379.3,749379.3,12466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142676,2181353.00
07/04/2017 00:30,2,0.000,ALERT,213.74,300.87,59.996,1499142603,"201051344000576","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,763940.6,763940.6,12466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499142678,2181354.00
07/04/2017 00:30,2,0.000,ALERT,212.61,298.47,59.996,1499142603,"274151322000087","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,953304.9,953304.9,12558,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499142680,2181355.00
07/04/2017 00:45,2,0.000,ALERT,213.51,300.27,59.996,1499143503,"201051344000645","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,762881.1,762881.1,12448,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143506,2181356.00
07/04/2017 00:45,2,0.000,ALERT,212.38,299.07,59.991,1499143503,"274151322000085","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,974952.8,974952.8,12370,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143508,2181357.00
07/04/2017 00:45,2,0.000,ALERT,213.74,299.97,59.965,1499143503,"201051344000633","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,749656.8,749656.8,12499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143509,2181358.00
07/04/2017 00:45,2,0.000,ALERT,213.29,300.27,60.007,1499143503,"201051344000469","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,753115.5,753115.5,12471,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143511,2181359.00
07/04/2017 00:45,2,0.000,ALERT,212.83,299.97,60.002,1499143503,"201051344000646","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,748195.8,748195.8,12465,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143513,2181360.00
07/04/2017 00:45,2,0.000,ALERT,212.16,299.67,59.975,1499143503,"274151322000052","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,1013693.9,1013693.9,12380,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143515,2181361.00
07/04/2017 00:45,2,0.000,ALERT,213.51,300.57,60.007,1499143503,"201051344000585","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,761033.3,761033.3,12465,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143517,2181362.00
07/04/2017 00:45,2,0.000,ALERT,213.06,300.27,60.028,1499143503,"201051344001230","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,752767.4,752767.4,12483,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143518,2181363.00
07/04/2017 00:45,2,0.000,ALERT,213.74,301.17,60.007,1499143503,"201051344000582","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,742129.4,742129.4,12453,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143520,2181364.00
07/04/2017 00:45,2,0.000,ALERT,212.83,300.27,60.007,1499143503,"201051344000955","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,761649.4,761649.4,12475,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143522,2181365.00
07/04/2017 00:45,2,0.000,ALERT,212.61,298.47,60.023,1499143503,"274151322000094","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,834201.7,834201.7,12697,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143524,2181366.00
07/04/2017 00:45,2,0.000,ALERT,213.06,300.87,60.002,1499143503,"201051344000579","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,771255.6,771255.6,12462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143526,2181367.00
07/04/2017 00:45,2,0.000,ALERT,213.06,300.87,60.012,1499143503,"201051344000890","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,755686.9,755686.9,12475,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143527,2181368.00
07/04/2017 00:45,2,0.000,ALERT,213.06,299.97,60.007,1499143503,"201051344000438","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,758226.5,758226.5,12460,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143529,2181369.00
07/04/2017 00:45,2,0.000,ALERT,213.51,299.97,59.986,1499143503,"201051344000417","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,688052.3,688052.3,12488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143531,2181370.00
07/04/2017 00:45,2,0.000,ALERT,212.38,299.37,59.996,1499143503,"274151322000083","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1003468.6,1003468.6,12385,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143533,2181371.00
07/04/2017 00:45,2,0.000,ALERT,213.06,299.37,59.975,1499143503,"274151322000076","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1070664.3,1070664.3,12390,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143534,2181372.00
07/04/2017 00:45,2,0.000,ALERT,213.06,300.87,59.986,1499143503,"201051344000868","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,751529.5,751529.5,12476,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143536,2181373.00
