ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 00:45,2,0.000,ALERT,212.38,299.97,59.986,1499143503,"274151322000095","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,1060345.7,1060345.7,12399,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143538,2181374.00
07/04/2017 00:45,2,0.000,ALERT,212.83,299.97,59.996,1499143503,"201051344000988","219011344069620",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,660403.2,660403.2,12456,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143540,2181375.00
07/04/2017 00:45,2,0.000,ACTIVE_NO_POWER,213.29,299.67,59.996,1499143503,"201051344001025","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,758352.3,758352.3,12471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499143542,2181376.00
07/04/2017 00:45,2,0.000,ALERT,212.83,300.27,59.975,1499143503,"201051344000458","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,763095.6,763095.6,12447,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143544,2181377.00
07/04/2017 00:45,2,0.000,ALERT,213.51,300.27,59.991,1499143503,"201051344000853","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,764100.8,764100.8,12462,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143545,2181378.00
07/04/2017 00:45,2,0.000,ALERT,213.74,300.57,59.991,1499143503,"201051344000685","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,758128.9,758128.9,12487,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143547,2181379.00
07/04/2017 00:45,2,0.000,ALERT,213.29,299.37,59.996,1499143503,"201051344000917","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,754783.5,754783.5,12472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143549,2181380.00
07/04/2017 00:45,2,0.000,ALERT,213.74,300.87,59.996,1499143503,"201051344001145","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,762773.9,762773.9,12468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143551,2181381.00
07/04/2017 00:45,2,0.000,ALERT,213.29,299.37,60.039,1499143503,"201051344000651","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,751525.8,751525.8,12466,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143553,2181382.00
07/04/2017 00:45,2,0.000,ALERT,212.16,299.37,59.996,1499143503,"274151322000088","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,962464.5,962464.5,12381,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143555,2181383.00
07/04/2017 00:45,2,0.000,ALERT,213.29,298.47,59.996,1499143503,"274151322000068","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,834813.3,834813.3,12711,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143557,2181384.00
07/04/2017 00:45,2,0.000,ALERT,213.06,300.27,60.002,1499143503,"201051344001135","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,746966.4,746966.4,12454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143558,2181385.00
07/04/2017 00:45,2,0.000,ALERT,212.83,300.87,59.954,1499143503,"201051344000594","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,766119.7,766119.7,12457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143560,2181386.00
07/04/2017 00:45,2,0.000,ALERT,213.51,300.57,60.002,1499143503,"201051344001203","219011344069620",0.00,15.50,0,297.57,303.28,0.0,0.0,0.000,756500.2,756500.2,12495,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143562,2181387.00
07/04/2017 00:45,2,0.000,ALERT,212.16,299.37,59.996,1499143503,"274151322000054","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,979326.6,979326.6,12364,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143564,2181388.00
07/04/2017 00:45,2,0.000,ALERT,213.06,299.67,59.949,1499143503,"201051344000867","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,750317.3,750317.3,12493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143565,2181389.00
07/04/2017 00:45,2,0.000,ALERT,213.51,300.87,59.996,1499143503,"201051344001093","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,754712.1,754712.1,12483,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143567,2181390.00
07/04/2017 00:45,2,0.000,ALERT,212.83,299.97,59.938,1499143503,"201051344000900","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,771888.1,771888.1,12474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143569,2181391.00
07/04/2017 00:45,2,0.000,ALERT,213.29,299.67,59.996,1499143503,"201051344000648","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,759806.4,759806.4,12461,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143571,2181392.00
07/04/2017 00:45,2,0.000,ALERT,213.06,300.87,60.012,1499143503,"201051344000569","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,774006.7,774006.7,12439,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143573,2181393.00
07/04/2017 00:45,2,0.000,ALERT,213.06,300.27,59.996,1499143503,"201051344000983","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,764578.3,764578.3,12466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143574,2181394.00
07/04/2017 00:45,2,0.000,ALERT,213.06,299.67,60.002,1499143503,"201051344001158","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,749379.3,749379.3,12468,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499143576,2181395.00
07/04/2017 00:45,2,0.000,ALERT,213.51,300.57,59.981,1499143503,"201051344000576","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,763940.6,763940.6,12468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143578,2181396.00
07/04/2017 00:45,2,0.000,ALERT,212.61,298.77,60.012,1499143503,"274151322000087","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,953304.9,953304.9,12560,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499143580,2181397.00
07/04/2017 01:00,2,0.000,ALERT,213.74,300.27,60.039,1499144404,"201051344000645","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,762881.1,762881.1,12450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144406,2181398.00
07/04/2017 01:00,2,0.000,ALERT,212.83,299.37,59.986,1499144404,"274151322000085","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,974952.8,974952.8,12372,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144407,2181399.00
07/04/2017 01:00,2,0.000,ALERT,213.74,299.97,59.986,1499144404,"201051344000633","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,749656.8,749656.8,12501,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144409,2181400.00
07/04/2017 01:00,2,0.000,ALERT,213.29,300.27,59.991,1499144404,"201051344000469","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,753115.5,753115.5,12473,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144411,2181401.00
07/04/2017 01:00,2,0.000,ALERT,213.06,300.27,59.996,1499144404,"201051344000646","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,748195.8,748195.8,12467,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144413,2181402.00
07/04/2017 01:00,2,0.000,ALERT,212.61,299.07,59.986,1499144404,"274151322000052","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1013693.9,1013693.9,12382,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144415,2181403.00
07/04/2017 01:00,2,0.000,ALERT,213.51,300.27,59.981,1499144404,"201051344000585","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,761033.3,761033.3,12467,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144417,2181404.00
07/04/2017 01:00,2,0.000,ALERT,213.29,300.27,59.996,1499144404,"201051344001230","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,752767.4,752767.4,12485,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144419,2181405.00
07/04/2017 01:00,2,0.000,ALERT,213.96,301.17,60.007,1499144404,"201051344000582","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,742129.4,742129.4,12455,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144421,2181406.00
07/04/2017 01:00,2,0.000,ALERT,212.83,299.97,59.996,1499144404,"201051344000955","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,761649.4,761649.4,12477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144422,2181407.00
07/04/2017 01:00,2,0.000,ALERT,212.83,299.07,59.991,1499144404,"274151322000094","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,834201.7,834201.7,12699,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144424,2181408.00
07/04/2017 01:00,2,0.000,ALERT,213.29,301.17,60.012,1499144404,"201051344000579","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,771255.6,771255.6,12464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144426,2181409.00
07/04/2017 01:00,2,0.000,ALERT,213.29,300.57,59.996,1499144404,"201051344000890","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,755686.9,755686.9,12477,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144428,2181410.00
07/04/2017 01:00,2,0.000,ALERT,213.51,299.97,59.996,1499144404,"201051344000438","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,758226.5,758226.5,12462,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144430,2181411.00
07/04/2017 01:00,2,0.000,ALERT,213.51,299.67,59.996,1499144404,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,688052.3,688052.3,12490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144431,2181412.00
07/04/2017 01:00,2,0.000,ALERT,212.61,299.37,59.975,1499144404,"274151322000083","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1003468.6,1003468.6,12387,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144433,2181413.00
07/04/2017 01:00,2,0.000,ALERT,213.29,299.37,59.991,1499144404,"274151322000076","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1070664.3,1070664.3,12392,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144435,2181414.00
07/04/2017 01:00,2,0.000,ALERT,213.06,300.87,59.996,1499144404,"201051344000868","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,751529.5,751529.5,12478,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144437,2181415.00
07/04/2017 01:00,2,0.000,ALERT,212.83,300.57,59.981,1499144404,"274151322000095","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,1060345.7,1060345.7,12401,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499144439,2181416.00
07/04/2017 01:00,2,0.000,ALERT,213.29,300.87,60.007,1499144404,"201051344000988","219011344069620",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,660403.2,660403.2,12458,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144440,2181417.00
07/04/2017 01:00,2,0.000,ALERT,213.29,299.67,59.991,1499144404,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,758352.3,758352.3,12472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144442,2181418.00
07/04/2017 01:00,2,0.000,ALERT,213.06,300.57,59.965,1499144404,"201051344000458","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,763095.6,763095.6,12449,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144444,2181419.00
07/04/2017 01:00,2,0.000,ALERT,213.96,300.57,59.975,1499144404,"201051344000853","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,764100.8,764100.8,12464,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144446,2181420.00
07/04/2017 01:00,2,0.000,ALERT,213.74,300.27,59.959,1499144404,"201051344000685","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,758128.9,758128.9,12489,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144448,2181421.00
07/04/2017 01:00,2,0.000,ALERT,213.51,299.67,60.002,1499144404,"201051344000917","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,754783.5,754783.5,12474,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144449,2181422.00
07/04/2017 01:00,2,0.000,ALERT,213.96,300.87,59.986,1499144404,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,762773.9,762773.9,12470,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144451,2181423.00
07/04/2017 01:00,2,0.000,ALERT,213.51,299.67,59.986,1499144404,"201051344000651","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,751525.8,751525.8,12468,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499144453,2181424.00
07/04/2017 01:00,2,0.000,ALERT,212.38,299.37,59.986,1499144404,"274151322000088","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,962464.5,962464.5,12383,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144455,2181425.00
07/04/2017 01:00,2,0.000,ALERT,213.51,299.07,59.954,1499144404,"274151322000068","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,834813.3,834813.3,12713,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144457,2181426.00
07/04/2017 01:00,2,0.000,ALERT,213.06,300.27,59.996,1499144404,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,746966.4,746966.4,12456,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144458,2181427.00
07/04/2017 01:00,2,0.000,ALERT,213.06,301.47,59.986,1499144404,"201051344000594","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,766119.7,766119.7,12459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499144460,2181428.00
07/04/2017 01:00,2,0.000,ALERT,213.74,300.57,59.986,1499144404,"201051344001203","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,756500.2,756500.2,12497,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499144462,2181429.00
07/04/2017 01:00,2,0.000,ALERT,212.61,299.37,59.975,1499144404,"274151322000054","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,979326.6,979326.6,12366,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499144464,2181430.00
07/04/2017 01:00,2,0.000,ALERT,213.51,300.27,59.959,1499144404,"201051344000867","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,750317.3,750317.3,12495,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144465,2181431.00
07/04/2017 01:00,2,0.000,ALERT,213.74,300.87,59.996,1499144404,"201051344001093","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,754712.1,754712.1,12485,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499144467,2181432.00
07/04/2017 01:00,2,0.000,ALERT,213.29,300.57,59.975,1499144404,"201051344000900","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,771888.1,771888.1,12476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144469,2181433.00
07/04/2017 01:00,2,0.000,ALERT,213.51,299.97,60.028,1499144404,"201051344000648","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,759806.4,759806.4,12463,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144471,2181434.00
07/04/2017 01:00,2,0.000,ALERT,213.51,301.47,59.986,1499144404,"201051344000569","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,774006.7,774006.7,12441,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144473,2181435.00
07/04/2017 01:00,2,0.000,ALERT,213.51,300.87,59.986,1499144404,"201051344000983","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,764578.3,764578.3,12468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144475,2181436.00
07/04/2017 01:00,2,0.000,ALERT,213.51,300.57,59.996,1499144404,"201051344001158","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,749379.3,749379.3,12470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144476,2181437.00
07/04/2017 01:00,2,0.000,ALERT,213.74,301.17,59.991,1499144404,"201051344000576","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,763940.6,763940.6,12470,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144478,2181438.00
07/04/2017 01:00,2,0.000,ALERT,212.83,298.77,59.986,1499144404,"274151322000087","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,953304.9,953304.9,12562,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499144480,2181439.00
07/04/2017 01:15,2,0.000,ALERT,213.51,300.27,59.975,1499145303,"201051344000645","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,762881.1,762881.1,12452,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145305,2181440.00
07/04/2017 01:15,2,0.000,ALERT,212.61,299.07,59.965,1499145303,"274151322000085","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,974952.8,974952.8,12374,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499145307,2181441.00
07/04/2017 01:15,2,0.000,ALERT,213.74,299.97,59.986,1499145303,"201051344000633","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,749656.8,749656.8,12503,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145309,2181442.00
07/04/2017 01:15,2,0.000,ALERT,213.06,300.27,59.975,1499145303,"201051344000469","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,753115.5,753115.5,12475,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499145311,2181443.00
07/04/2017 01:15,2,0.000,ALERT,212.83,299.97,59.949,1499145303,"201051344000646","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,748195.8,748195.8,12469,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145313,2181444.00
07/04/2017 01:15,2,0.000,ALERT,212.38,299.97,59.954,1499145303,"274151322000052","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,1013693.9,1013693.9,12384,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145315,2181445.00
07/04/2017 01:15,2,0.000,ALERT,213.29,300.27,59.970,1499145303,"201051344000585","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,761033.3,761033.3,12469,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145316,2181446.00
07/04/2017 01:15,2,0.000,ALERT,213.06,300.57,59.981,1499145303,"201051344001230","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,752767.4,752767.4,12487,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499145318,2181447.00
07/04/2017 01:15,2,0.000,ALERT,213.51,301.17,59.938,1499145303,"201051344000582","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,742129.4,742129.4,12457,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499145320,2181448.00
07/04/2017 01:15,2,0.000,ALERT,212.83,300.27,59.975,1499145303,"201051344000955","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,761649.4,761649.4,12479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145322,2181449.00
07/04/2017 01:15,2,0.000,ALERT,212.83,298.77,59.981,1499145303,"274151322000094","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,834201.7,834201.7,12701,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145323,2181450.00
07/04/2017 01:15,2,0.000,ALERT,213.06,300.87,59.986,1499145303,"201051344000579","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,771255.6,771255.6,12466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145325,2181451.00
07/04/2017 01:15,2,0.000,ALERT,213.06,300.57,59.986,1499145303,"201051344000890","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,755686.9,755686.9,12479,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145327,2181452.00
07/04/2017 01:15,2,0.000,ALERT,213.51,300.27,59.970,1499145303,"201051344000438","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,758226.5,758226.5,12464,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145329,2181453.00
07/04/2017 01:15,2,0.000,ALERT,213.29,299.37,59.970,1499145303,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,688052.3,688052.3,12492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145331,2181454.00
07/04/2017 01:15,2,0.000,ALERT,212.61,299.37,59.965,1499145303,"274151322000083","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1003468.6,1003468.6,12389,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145332,2181455.00
07/04/2017 01:15,2,0.000,ALERT,213.29,299.37,59.938,1499145303,"274151322000076","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,1070664.3,1070664.3,12394,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145334,2181456.00
07/04/2017 01:15,2,0.000,ALERT,213.06,300.87,59.986,1499145303,"201051344000868","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,751529.5,751529.5,12480,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145336,2181457.00
07/04/2017 01:15,2,0.000,ALERT,212.61,300.27,59.986,1499145303,"274151322000095","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,1060345.7,1060345.7,12403,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145338,2181458.00
07/04/2017 01:15,2,0.000,ALERT,213.06,300.57,59.975,1499145303,"201051344000988","219011344069620",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,660403.2,660403.2,12460,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145340,2181459.00
07/04/2017 01:15,2,0.000,ALERT,213.06,299.67,59.981,1499145303,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,758352.3,758352.3,12474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145341,2181460.00
07/04/2017 01:15,2,0.000,ALERT,213.06,300.57,59.996,1499145303,"201051344000458","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,763095.6,763095.6,12451,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499145343,2181461.00
07/04/2017 01:15,2,0.000,ALERT,213.74,300.57,59.954,1499145303,"201051344000853","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,764100.8,764100.8,12466,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499145345,2181462.00
07/04/2017 01:15,2,0.000,ALERT,213.51,300.57,59.991,1499145303,"201051344000685","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,758128.9,758128.9,12491,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145347,2181463.00
07/04/2017 01:15,2,0.000,ALERT,213.29,299.67,59.986,1499145303,"201051344000917","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,754783.5,754783.5,12476,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145349,2181464.00
07/04/2017 01:15,2,0.000,ALERT,213.51,300.57,59.986,1499145303,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,762773.9,762773.9,12472,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145351,2181465.00
07/04/2017 01:15,2,0.000,ALERT,213.29,299.67,60.002,1499145303,"201051344000651","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,751525.8,751525.8,12470,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145353,2181466.00
07/04/2017 01:15,2,0.000,ALERT,212.38,298.77,60.012,1499145303,"274151322000088","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,962464.5,962464.5,12385,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145354,2181467.00
07/04/2017 01:15,2,0.000,ALERT,213.06,298.17,59.954,1499145303,"274151322000068","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,834813.3,834813.3,12715,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145356,2181468.00
07/04/2017 01:15,2,0.000,ALERT,212.83,299.97,59.996,1499145303,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,746966.4,746966.4,12458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145358,2181469.00
07/04/2017 01:15,2,0.000,ALERT,212.83,300.87,59.996,1499145303,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,766119.7,766119.7,12461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499145360,2181470.00
07/04/2017 01:15,2,0.000,ALERT,213.29,299.97,60.028,1499145303,"201051344001203","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,756500.2,756500.2,12499,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145362,2181471.00
07/04/2017 01:15,2,0.000,ALERT,212.38,299.37,59.970,1499145303,"274151322000054","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,979326.6,979326.6,12368,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145363,2181472.00
07/04/2017 01:15,2,0.000,ALERT,213.29,299.97,59.996,1499145303,"201051344000867","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,750317.3,750317.3,12497,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145365,2181473.00
07/04/2017 01:15,2,0.000,ALERT,213.06,300.27,59.996,1499145303,"201051344001093","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,754712.1,754712.1,12487,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145367,2181474.00
07/04/2017 01:15,2,0.000,ALERT,213.06,300.57,59.996,1499145303,"201051344000900","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,771888.1,771888.1,12478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145369,2181475.00
07/04/2017 01:15,2,0.000,ALERT,213.29,299.97,60.039,1499145303,"201051344000648","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,759806.4,759806.4,12465,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499145371,2181476.00
07/04/2017 01:15,2,0.000,ALERT,213.06,300.87,60.012,1499145303,"201051344000569","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,774006.7,774006.7,12443,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145372,2181477.00
07/04/2017 01:15,2,0.000,ALERT,213.29,300.87,59.970,1499145303,"201051344000983","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,764578.3,764578.3,12470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145374,2181478.00
07/04/2017 01:15,2,0.000,ALERT,213.29,300.27,59.986,1499145303,"201051344001158","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,749379.3,749379.3,12472,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145376,2181479.00
07/04/2017 01:15,2,0.000,ALERT,213.51,300.87,59.991,1499145303,"201051344000576","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,763940.6,763940.6,12472,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145378,2181480.00
07/04/2017 01:15,2,0.000,ALERT,212.83,298.17,60.034,1499145303,"274151322000087","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,953304.9,953304.9,12564,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499145380,2181481.00
07/04/2017 01:30,2,0.000,ALERT,213.29,299.97,59.975,1499146203,"201051344000645","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,762881.1,762881.1,12454,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146205,2181482.00
07/04/2017 01:30,2,0.000,ALERT,212.61,299.37,59.975,1499146203,"274151322000085","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,974952.8,974952.8,12376,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146207,2181483.00
07/04/2017 01:30,2,0.000,ALERT,213.51,299.67,59.944,1499146203,"201051344000633","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,749656.8,749656.8,12505,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499146208,2181484.00
07/04/2017 01:30,2,0.000,ALERT,212.83,299.97,59.986,1499146203,"201051344000469","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,753115.5,753115.5,12477,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146210,2181485.00
07/04/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1499146203,"201051344000646","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,748195.8,748195.8,12471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146212,2181486.00
07/04/2017 01:30,2,0.000,ALERT,212.16,299.07,59.991,1499146203,"274151322000052","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,1013693.9,1013693.9,12386,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146214,2181487.00
07/04/2017 01:30,2,0.000,ALERT,213.29,300.57,60.002,1499146203,"201051344000585","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,761033.3,761033.3,12471,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146216,2181488.00
07/04/2017 01:30,2,0.000,ALERT,213.06,300.57,59.970,1499146203,"201051344001230","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,752767.4,752767.4,12489,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146217,2181489.00
07/04/2017 01:30,2,0.000,ALERT,213.51,301.17,59.996,1499146203,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,742129.4,742129.4,12459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146219,2181490.00
07/04/2017 01:30,2,0.000,ALERT,212.83,300.27,60.028,1499146203,"201051344000955","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,761649.4,761649.4,12481,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499146221,2181491.00
07/04/2017 01:30,2,0.000,ALERT,212.38,299.07,59.991,1499146203,"274151322000094","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,834201.7,834201.7,12703,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146223,2181492.00
07/04/2017 01:30,2,0.000,ALERT,212.83,300.87,59.996,1499146203,"201051344000579","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,771255.6,771255.6,12468,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499146225,2181493.00
07/04/2017 01:30,2,0.000,ALERT,213.06,300.87,60.018,1499146203,"201051344000890","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,755686.9,755686.9,12481,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146226,2181494.00
07/04/2017 01:30,2,0.000,ALERT,213.29,300.27,59.991,1499146203,"201051344000438","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,758226.5,758226.5,12466,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146228,2181495.00
07/04/2017 01:30,2,0.000,ALERT,213.29,299.67,59.986,1499146203,"201051344000417","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,688052.3,688052.3,12494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146230,2181496.00
07/04/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1499146203,"274151322000083","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1003468.6,1003468.6,12391,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146232,2181497.00
07/04/2017 01:30,2,0.000,ALERT,213.06,298.77,59.986,1499146203,"274151322000076","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,1070664.3,1070664.3,12396,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146234,2181498.00
07/04/2017 01:30,2,0.000,ALERT,212.83,300.57,59.991,1499146203,"201051344000868","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,751529.5,751529.5,12482,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146235,2181499.00
07/04/2017 01:30,2,0.000,ALERT,212.38,299.97,59.981,1499146203,"274151322000095","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,1060345.7,1060345.7,12405,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146237,2181500.00
07/04/2017 01:30,2,0.000,ALERT,212.83,299.97,59.991,1499146203,"201051344000988","219011344069620",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,660403.2,660403.2,12462,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146239,2181501.00
07/04/2017 01:30,2,0.000,ALERT,213.06,299.67,59.986,1499146203,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,758352.3,758352.3,12476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146241,2181502.00
07/04/2017 01:30,2,0.000,ALERT,212.83,300.27,59.986,1499146203,"201051344000458","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,763095.6,763095.6,12453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146243,2181503.00
07/04/2017 01:30,2,0.000,ALERT,213.51,300.27,59.991,1499146203,"201051344000853","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,764100.8,764100.8,12468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146244,2181504.00
07/04/2017 01:30,2,0.000,ALERT,213.29,300.27,59.991,1499146203,"201051344000685","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,758128.9,758128.9,12493,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146246,2181505.00
07/04/2017 01:30,2,0.000,ALERT,213.29,299.67,59.986,1499146203,"201051344000917","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,754783.5,754783.5,12478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146248,2181506.00
07/04/2017 01:30,2,0.000,ALERT,213.29,300.57,59.991,1499146203,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,762773.9,762773.9,12474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146250,2181507.00
07/04/2017 01:30,2,0.000,ALERT,213.29,299.67,59.970,1499146203,"201051344000651","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,751525.8,751525.8,12472,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499146252,2181508.00
07/04/2017 01:30,2,0.000,ALERT,211.93,299.37,59.981,1499146203,"274151322000088","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,962464.5,962464.5,12387,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499146254,2181509.00
07/04/2017 01:30,2,0.000,ALERT,213.06,298.47,59.981,1499146203,"274151322000068","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,834813.3,834813.3,12717,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146256,2181510.00
07/04/2017 01:30,2,0.000,ALERT,212.83,299.97,59.981,1499146203,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,746966.4,746966.4,12460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146258,2181511.00
07/04/2017 01:30,2,0.000,ALERT,212.61,300.87,59.949,1499146203,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,766119.7,766119.7,12463,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146260,2181512.00
07/04/2017 01:30,2,0.000,ALERT,213.29,299.97,59.975,1499146203,"201051344001203","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,756500.2,756500.2,12501,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146261,2181513.00
07/04/2017 01:30,2,0.000,ALERT,212.38,299.67,59.975,1499146203,"274151322000054","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,979326.6,979326.6,12370,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499146263,2181514.00
07/04/2017 01:30,2,0.000,ALERT,213.06,299.67,59.986,1499146203,"201051344000867","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,750317.3,750317.3,12499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146265,2181515.00
07/04/2017 01:30,2,0.000,ALERT,213.06,299.97,59.970,1499146203,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,754712.1,754712.1,12489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499146267,2181516.00
07/04/2017 01:30,2,0.000,ALERT,212.83,300.27,60.002,1499146203,"201051344000900","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,771888.1,771888.1,12480,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146269,2181517.00
