ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 01:30,2,0.000,ALERT,213.06,299.37,59.954,1499146203,"201051344000648","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,759806.4,759806.4,12467,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146270,2181518.00
07/04/2017 01:30,2,0.000,ALERT,213.06,300.57,59.954,1499146203,"201051344000569","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,774006.7,774006.7,12445,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146272,2181519.00
07/04/2017 01:30,2,0.000,ALERT,212.83,299.97,59.949,1499146203,"201051344000983","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,764578.3,764578.3,12472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499146274,2181520.00
07/04/2017 01:30,2,0.000,ALERT,212.83,299.67,59.991,1499146203,"201051344001158","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,749379.3,749379.3,12474,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499146276,2181521.00
07/04/2017 01:30,2,0.000,ALERT,213.29,300.27,59.949,1499146203,"201051344000576","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,763940.6,763940.6,12474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146277,2181522.00
07/04/2017 01:30,2,0.000,ALERT,212.61,298.77,59.954,1499146203,"274151322000087","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,953304.9,953304.9,12566,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499146279,2181523.00
07/04/2017 01:45,2,0.000,ALERT,213.96,301.17,60.007,1499147104,"201051344000645","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,762881.1,762881.1,12456,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147106,2181524.00
07/04/2017 01:45,2,0.000,ALERT,213.06,299.37,60.002,1499147104,"274151322000085","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,974952.8,974952.8,12378,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147107,2181525.00
07/04/2017 01:45,2,0.000,ALERT,213.96,300.87,60.002,1499147104,"201051344000633","219011344069620",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,749656.8,749656.8,12507,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147109,2181526.00
07/04/2017 01:45,2,0.000,ALERT,213.29,300.87,60.012,1499147104,"201051344000469","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,753115.5,753115.5,12479,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147111,2181527.00
07/04/2017 01:45,2,0.000,ALERT,212.83,299.97,60.007,1499147104,"201051344000646","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,748195.8,748195.8,12473,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147113,2181528.00
07/04/2017 01:45,2,0.000,ALERT,212.61,299.07,59.975,1499147104,"274151322000052","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1013693.9,1013693.9,12388,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147115,2181529.00
07/04/2017 01:45,2,0.000,ALERT,213.29,300.27,60.002,1499147104,"201051344000585","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,761033.3,761033.3,12473,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147117,2181530.00
07/04/2017 01:45,2,0.000,ALERT,213.06,300.57,60.007,1499147104,"201051344001230","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,752767.4,752767.4,12491,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147119,2181531.00
07/04/2017 01:45,2,0.000,ALERT,213.51,300.87,59.991,1499147104,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,742129.4,742129.4,12461,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147120,2181532.00
07/04/2017 01:45,2,0.000,ALERT,212.83,300.27,59.975,1499147104,"201051344000955","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,761649.4,761649.4,12483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147122,2181533.00
07/04/2017 01:45,2,0.000,ALERT,212.83,298.77,59.981,1499147104,"274151322000094","219011344069620",0.00,16.00,0,297.57,300.27,0.0,0.0,0.000,834201.7,834201.7,12705,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147124,2181534.00
07/04/2017 01:45,2,0.000,ALERT,213.29,301.77,60.007,1499147104,"201051344000579","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,771255.6,771255.6,12470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147126,2181535.00
07/04/2017 01:45,2,0.000,ALERT,213.06,300.87,60.002,1499147104,"201051344000890","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,755686.9,755686.9,12483,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147128,2181536.00
07/04/2017 01:45,2,0.000,ALERT,213.29,300.27,60.002,1499147104,"201051344000438","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,758226.5,758226.5,12468,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147130,2181537.00
07/04/2017 01:45,2,0.000,ALERT,213.29,299.67,59.991,1499147104,"201051344000417","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,688052.3,688052.3,12496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147131,2181538.00
07/04/2017 01:45,2,0.000,ALERT,213.06,299.67,60.002,1499147104,"274151322000083","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1003468.6,1003468.6,12393,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147133,2181539.00
07/04/2017 01:45,2,0.000,ALERT,213.29,299.37,59.996,1499147104,"274151322000076","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,1070664.3,1070664.3,12398,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147135,2181540.00
07/04/2017 01:45,2,0.000,ALERT,213.29,301.47,60.039,1499147104,"201051344000868","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,751529.5,751529.5,12484,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147137,2181541.00
07/04/2017 01:45,2,0.000,ALERT,212.83,300.27,60.028,1499147104,"274151322000095","219011344069620",0.00,15.80,0,299.07,301.77,0.0,0.0,0.000,1060345.7,1060345.7,12407,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147139,2181542.00
07/04/2017 01:45,2,0.000,ALERT,213.29,301.17,60.002,1499147104,"201051344000988","219011344069620",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,660403.2,660403.2,12464,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147140,2181543.00
07/04/2017 01:45,2,0.000,ALERT,213.06,299.67,59.986,1499147104,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,758352.3,758352.3,12478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147142,2181544.00
07/04/2017 01:45,2,0.000,ALERT,213.29,301.47,59.991,1499147104,"201051344000458","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,763095.6,763095.6,12455,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147144,2181545.00
07/04/2017 01:45,2,0.000,ALERT,213.74,300.87,59.991,1499147104,"201051344000853","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,764100.8,764100.8,12470,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147146,2181546.00
07/04/2017 01:45,2,0.000,ALERT,213.51,300.27,59.975,1499147104,"201051344000685","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,758128.9,758128.9,12495,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147148,2181547.00
07/04/2017 01:45,2,0.000,ALERT,213.29,299.67,59.981,1499147104,"201051344000917","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,754783.5,754783.5,12480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147149,2181548.00
07/04/2017 01:45,2,0.000,ALERT,213.51,300.57,59.965,1499147104,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,762773.9,762773.9,12476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147151,2181549.00
07/04/2017 01:45,2,0.000,ALERT,213.29,299.37,59.991,1499147104,"201051344000651","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,751525.8,751525.8,12474,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147153,2181550.00
07/04/2017 01:45,2,0.000,ALERT,212.61,299.37,59.954,1499147104,"274151322000088","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,962464.5,962464.5,12389,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147155,2181551.00
07/04/2017 01:45,2,0.000,ALERT,213.29,298.77,59.986,1499147104,"274151322000068","219011344069620",0.00,17.00,0,297.26,299.97,0.0,0.0,0.000,834813.3,834813.3,12719,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147156,2181552.00
07/04/2017 01:45,2,0.000,ALERT,212.83,300.27,59.986,1499147104,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,746966.4,746966.4,12462,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147158,2181553.00
07/04/2017 01:45,2,0.000,ALERT,213.06,302.07,60.007,1499147104,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,766119.7,766119.7,12465,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147160,2181554.00
07/04/2017 01:45,2,0.000,ALERT,213.29,300.27,59.996,1499147104,"201051344001203","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,756500.2,756500.2,12503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147162,2181555.00
07/04/2017 01:45,2,0.000,ALERT,212.61,300.27,59.991,1499147104,"274151322000054","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,979326.6,979326.6,12372,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147164,2181556.00
07/04/2017 01:45,2,0.000,ALERT,213.51,300.87,59.991,1499147104,"201051344000867","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,750317.3,750317.3,12501,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147166,2181557.00
07/04/2017 01:45,2,0.000,ALERT,213.06,300.27,59.986,1499147104,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,754712.1,754712.1,12491,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147167,2181558.00
07/04/2017 01:45,2,0.000,ALERT,213.29,301.17,59.986,1499147104,"201051344000900","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,771888.1,771888.1,12482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147169,2181559.00
07/04/2017 01:45,2,0.000,ALERT,213.51,300.87,59.996,1499147104,"201051344000648","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,759806.4,759806.4,12469,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147171,2181560.00
07/04/2017 01:45,2,0.000,ALERT,213.29,301.77,59.986,1499147104,"201051344000569","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,774006.7,774006.7,12447,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499147173,2181561.00
07/04/2017 01:45,2,0.000,ALERT,213.29,301.47,60.002,1499147104,"201051344000983","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,764578.3,764578.3,12474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147175,2181562.00
07/04/2017 01:45,2,0.000,ALERT,213.29,300.87,59.996,1499147104,"201051344001158","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,749379.3,749379.3,12476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147177,2181563.00
07/04/2017 01:45,2,0.000,ALERT,213.74,301.47,60.007,1499147104,"201051344000576","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,763940.6,763940.6,12476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147179,2181564.00
07/04/2017 01:45,2,0.000,ALERT,213.06,299.07,59.996,1499147104,"274151322000087","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,953304.9,953304.9,12568,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499147180,2181565.00
07/04/2017 02:00,2,0.000,ALERT,213.74,301.17,59.981,1499148003,"201051344000645","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,762881.1,762881.1,12458,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148005,2181566.00
07/04/2017 02:00,2,0.000,ALERT,213.06,299.97,59.996,1499148003,"274151322000085","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,974952.8,974952.8,12380,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148007,2181567.00
07/04/2017 02:00,2,0.000,ALERT,213.74,300.87,59.996,1499148003,"201051344000633","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,749656.8,749656.8,12509,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148009,2181568.00
07/04/2017 02:00,2,0.000,ALERT,213.29,301.17,59.981,1499148003,"201051344000469","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,753115.5,753115.5,12481,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148010,2181569.00
07/04/2017 02:00,2,0.000,ALERT,213.06,300.27,59.981,1499148003,"201051344000646","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,748195.8,748195.8,12475,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148012,2181570.00
07/04/2017 02:00,2,0.000,ALERT,212.83,300.57,59.986,1499148003,"274151322000052","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,1013693.9,1013693.9,12390,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148014,2181571.00
07/04/2017 02:00,2,0.000,ALERT,213.51,300.87,60.002,1499148003,"201051344000585","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,761033.3,761033.3,12475,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148016,2181572.00
07/04/2017 02:00,2,0.000,ALERT,213.29,300.87,59.986,1499148003,"201051344001230","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,752767.4,752767.4,12493,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148018,2181573.00
07/04/2017 02:00,2,0.000,ALERT,213.74,301.47,59.981,1499148003,"201051344000582","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,742129.4,742129.4,12463,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148019,2181574.00
07/04/2017 02:00,2,0.000,ALERT,212.83,300.57,60.023,1499148003,"201051344000955","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,761649.4,761649.4,12485,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148021,2181575.00
07/04/2017 02:00,2,0.000,ALERT,212.83,299.67,59.954,1499148003,"274151322000094","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,834201.7,834201.7,12707,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148023,2181576.00
07/04/2017 02:00,2,0.000,ALERT,213.29,302.07,59.959,1499148003,"201051344000579","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,771255.6,771255.6,12472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148025,2181577.00
07/04/2017 02:00,2,0.000,ALERT,213.06,301.17,60.018,1499148003,"201051344000890","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,755686.9,755686.9,12485,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148026,2181578.00
07/04/2017 02:00,2,0.000,ALERT,213.51,300.87,59.975,1499148003,"201051344000438","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,758226.5,758226.5,12470,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148028,2181579.00
07/04/2017 02:00,2,0.000,ALERT,213.51,300.27,59.981,1499148003,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,688052.3,688052.3,12498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148030,2181580.00
07/04/2017 02:00,2,0.000,ALERT,212.83,299.97,60.028,1499148003,"274151322000083","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1003468.6,1003468.6,12395,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148032,2181581.00
07/04/2017 02:00,2,0.000,ALERT,213.51,299.97,59.991,1499148003,"274151322000076","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1070664.3,1070664.3,12400,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148034,2181582.00
07/04/2017 02:00,2,0.000,ALERT,213.06,301.77,59.991,1499148003,"201051344000868","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,751529.5,751529.5,12486,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148036,2181583.00
07/04/2017 02:00,2,0.000,ALERT,212.83,300.57,59.959,1499148003,"274151322000095","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1060345.7,1060345.7,12409,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148038,2181584.00
07/04/2017 02:00,2,0.000,ALERT,213.06,301.47,59.986,1499148003,"201051344000988","219011344069620",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,660403.2,660403.2,12466,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148040,2181585.00
07/04/2017 02:00,2,0.000,ALERT,213.06,299.97,59.981,1499148003,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,758352.3,758352.3,12480,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148041,2181586.00
07/04/2017 02:00,2,0.000,ALERT,213.29,301.77,59.991,1499148003,"201051344000458","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,763095.6,763095.6,12457,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148043,2181587.00
07/04/2017 02:00,2,0.000,ALERT,213.74,301.17,59.981,1499148003,"201051344000853","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,764100.8,764100.8,12472,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148045,2181588.00
07/04/2017 02:00,2,0.000,ALERT,213.51,300.57,59.975,1499148003,"201051344000685","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,758128.9,758128.9,12497,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148047,2181589.00
07/04/2017 02:00,2,0.000,ALERT,213.29,300.27,59.981,1499148003,"201051344000917","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,754783.5,754783.5,12482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148048,2181590.00
07/04/2017 02:00,2,0.000,ALERT,213.51,300.57,59.986,1499148003,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,762773.9,762773.9,12478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148050,2181591.00
07/04/2017 02:00,2,0.000,ALERT,213.29,299.97,59.949,1499148003,"201051344000651","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,751525.8,751525.8,12476,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148052,2181592.00
07/04/2017 02:00,2,0.000,ALERT,212.38,299.37,59.986,1499148003,"274151322000088","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,962464.5,962464.5,12391,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148054,2181593.00
07/04/2017 02:00,2,0.000,ALERT,213.29,299.37,59.986,1499148003,"274151322000068","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,834813.3,834813.3,12721,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148056,2181594.00
07/04/2017 02:00,2,0.000,ALERT,212.83,300.57,59.981,1499148003,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,746966.4,746966.4,12464,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148057,2181595.00
07/04/2017 02:00,2,0.000,ALERT,213.06,302.07,59.991,1499148003,"201051344000594","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,766119.7,766119.7,12467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148059,2181596.00
07/04/2017 02:00,2,0.000,ALERT,213.29,300.27,59.975,1499148003,"201051344001203","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,756500.2,756500.2,12505,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148061,2181597.00
07/04/2017 02:00,2,0.000,ALERT,212.83,300.27,59.975,1499148003,"274151322000054","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,979326.6,979326.6,12374,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148063,2181598.00
07/04/2017 02:00,2,0.000,ALERT,213.51,301.47,59.981,1499148003,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,750317.3,750317.3,12503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148065,2181599.00
07/04/2017 02:00,2,0.000,ALERT,213.29,300.57,59.975,1499148003,"201051344001093","219011344069620",0.00,16.30,0,298.77,301.77,0.0,0.0,0.000,754712.1,754712.1,12493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148066,2181600.00
07/04/2017 02:00,2,0.000,ALERT,213.29,301.77,59.975,1499148003,"201051344000900","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,771888.1,771888.1,12484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148068,2181601.00
07/04/2017 02:00,2,0.000,ALERT,213.51,300.87,59.991,1499148003,"201051344000648","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,759806.4,759806.4,12471,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148070,2181602.00
07/04/2017 02:00,2,0.000,ALERT,213.29,302.07,60.002,1499148003,"201051344000569","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,774006.7,774006.7,12449,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148072,2181603.00
07/04/2017 02:00,2,0.000,ALERT,213.29,301.77,59.981,1499148003,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,764578.3,764578.3,12476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148073,2181604.00
07/04/2017 02:00,2,0.000,ALERT,213.29,301.17,59.981,1499148003,"201051344001158","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,749379.3,749379.3,12478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148075,2181605.00
07/04/2017 02:00,2,0.000,ALERT,213.74,301.77,59.986,1499148003,"201051344000576","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,763940.6,763940.6,12478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148077,2181606.00
07/04/2017 02:00,2,0.000,ALERT,213.06,299.97,59.986,1499148003,"274151322000087","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,953304.9,953304.9,12570,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148079,2181607.00
07/04/2017 02:15,2,0.000,ALERT,213.74,301.17,59.991,1499148904,"201051344000645","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,762881.1,762881.1,12460,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148906,2181608.00
07/04/2017 02:15,2,0.000,ALERT,212.83,299.97,59.981,1499148904,"274151322000085","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,974952.8,974952.8,12382,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148907,2181609.00
07/04/2017 02:15,2,0.000,ALERT,213.74,300.87,59.991,1499148904,"201051344000633","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,749656.8,749656.8,12511,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148909,2181610.00
07/04/2017 02:15,2,0.000,ALERT,213.29,301.17,59.986,1499148904,"201051344000469","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,753115.5,753115.5,12483,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148911,2181611.00
07/04/2017 02:15,2,0.000,ALERT,213.06,300.57,59.981,1499148904,"201051344000646","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,748195.8,748195.8,12477,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148913,2181612.00
07/04/2017 02:15,2,0.000,ALERT,212.61,299.97,59.981,1499148904,"274151322000052","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,1013693.9,1013693.9,12392,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148915,2181613.00
07/04/2017 02:15,2,0.000,ALERT,213.51,301.17,59.986,1499148904,"201051344000585","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,761033.3,761033.3,12477,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148916,2181614.00
07/04/2017 02:15,2,0.000,ALERT,213.29,301.17,59.991,1499148904,"201051344001230","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,752767.4,752767.4,12495,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148918,2181615.00
07/04/2017 02:15,2,0.000,ALERT,213.74,301.77,59.986,1499148904,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,742129.4,742129.4,12465,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148920,2181616.00
07/04/2017 02:15,2,0.000,ALERT,213.06,301.17,59.991,1499148904,"201051344000955","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,761649.4,761649.4,12487,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148922,2181617.00
07/04/2017 02:15,2,0.000,ALERT,212.61,299.37,59.986,1499148904,"274151322000094","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,834201.7,834201.7,12709,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148924,2181618.00
07/04/2017 02:15,2,0.000,ALERT,213.06,301.47,59.996,1499148904,"201051344000579","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,771255.6,771255.6,12474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148925,2181619.00
07/04/2017 02:15,2,0.000,ALERT,213.29,301.47,59.991,1499148904,"201051344000890","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,755686.9,755686.9,12487,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148927,2181620.00
07/04/2017 02:15,2,0.000,ALERT,213.51,300.87,60.039,1499148904,"201051344000438","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,758226.5,758226.5,12472,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148929,2181621.00
07/04/2017 02:15,2,0.000,ALERT,213.51,300.27,59.996,1499148904,"201051344000417","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,688052.3,688052.3,12500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148931,2181622.00
07/04/2017 02:15,2,0.000,ALERT,213.06,300.27,59.986,1499148904,"274151322000083","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1003468.6,1003468.6,12397,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148933,2181623.00
07/04/2017 02:15,2,0.000,ALERT,213.51,299.67,60.002,1499148904,"274151322000076","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1070664.3,1070664.3,12402,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148935,2181624.00
07/04/2017 02:15,2,0.000,ALERT,213.29,301.77,60.028,1499148904,"201051344000868","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,751529.5,751529.5,12488,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148936,2181625.00
07/04/2017 02:15,2,0.000,ALERT,212.83,300.87,59.996,1499148904,"274151322000095","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1060345.7,1060345.7,12411,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148938,2181626.00
07/04/2017 02:15,2,0.000,ALERT,213.06,300.87,60.012,1499148904,"201051344000988","219011344069620",0.00,16.00,0,297.26,303.28,0.0,0.0,0.000,660403.2,660403.2,12468,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148940,2181627.00
07/04/2017 02:15,2,0.000,ALERT,213.29,300.57,59.996,1499148904,"201051344001025","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,758352.3,758352.3,12482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148942,2181628.00
07/04/2017 02:15,2,0.000,ALERT,213.06,301.17,59.991,1499148904,"201051344000458","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,763095.6,763095.6,12459,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148944,2181629.00
07/04/2017 02:15,2,0.000,ALERT,213.74,301.17,59.996,1499148904,"201051344000853","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,764100.8,764100.8,12474,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148946,2181630.00
07/04/2017 02:15,2,0.000,ALERT,213.74,301.17,59.996,1499148904,"201051344000685","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,758128.9,758128.9,12499,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148947,2181631.00
07/04/2017 02:15,2,0.000,ALERT,213.51,300.57,59.981,1499148904,"201051344000917","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,754783.5,754783.5,12484,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148949,2181632.00
07/04/2017 02:15,2,0.000,ALERT,213.74,301.47,59.986,1499148904,"201051344001145","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,762773.9,762773.9,12480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148951,2181633.00
07/04/2017 02:15,2,0.000,ALERT,213.51,300.27,59.986,1499148904,"201051344000651","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,751525.8,751525.8,12478,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148953,2181634.00
07/04/2017 02:15,2,0.000,ALERT,212.16,299.67,60.018,1499148904,"274151322000088","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,962464.5,962464.5,12393,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148955,2181635.00
07/04/2017 02:15,2,0.000,ALERT,213.29,299.07,59.986,1499148904,"274151322000068","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,834813.3,834813.3,12723,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148957,2181636.00
07/04/2017 02:15,2,0.000,ALERT,213.06,300.87,60.012,1499148904,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,746966.4,746966.4,12466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148958,2181637.00
07/04/2017 02:15,2,0.000,ALERT,213.06,301.77,59.996,1499148904,"201051344000594","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,766119.7,766119.7,12469,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148960,2181638.00
07/04/2017 02:15,2,0.000,ALERT,213.74,300.87,59.991,1499148904,"201051344001203","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,756500.2,756500.2,12507,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148962,2181639.00
07/04/2017 02:15,2,0.000,ALERT,212.61,300.27,60.018,1499148904,"274151322000054","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,979326.6,979326.6,12376,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148964,2181640.00
07/04/2017 02:15,2,0.000,ALERT,213.51,300.87,59.954,1499148904,"201051344000867","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,750317.3,750317.3,12505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148966,2181641.00
07/04/2017 02:15,2,0.000,ALERT,213.51,300.87,59.949,1499148904,"201051344001093","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,754712.1,754712.1,12495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148967,2181642.00
07/04/2017 02:15,2,0.000,ALERT,213.06,301.17,59.991,1499148904,"201051344000900","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,771888.1,771888.1,12486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499148969,2181643.00
07/04/2017 02:15,2,0.000,ALERT,213.51,300.57,60.034,1499148904,"201051344000648","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,759806.4,759806.4,12473,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148971,2181644.00
07/04/2017 02:15,2,0.000,ALERT,213.29,301.77,59.986,1499148904,"201051344000569","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,774006.7,774006.7,12451,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148973,2181645.00
07/04/2017 02:15,2,0.000,ALERT,213.29,301.47,59.959,1499148904,"201051344000983","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,764578.3,764578.3,12478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148975,2181646.00
07/04/2017 02:15,2,0.000,ALERT,213.29,300.87,59.996,1499148904,"201051344001158","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,749379.3,749379.3,12480,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148976,2181647.00
07/04/2017 02:15,2,0.000,ALERT,213.74,301.77,60.007,1499148904,"201051344000576","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,763940.6,763940.6,12480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148978,2181648.00
07/04/2017 02:15,2,0.000,ALERT,212.83,298.77,59.991,1499148904,"274151322000087","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,953304.9,953304.9,12572,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499148980,2181649.00
07/04/2017 02:30,2,0.000,ALERT,213.96,301.17,60.012,1499149804,"201051344000645","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,762881.1,762881.1,12462,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149806,2181650.00
07/04/2017 02:30,2,0.000,ALERT,213.29,299.97,59.965,1499149804,"274151322000085","219011344069620",0.00,16.30,0,298.77,301.77,0.0,0.0,0.000,974952.8,974952.8,12384,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149807,2181651.00
07/04/2017 02:30,2,0.000,ALERT,213.96,300.87,59.970,1499149804,"201051344000633","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,749656.8,749656.8,12513,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149809,2181652.00
07/04/2017 02:30,2,0.000,ALERT,213.51,301.17,59.986,1499149804,"201051344000469","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,753115.5,753115.5,12485,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149811,2181653.00
07/04/2017 02:30,2,0.000,ALERT,213.29,300.87,59.981,1499149804,"201051344000646","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,748195.8,748195.8,12479,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149813,2181654.00
07/04/2017 02:30,2,0.000,ALERT,212.61,300.27,59.975,1499149804,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1013693.9,1013693.9,12394,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149815,2181655.00
07/04/2017 02:30,2,0.000,ALERT,213.74,301.17,60.007,1499149804,"201051344000585","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,761033.3,761033.3,12479,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149817,2181656.00
07/04/2017 02:30,2,0.000,ALERT,213.51,301.47,59.981,1499149804,"201051344001230","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,752767.4,752767.4,12497,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149818,2181657.00
07/04/2017 02:30,2,0.000,ALERT,213.96,301.77,59.975,1499149804,"201051344000582","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,742129.4,742129.4,12467,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149820,2181658.00
07/04/2017 02:30,2,0.000,ALERT,213.29,301.17,59.981,1499149804,"201051344000955","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,761649.4,761649.4,12489,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149822,2181659.00
07/04/2017 02:30,2,0.000,ALERT,213.06,299.67,59.970,1499149804,"274151322000094","219011344069620",0.00,16.00,0,298.17,301.17,0.0,0.0,0.000,834201.7,834201.7,12711,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149824,2181660.00
07/04/2017 02:30,2,0.000,ALERT,213.51,301.77,59.986,1499149804,"201051344000579","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,771255.6,771255.6,12476,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149826,2181661.00
