ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 02:30,2,0.000,ALERT,213.51,301.47,59.970,1499149804,"201051344000890","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,755686.9,755686.9,12489,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149827,2181662.00
07/04/2017 02:30,2,0.000,ALERT,213.74,301.47,59.954,1499149804,"201051344000438","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,758226.5,758226.5,12474,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149829,2181663.00
07/04/2017 02:30,2,0.000,ALERT,213.74,300.57,59.975,1499149804,"201051344000417","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,688052.3,688052.3,12502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149831,2181664.00
07/04/2017 02:30,2,0.000,ALERT,213.29,300.87,59.981,1499149804,"274151322000083","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,1003468.6,1003468.6,12399,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149833,2181665.00
07/04/2017 02:30,2,0.000,ALERT,213.51,300.27,59.965,1499149804,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1070664.3,1070664.3,12404,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149835,2181666.00
07/04/2017 02:30,2,0.000,ALERT,213.51,302.07,59.991,1499149804,"201051344000868","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,751529.5,751529.5,12490,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149836,2181667.00
07/04/2017 02:30,2,0.000,ALERT,213.06,301.47,59.981,1499149804,"274151322000095","219011344069620",0.00,15.80,0,299.67,302.68,0.0,0.0,0.000,1060345.7,1060345.7,12413,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149838,2181668.00
07/04/2017 02:30,2,0.000,ALERT,213.29,301.47,59.970,1499149804,"201051344000988","219011344069620",0.00,16.00,0,296.96,302.98,0.0,0.0,0.000,660403.2,660403.2,12470,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149840,2181669.00
07/04/2017 02:30,2,0.000,ALERT,213.51,300.57,59.981,1499149804,"201051344001025","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,758352.3,758352.3,12484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149842,2181670.00
07/04/2017 02:30,2,0.000,ALERT,213.51,301.77,59.981,1499149804,"201051344000458","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,763095.6,763095.6,12461,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149844,2181671.00
07/04/2017 02:30,2,0.000,ALERT,213.96,301.47,59.981,1499149804,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,764100.8,764100.8,12476,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149846,2181672.00
07/04/2017 02:30,2,0.000,ALERT,213.96,301.17,59.975,1499149804,"201051344000685","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,758128.9,758128.9,12501,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149847,2181673.00
07/04/2017 02:30,2,0.000,ALERT,213.74,300.57,59.959,1499149804,"201051344000917","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,754783.5,754783.5,12486,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149849,2181674.00
07/04/2017 02:30,2,0.000,ALERT,213.96,301.47,59.981,1499149804,"201051344001145","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,762773.9,762773.9,12482,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149851,2181675.00
07/04/2017 02:30,2,0.000,ALERT,213.74,300.57,59.975,1499149804,"201051344000651","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,751525.8,751525.8,12480,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149853,2181676.00
07/04/2017 02:30,2,0.000,ALERT,212.61,299.97,60.012,1499149804,"274151322000088","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,962464.5,962464.5,12395,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149855,2181677.00
07/04/2017 02:30,2,0.000,ALERT,213.74,299.97,59.970,1499149804,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,834813.3,834813.3,12725,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149856,2181678.00
07/04/2017 02:30,2,0.000,ALERT,213.29,301.17,60.007,1499149804,"201051344001135","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,746966.4,746966.4,12468,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149858,2181679.00
07/04/2017 02:30,2,0.000,ALERT,213.29,302.37,60.018,1499149804,"201051344000594","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,766119.7,766119.7,12471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149860,2181680.00
07/04/2017 02:30,2,0.000,ALERT,213.74,300.87,59.944,1499149804,"201051344001203","219011344069620",0.00,15.80,0,299.07,304.48,0.0,0.0,0.000,756500.2,756500.2,12509,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149862,2181681.00
07/04/2017 02:30,2,0.000,ALERT,213.06,300.57,59.975,1499149804,"274151322000054","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,979326.6,979326.6,12378,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149863,2181682.00
07/04/2017 02:30,2,0.000,ALERT,213.74,301.47,59.981,1499149804,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,750317.3,750317.3,12507,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149865,2181683.00
07/04/2017 02:30,2,0.000,ALERT,213.74,301.17,59.975,1499149804,"201051344001093","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,754712.1,754712.1,12497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149867,2181684.00
07/04/2017 02:30,2,0.000,ALERT,213.51,301.77,59.986,1499149804,"201051344000900","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,771888.1,771888.1,12488,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149869,2181685.00
07/04/2017 02:30,2,0.000,ALERT,213.74,300.87,60.028,1499149804,"201051344000648","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,759806.4,759806.4,12475,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149871,2181686.00
07/04/2017 02:30,2,0.000,ALERT,213.51,302.07,59.986,1499149804,"201051344000569","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,774006.7,774006.7,12453,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149873,2181687.00
07/04/2017 02:30,2,0.000,ALERT,213.74,301.77,59.975,1499149804,"201051344000983","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,764578.3,764578.3,12480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149874,2181688.00
07/04/2017 02:30,2,0.000,ALERT,213.51,301.17,59.970,1499149804,"201051344001158","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,749379.3,749379.3,12482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499149876,2181689.00
07/04/2017 02:30,2,0.000,ALERT,213.96,301.77,59.970,1499149804,"201051344000576","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,763940.6,763940.6,12482,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149879,2181690.00
07/04/2017 02:30,2,0.000,ALERT,213.29,299.97,59.965,1499149804,"274151322000087","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,953304.9,953304.9,12574,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499149880,2181691.00
07/04/2017 02:45,2,0.000,ALERT,214.19,301.77,59.991,1499150703,"201051344000645","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,762881.1,762881.1,12464,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150705,2181692.00
07/04/2017 02:45,2,0.000,ALERT,213.51,300.87,59.991,1499150703,"274151322000085","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,974952.8,974952.8,12386,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150707,2181693.00
07/04/2017 02:45,2,0.000,ALERT,214.41,301.47,59.996,1499150703,"201051344000633","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,749656.8,749656.8,12515,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150709,2181694.00
07/04/2017 02:45,2,0.000,ALERT,213.74,301.77,59.959,1499150703,"201051344000469","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,753115.5,753115.5,12487,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150710,2181695.00
07/04/2017 02:45,2,0.000,ALERT,213.51,301.47,60.007,1499150703,"201051344000646","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,748195.8,748195.8,12481,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150713,2181696.00
07/04/2017 02:45,2,0.000,ALERT,213.29,301.47,59.996,1499150703,"274151322000052","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,1013693.9,1013693.9,12396,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499150714,2181697.00
07/04/2017 02:45,2,0.000,ALERT,213.96,301.47,59.996,1499150703,"201051344000585","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,761033.3,761033.3,12481,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150716,2181698.00
07/04/2017 02:45,2,0.000,ALERT,213.74,301.77,60.002,1499150703,"201051344001230","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,752767.4,752767.4,12499,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150718,2181699.00
07/04/2017 02:45,2,0.000,ALERT,214.19,302.37,60.007,1499150703,"201051344000582","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,742129.4,742129.4,12469,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150720,2181700.00
07/04/2017 02:45,2,0.000,ALERT,213.51,301.47,60.007,1499150703,"201051344000955","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,761649.4,761649.4,12491,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150721,2181701.00
07/04/2017 02:45,2,0.000,ALERT,213.29,300.57,59.991,1499150703,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,834201.7,834201.7,12713,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150723,2181702.00
07/04/2017 02:45,2,0.000,ALERT,213.74,302.37,59.986,1499150703,"201051344000579","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,771255.6,771255.6,12478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499150725,2181703.00
07/04/2017 02:45,2,0.000,ALERT,213.74,302.07,59.981,1499150703,"201051344000890","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,755686.9,755686.9,12491,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150727,2181704.00
07/04/2017 02:45,2,0.000,ALERT,213.96,301.47,59.996,1499150703,"201051344000438","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,758226.5,758226.5,12476,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150729,2181705.00
07/04/2017 02:45,2,0.000,ALERT,213.96,301.17,59.996,1499150703,"201051344000417","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,688052.3,688052.3,12504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499150730,2181706.00
07/04/2017 02:45,2,0.000,ALERT,213.51,301.47,60.007,1499150703,"274151322000083","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,1003468.6,1003468.6,12401,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150732,2181707.00
07/04/2017 02:45,2,0.000,ALERT,213.96,300.87,59.996,1499150703,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,1070664.3,1070664.3,12406,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150734,2181708.00
07/04/2017 02:45,2,0.000,ALERT,213.74,302.37,59.996,1499150703,"201051344000868","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,751529.5,751529.5,12492,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150736,2181709.00
07/04/2017 02:45,2,0.000,ALERT,213.29,302.07,59.981,1499150703,"274151322000095","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,1060345.7,1060345.7,12415,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150739,2181710.00
07/04/2017 02:45,2,0.000,ALERT,213.51,301.77,60.023,1499150703,"201051344000988","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,660403.2,660403.2,12472,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499150740,2181711.00
07/04/2017 02:45,2,0.000,ALERT,213.74,300.87,59.996,1499150703,"201051344001025","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,758352.3,758352.3,12486,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150742,2181712.00
07/04/2017 02:45,2,0.000,ALERT,213.74,302.07,60.002,1499150703,"201051344000458","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,763095.6,763095.6,12463,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150744,2181713.00
07/04/2017 02:45,2,0.000,ALERT,214.19,301.77,59.981,1499150703,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,764100.8,764100.8,12478,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150746,2181714.00
07/04/2017 02:45,2,0.000,ALERT,214.19,301.77,60.012,1499150703,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,758128.9,758128.9,12503,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150747,2181715.00
07/04/2017 02:45,2,0.000,ALERT,213.96,301.17,59.981,1499150703,"201051344000917","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,754783.5,754783.5,12488,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499150749,2181716.00
07/04/2017 02:45,2,0.000,ALERT,213.96,301.77,60.039,1499150703,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,762773.9,762773.9,12484,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150751,2181717.00
07/04/2017 02:45,2,0.000,ALERT,213.96,301.17,59.965,1499150703,"201051344000651","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,751525.8,751525.8,12482,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499150753,2181718.00
07/04/2017 02:45,2,0.000,ALERT,213.06,300.87,59.991,1499150703,"274151322000088","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,962464.5,962464.5,12397,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150755,2181719.00
07/04/2017 02:45,2,0.000,ALERT,213.96,300.27,59.991,1499150703,"274151322000068","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,834813.3,834813.3,12727,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150756,2181720.00
07/04/2017 02:45,2,0.000,ALERT,213.51,301.47,59.965,1499150703,"201051344001135","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,746966.4,746966.4,12470,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499150758,2181721.00
07/04/2017 02:45,2,0.000,ALERT,213.51,302.68,59.991,1499150703,"201051344000594","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,766119.7,766119.7,12473,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499150760,2181722.00
07/04/2017 02:45,2,0.000,ALERT,213.96,301.17,59.996,1499150703,"201051344001203","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,756500.2,756500.2,12511,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150762,2181723.00
07/04/2017 02:45,2,0.000,ALERT,213.29,301.17,59.991,1499150703,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,979326.6,979326.6,12380,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150764,2181724.00
07/04/2017 02:45,2,0.000,ALERT,213.96,301.77,59.949,1499150703,"201051344000867","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,750317.3,750317.3,12509,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150765,2181725.00
07/04/2017 02:45,2,0.000,ALERT,213.74,301.47,59.991,1499150703,"201051344001093","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,754712.1,754712.1,12499,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150767,2181726.00
07/04/2017 02:45,2,0.000,ALERT,213.51,302.07,59.996,1499150703,"201051344000900","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,771888.1,771888.1,12490,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150769,2181727.00
07/04/2017 02:45,2,0.000,ALERT,213.74,301.17,59.991,1499150703,"201051344000648","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,759806.4,759806.4,12477,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150771,2181728.00
07/04/2017 02:45,2,0.000,ALERT,213.74,302.37,59.986,1499150703,"201051344000569","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,774006.7,774006.7,12455,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150773,2181729.00
07/04/2017 02:45,2,0.000,ALERT,213.74,302.07,59.996,1499150703,"201051344000983","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,764578.3,764578.3,12482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150775,2181730.00
07/04/2017 02:45,2,0.000,ALERT,213.74,301.47,59.996,1499150703,"201051344001158","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,749379.3,749379.3,12484,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150777,2181731.00
07/04/2017 02:45,2,0.000,ALERT,214.19,302.37,60.018,1499150703,"201051344000576","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,763940.6,763940.6,12484,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150778,2181732.00
07/04/2017 02:45,2,0.000,ALERT,213.29,299.97,59.949,1499150703,"274151322000087","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,953304.9,953304.9,12576,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499150780,2181733.00
07/04/2017 03:00,2,0.000,ALERT,213.96,301.47,59.986,1499151603,"201051344000645","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,762881.1,762881.1,12466,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499151605,2181734.00
07/04/2017 03:00,2,0.000,ALERT,213.29,300.87,59.986,1499151603,"274151322000085","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,974952.8,974952.8,12388,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151607,2181735.00
07/04/2017 03:00,2,0.000,ALERT,214.19,301.17,60.034,1499151603,"201051344000633","219011344069620",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,749656.8,749656.8,12517,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499151609,2181736.00
07/04/2017 03:00,2,0.000,ALERT,213.51,301.17,59.986,1499151603,"201051344000469","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,753115.5,753115.5,12489,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151611,2181737.00
07/04/2017 03:00,2,0.000,ALERT,213.29,301.17,59.986,1499151603,"201051344000646","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,748195.8,748195.8,12483,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151613,2181738.00
07/04/2017 03:00,2,0.000,ALERT,212.83,300.87,59.981,1499151603,"274151322000052","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1013693.9,1013693.9,12398,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151614,2181739.00
07/04/2017 03:00,2,0.000,ALERT,213.74,301.77,59.991,1499151603,"201051344000585","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,761033.3,761033.3,12483,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151616,2181740.00
07/04/2017 03:00,2,0.000,ALERT,213.74,301.77,60.002,1499151603,"201051344001230","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,752767.4,752767.4,12501,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499151618,2181741.00
07/04/2017 03:00,2,0.000,ALERT,214.41,302.68,59.975,1499151603,"201051344000582","219011344069620",0.00,15.00,0,300.57,303.58,0.0,0.0,0.000,742129.4,742129.4,12471,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151620,2181742.00
07/04/2017 03:00,2,0.000,ALERT,213.29,301.47,59.970,1499151603,"201051344000955","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,761649.4,761649.4,12493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499151621,2181743.00
07/04/2017 03:00,2,0.000,ALERT,213.29,300.27,59.970,1499151603,"274151322000094","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,834201.7,834201.7,12715,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151623,2181744.00
07/04/2017 03:00,2,0.000,ALERT,213.51,302.07,59.975,1499151603,"201051344000579","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,771255.6,771255.6,12480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151625,2181745.00
07/04/2017 03:00,2,0.000,ALERT,213.74,301.77,59.933,1499151603,"201051344000890","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,755686.9,755686.9,12493,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151627,2181746.00
07/04/2017 03:00,2,0.000,ALERT,213.96,301.17,60.002,1499151603,"201051344000438","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,758226.5,758226.5,12478,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151629,2181747.00
07/04/2017 03:00,2,0.000,ALERT,213.96,300.87,60.018,1499151603,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,688052.3,688052.3,12506,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151630,2181748.00
07/04/2017 03:00,2,0.000,ALERT,213.29,300.57,59.981,1499151603,"274151322000083","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,1003468.6,1003468.6,12403,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151632,2181749.00
07/04/2017 03:00,2,0.000,ALERT,213.74,300.57,59.981,1499151603,"274151322000076","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,1070664.3,1070664.3,12408,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499151634,2181750.00
07/04/2017 03:00,2,0.000,ALERT,213.51,302.07,60.012,1499151603,"201051344000868","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,751529.5,751529.5,12494,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151636,2181751.00
07/04/2017 03:00,2,0.000,ALERT,213.06,301.47,59.975,1499151603,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,1060345.7,1060345.7,12417,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151638,2181752.00
07/04/2017 03:00,2,0.000,ALERT,213.29,301.17,59.981,1499151603,"201051344000988","219011344069620",0.00,15.30,0,297.26,303.28,0.0,0.0,0.000,660403.2,660403.2,12474,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151639,2181753.00
07/04/2017 03:00,2,0.000,ALERT,213.74,300.87,59.981,1499151603,"201051344001025","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,758352.3,758352.3,12488,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499151641,2181754.00
07/04/2017 03:00,2,0.000,ALERT,213.51,301.77,59.970,1499151603,"201051344000458","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,763095.6,763095.6,12465,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151643,2181755.00
07/04/2017 03:00,2,0.000,ALERT,213.96,301.17,59.928,1499151603,"201051344000853","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,764100.8,764100.8,12480,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151645,2181756.00
07/04/2017 03:00,2,0.000,ALERT,214.19,301.47,59.954,1499151603,"201051344000685","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,758128.9,758128.9,12505,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151647,2181757.00
07/04/2017 03:00,2,0.000,ALERT,213.96,300.87,59.938,1499151603,"201051344000917","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,754783.5,754783.5,12490,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499151648,2181758.00
07/04/2017 03:00,2,0.000,ALERT,214.19,301.77,59.922,1499151603,"201051344001145","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,762773.9,762773.9,12486,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499151650,2181759.00
07/04/2017 03:00,2,0.000,ALERT,213.96,301.17,59.991,1499151603,"201051344000651","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,751525.8,751525.8,12484,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151652,2181760.00
07/04/2017 03:00,2,0.000,ALERT,212.83,300.57,59.959,1499151603,"274151322000088","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,962464.5,962464.5,12399,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499151654,2181761.00
07/04/2017 03:00,2,0.000,ALERT,213.96,299.97,59.959,1499151603,"274151322000068","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,834813.3,834813.3,12729,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151656,2181762.00
07/04/2017 03:00,2,0.000,ALERT,213.51,301.47,59.975,1499151603,"201051344001135","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,746966.4,746966.4,12472,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151658,2181763.00
07/04/2017 03:00,2,0.000,ALERT,213.29,302.07,59.965,1499151603,"201051344000594","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,766119.7,766119.7,12475,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499151660,2181764.00
07/04/2017 03:00,2,0.000,ALERT,213.96,301.47,59.981,1499151603,"201051344001203","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,756500.2,756500.2,12513,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151661,2181765.00
07/04/2017 03:00,2,0.000,ALERT,213.06,300.27,59.975,1499151603,"274151322000054","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,979326.6,979326.6,12382,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151663,2181766.00
07/04/2017 03:00,2,0.000,ALERT,213.74,301.17,59.965,1499151603,"201051344000867","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,750317.3,750317.3,12511,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151665,2181767.00
07/04/2017 03:00,2,0.000,ALERT,213.96,301.47,59.991,1499151603,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,754712.1,754712.1,12501,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151667,2181768.00
07/04/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1499151603,"201051344000900","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,771888.1,771888.1,12492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151668,2181769.00
07/04/2017 03:00,2,0.000,ALERT,213.74,300.87,59.938,1499151603,"201051344000648","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,759806.4,759806.4,12479,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499151670,2181770.00
07/04/2017 03:00,2,0.000,ALERT,213.51,301.77,59.970,1499151603,"201051344000569","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,774006.7,774006.7,12457,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151672,2181771.00
07/04/2017 03:00,2,0.000,ALERT,213.51,301.47,59.959,1499151603,"201051344000983","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,764578.3,764578.3,12484,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151674,2181772.00
07/04/2017 03:00,2,0.000,ALERT,213.51,301.17,59.933,1499151603,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,749379.3,749379.3,12486,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151676,2181773.00
07/04/2017 03:00,2,0.000,ALERT,213.96,301.77,59.959,1499151603,"201051344000576","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,763940.6,763940.6,12486,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151677,2181774.00
07/04/2017 03:00,2,0.000,ALERT,213.29,299.97,59.954,1499151603,"274151322000087","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,953304.9,953304.9,12578,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499151679,2181775.00
07/04/2017 03:15,2,0.000,ALERT,213.96,301.47,59.991,1499152503,"201051344000645","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,762881.1,762881.1,12468,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152505,2181776.00
07/04/2017 03:15,2,0.000,ALERT,212.61,299.67,59.965,1499152503,"274151322000085","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,974952.8,974952.8,12390,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152507,2181777.00
07/04/2017 03:15,2,0.000,ALERT,213.96,301.17,60.012,1499152503,"201051344000633","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,749656.8,749656.8,12519,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152509,2181778.00
07/04/2017 03:15,2,0.000,ALERT,213.51,301.47,60.002,1499152503,"201051344000469","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,753115.5,753115.5,12491,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152510,2181779.00
07/04/2017 03:15,2,0.000,ALERT,213.29,301.17,59.975,1499152503,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,748195.8,748195.8,12485,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152512,2181780.00
07/04/2017 03:15,2,0.000,ALERT,212.16,300.27,59.959,1499152503,"274151322000052","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,1013693.9,1013693.9,12400,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152514,2181781.00
07/04/2017 03:15,2,0.000,ALERT,213.74,301.47,59.970,1499152503,"201051344000585","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,761033.3,761033.3,12485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152516,2181782.00
07/04/2017 03:15,2,0.000,ALERT,213.51,301.77,59.975,1499152503,"201051344001230","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,752767.4,752767.4,12503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152517,2181783.00
07/04/2017 03:15,2,0.000,ALERT,213.96,302.37,59.970,1499152503,"201051344000582","219011344069620",0.00,14.70,0,300.57,303.58,0.0,0.0,0.000,742129.4,742129.4,12473,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152520,2181784.00
07/04/2017 03:15,2,0.000,ALERT,213.29,301.77,59.981,1499152503,"201051344000955","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,761649.4,761649.4,12495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152521,2181785.00
07/04/2017 03:15,2,0.000,ALERT,212.61,299.07,60.007,1499152503,"274151322000094","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,834201.7,834201.7,12717,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152523,2181786.00
07/04/2017 03:15,2,0.000,ALERT,213.29,302.07,59.975,1499152503,"201051344000579","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,771255.6,771255.6,12482,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152525,2181787.00
07/04/2017 03:15,2,0.000,ALERT,213.51,302.07,59.981,1499152503,"201051344000890","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,755686.9,755686.9,12495,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152527,2181788.00
07/04/2017 03:15,2,0.000,ALERT,213.74,301.47,59.970,1499152503,"201051344000438","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,758226.5,758226.5,12480,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152528,2181789.00
07/04/2017 03:15,2,0.000,ALERT,213.74,300.87,59.991,1499152503,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,688052.3,688052.3,12508,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152530,2181790.00
07/04/2017 03:15,2,0.000,ALERT,212.61,300.57,59.965,1499152503,"274151322000083","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,1003468.6,1003468.6,12405,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152532,2181791.00
07/04/2017 03:15,2,0.000,ALERT,213.06,299.67,59.975,1499152503,"274151322000076","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,1070664.3,1070664.3,12410,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152534,2181792.00
07/04/2017 03:15,2,0.000,ALERT,213.29,302.37,59.965,1499152503,"201051344000868","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,751529.5,751529.5,12496,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152536,2181793.00
07/04/2017 03:15,2,0.000,ALERT,212.38,300.57,59.959,1499152503,"274151322000095","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,1060345.7,1060345.7,12419,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152538,2181794.00
07/04/2017 03:15,2,0.000,ALERT,213.29,301.47,59.965,1499152503,"201051344000988","219011344069620",0.00,15.30,0,297.26,303.58,0.0,0.0,0.000,660403.2,660403.2,12476,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152539,2181795.00
07/04/2017 03:15,2,0.000,ALERT,213.29,300.57,59.991,1499152503,"201051344001025","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,758352.3,758352.3,12490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152541,2181796.00
07/04/2017 03:15,2,0.000,ALERT,213.51,302.07,59.965,1499152503,"201051344000458","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,763095.6,763095.6,12467,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152543,2181797.00
07/04/2017 03:15,2,0.000,ALERT,214.19,301.47,59.970,1499152503,"201051344000853","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,764100.8,764100.8,12482,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152545,2181798.00
07/04/2017 03:15,2,0.000,ALERT,213.96,301.47,59.970,1499152503,"201051344000685","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,758128.9,758128.9,12507,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152547,2181799.00
07/04/2017 03:15,2,0.000,ALERT,213.74,300.87,59.970,1499152503,"201051344000917","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,754783.5,754783.5,12492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152548,2181800.00
07/04/2017 03:15,2,0.000,ALERT,213.74,301.77,59.922,1499152503,"201051344001145","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,762773.9,762773.9,12488,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152550,2181801.00
07/04/2017 03:15,2,0.000,ALERT,213.74,300.87,59.928,1499152503,"201051344000651","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,751525.8,751525.8,12486,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152552,2181802.00
07/04/2017 03:15,2,0.000,ALERT,212.16,299.37,59.991,1499152503,"274151322000088","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,962464.5,962464.5,12401,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152554,2181803.00
07/04/2017 03:15,2,0.000,ALERT,212.83,298.77,59.959,1499152503,"274151322000068","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,834813.3,834813.3,12731,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152556,2181804.00
07/04/2017 03:15,2,0.000,ALERT,213.29,301.47,60.012,1499152503,"201051344001135","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,746966.4,746966.4,12474,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152557,2181805.00
