ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 03:15,2,0.000,ALERT,213.29,302.37,59.922,1499152503,"201051344000594","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,766119.7,766119.7,12477,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152559,2181806.00
07/04/2017 03:15,2,0.000,ALERT,213.51,300.87,59.965,1499152503,"201051344001203","219011344069620",0.00,15.00,0,299.67,304.78,0.0,0.0,0.000,756500.2,756500.2,12515,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152561,2181807.00
07/04/2017 03:15,2,0.000,ALERT,212.38,299.67,59.928,1499152503,"274151322000054","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,979326.6,979326.6,12384,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499152563,2181808.00
07/04/2017 03:15,2,0.000,ALERT,213.74,301.17,59.981,1499152503,"201051344000867","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,750317.3,750317.3,12513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152565,2181809.00
07/04/2017 03:15,2,0.000,ALERT,213.51,301.47,59.975,1499152503,"201051344001093","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,754712.1,754712.1,12503,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152566,2181810.00
07/04/2017 03:15,2,0.000,ALERT,213.29,301.47,59.975,1499152503,"201051344000900","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,771888.1,771888.1,12494,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152568,2181811.00
07/04/2017 03:15,2,0.000,ALERT,213.74,300.87,59.975,1499152503,"201051344000648","219011344069620",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,759806.4,759806.4,12481,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152570,2181812.00
07/04/2017 03:15,2,0.000,ALERT,213.29,301.77,59.965,1499152503,"201051344000569","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,774006.7,774006.7,12459,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152572,2181813.00
07/04/2017 03:15,2,0.000,ALERT,213.51,302.07,59.975,1499152503,"201051344000983","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,764578.3,764578.3,12486,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152574,2181814.00
07/04/2017 03:15,2,0.000,ALERT,213.51,301.17,60.002,1499152503,"201051344001158","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,749379.3,749379.3,12488,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152575,2181815.00
07/04/2017 03:15,2,0.000,ALERT,213.74,301.77,59.970,1499152503,"201051344000576","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,763940.6,763940.6,12488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152577,2181816.00
07/04/2017 03:15,2,0.000,ALERT,212.61,298.77,59.938,1499152503,"274151322000087","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,953304.9,953304.9,12580,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499152579,2181817.00
07/04/2017 03:30,2,0.000,ALERT,213.74,301.47,59.991,1499153403,"201051344000645","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,762881.1,762881.1,12470,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153405,2181818.00
07/04/2017 03:30,2,0.000,ALERT,212.61,299.37,59.991,1499153403,"274151322000085","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,974952.8,974952.8,12392,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153407,2181819.00
07/04/2017 03:30,2,0.000,ALERT,213.96,301.47,60.002,1499153403,"201051344000633","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,749656.8,749656.8,12521,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153409,2181820.00
07/04/2017 03:30,2,0.000,ALERT,213.51,301.47,59.954,1499153403,"201051344000469","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,753115.5,753115.5,12493,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153411,2181821.00
07/04/2017 03:30,2,0.000,ALERT,213.29,301.47,60.007,1499153403,"201051344000646","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,748195.8,748195.8,12487,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153412,2181822.00
07/04/2017 03:30,2,0.000,ALERT,212.38,299.97,60.012,1499153403,"274151322000052","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1013693.9,1013693.9,12402,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153414,2181823.00
07/04/2017 03:30,2,0.000,ALERT,213.74,301.77,60.002,1499153403,"201051344000585","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,761033.3,761033.3,12487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499153416,2181824.00
07/04/2017 03:30,2,0.000,ALERT,213.51,302.07,59.996,1499153403,"201051344001230","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,752767.4,752767.4,12505,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153418,2181825.00
07/04/2017 03:30,2,0.000,ALERT,213.96,302.37,59.996,1499153403,"201051344000582","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,742129.4,742129.4,12475,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153419,2181826.00
07/04/2017 03:30,2,0.000,ALERT,213.06,301.77,59.981,1499153403,"201051344000955","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,761649.4,761649.4,12497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153421,2181827.00
07/04/2017 03:30,2,0.000,ALERT,212.61,299.67,60.002,1499153403,"274151322000094","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,834201.7,834201.7,12719,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153423,2181828.00
07/04/2017 03:30,2,0.000,ALERT,213.29,302.07,59.986,1499153403,"201051344000579","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,771255.6,771255.6,12484,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153425,2181829.00
07/04/2017 03:30,2,0.000,ALERT,213.51,302.07,59.986,1499153403,"201051344000890","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,755686.9,755686.9,12497,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153427,2181830.00
07/04/2017 03:30,2,0.000,ALERT,213.74,301.47,59.996,1499153403,"201051344000438","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,758226.5,758226.5,12482,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153428,2181831.00
07/04/2017 03:30,2,0.000,ALERT,213.74,300.87,59.996,1499153403,"201051344000417","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,688052.3,688052.3,12510,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153430,2181832.00
07/04/2017 03:30,2,0.000,ALERT,212.38,299.67,59.991,1499153403,"274151322000083","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,1003468.6,1003468.6,12407,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153432,2181833.00
07/04/2017 03:30,2,0.000,ALERT,213.06,300.27,59.986,1499153403,"274151322000076","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,1070664.3,1070664.3,12412,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153434,2181834.00
07/04/2017 03:30,2,0.000,ALERT,213.29,302.37,59.991,1499153403,"201051344000868","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,751529.5,751529.5,12498,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499153436,2181835.00
07/04/2017 03:30,2,0.000,ALERT,212.38,300.57,59.986,1499153403,"274151322000095","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,1060345.7,1060345.7,12421,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153438,2181836.00
07/04/2017 03:30,2,0.000,ALERT,213.29,301.47,59.996,1499153403,"201051344000988","219011344069620",0.00,15.30,0,297.26,303.28,0.0,0.0,0.000,660403.2,660403.2,12478,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499153439,2181837.00
07/04/2017 03:30,2,0.000,ALERT,213.29,300.87,59.981,1499153403,"201051344001025","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,758352.3,758352.3,12492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499153441,2181838.00
07/04/2017 03:30,2,0.000,ALERT,213.29,301.77,60.034,1499153403,"201051344000458","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,763095.6,763095.6,12469,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153443,2181839.00
07/04/2017 03:30,2,0.000,ALERT,213.96,301.77,59.981,1499153403,"201051344000853","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,764100.8,764100.8,12484,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499153445,2181840.00
07/04/2017 03:30,2,0.000,ALERT,213.74,301.77,59.959,1499153403,"201051344000685","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,758128.9,758128.9,12509,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153447,2181841.00
07/04/2017 03:30,2,0.000,ALERT,213.51,301.17,59.949,1499153403,"201051344000917","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,754783.5,754783.5,12494,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153448,2181842.00
07/04/2017 03:30,2,0.000,ALERT,213.96,302.07,59.986,1499153403,"201051344001145","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,762773.9,762773.9,12490,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153450,2181843.00
07/04/2017 03:30,2,0.000,ALERT,213.74,301.17,59.949,1499153403,"201051344000651","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,751525.8,751525.8,12488,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499153452,2181844.00
07/04/2017 03:30,2,0.000,ALERT,212.16,299.97,59.981,1499153403,"274151322000088","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,962464.5,962464.5,12403,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499153454,2181845.00
07/04/2017 03:30,2,0.000,ALERT,212.83,298.77,59.970,1499153403,"274151322000068","219011344069620",0.00,16.00,0,297.26,300.27,0.0,0.0,0.000,834813.3,834813.3,12733,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153456,2181846.00
07/04/2017 03:30,2,0.000,ALERT,213.29,301.47,59.996,1499153403,"201051344001135","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,746966.4,746966.4,12476,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499153458,2181847.00
07/04/2017 03:30,2,0.000,ALERT,213.06,302.07,59.996,1499153403,"201051344000594","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,766119.7,766119.7,12479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153459,2181848.00
07/04/2017 03:30,2,0.000,ALERT,213.51,301.17,59.986,1499153403,"201051344001203","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,756500.2,756500.2,12517,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153461,2181849.00
07/04/2017 03:30,2,0.000,ALERT,212.38,299.97,59.965,1499153403,"274151322000054","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,979326.6,979326.6,12386,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153463,2181850.00
07/04/2017 03:30,2,0.000,ALERT,213.74,301.47,59.970,1499153403,"201051344000867","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,750317.3,750317.3,12515,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153465,2181851.00
07/04/2017 03:30,2,0.000,ALERT,213.74,301.47,59.933,1499153403,"201051344001093","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,754712.1,754712.1,12505,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153467,2181852.00
07/04/2017 03:30,2,0.000,ALERT,213.29,301.47,59.986,1499153403,"201051344000900","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,771888.1,771888.1,12496,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153468,2181853.00
07/04/2017 03:30,2,0.000,ALERT,213.74,301.17,59.981,1499153403,"201051344000648","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,759806.4,759806.4,12483,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153470,2181854.00
07/04/2017 03:30,2,0.000,ALERT,213.51,302.07,59.986,1499153403,"201051344000569","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,774006.7,774006.7,12461,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153472,2181855.00
07/04/2017 03:30,2,0.000,ALERT,213.51,301.77,59.981,1499153403,"201051344000983","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,764578.3,764578.3,12488,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499153474,2181856.00
07/04/2017 03:30,2,0.000,ALERT,213.51,301.17,59.996,1499153403,"201051344001158","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,749379.3,749379.3,12490,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153476,2181857.00
07/04/2017 03:30,2,0.000,ALERT,213.74,301.77,59.970,1499153403,"201051344000576","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,763940.6,763940.6,12490,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153477,2181858.00
07/04/2017 03:30,2,0.000,ALERT,212.61,299.07,59.986,1499153403,"274151322000087","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,953304.9,953304.9,12582,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499153479,2181859.00
07/04/2017 03:45,2,0.000,ALERT,213.96,301.47,59.970,1499154304,"201051344000645","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,762881.1,762881.1,12472,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499154306,2181860.00
07/04/2017 03:45,2,0.000,ALERT,212.61,299.97,59.970,1499154304,"274151322000085","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,974952.8,974952.8,12394,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154307,2181861.00
07/04/2017 03:45,2,0.000,ALERT,213.96,301.17,59.970,1499154304,"201051344000633","219011344069620",0.00,14.70,0,297.26,302.68,0.0,0.0,0.000,749656.8,749656.8,12523,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499154309,2181862.00
07/04/2017 03:45,2,0.000,ALERT,213.51,301.47,59.970,1499154304,"201051344000469","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,753115.5,753115.5,12495,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154311,2181863.00
07/04/2017 03:45,2,0.000,ALERT,213.51,301.77,59.970,1499154304,"201051344000646","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,748195.8,748195.8,12489,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499154313,2181864.00
07/04/2017 03:45,2,0.000,ALERT,212.16,299.67,59.965,1499154304,"274151322000052","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,1013693.9,1013693.9,12404,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154314,2181865.00
07/04/2017 03:45,2,0.000,ALERT,213.74,301.77,59.954,1499154304,"201051344000585","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,761033.3,761033.3,12489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499154316,2181866.00
07/04/2017 03:45,2,0.000,ALERT,213.74,302.07,59.970,1499154304,"201051344001230","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,752767.4,752767.4,12507,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499154318,2181867.00
07/04/2017 03:45,2,0.000,ALERT,214.19,302.37,59.970,1499154304,"201051344000582","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,742129.4,742129.4,12477,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154320,2181868.00
07/04/2017 03:45,2,0.000,ALERT,213.29,301.77,59.917,1499154304,"201051344000955","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,761649.4,761649.4,12499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499154322,2181869.00
07/04/2017 03:45,2,0.000,ALERT,212.61,299.37,59.949,1499154304,"274151322000094","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,834201.7,834201.7,12721,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154323,2181870.00
07/04/2017 03:45,2,0.000,ALERT,213.51,302.37,59.944,1499154304,"201051344000579","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,771255.6,771255.6,12486,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154325,2181871.00
07/04/2017 03:45,2,0.000,ALERT,213.51,302.37,59.944,1499154304,"201051344000890","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,755686.9,755686.9,12499,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499154327,2181872.00
07/04/2017 03:45,2,0.000,ALERT,213.74,301.77,59.959,1499154304,"201051344000438","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,758226.5,758226.5,12484,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154329,2181873.00
07/04/2017 03:45,2,0.000,ALERT,213.74,301.17,59.965,1499154304,"201051344000417","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,688052.3,688052.3,12512,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154331,2181874.00
07/04/2017 03:45,2,0.000,ALERT,212.61,300.27,59.954,1499154304,"274151322000083","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,1003468.6,1003468.6,12409,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499154332,2181875.00
07/04/2017 03:45,2,0.000,ALERT,213.06,299.97,59.965,1499154304,"274151322000076","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1070664.3,1070664.3,12414,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154334,2181876.00
07/04/2017 03:45,2,0.000,ALERT,213.51,302.37,59.959,1499154304,"201051344000868","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,751529.5,751529.5,12500,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154336,2181877.00
07/04/2017 03:45,2,0.000,ALERT,212.38,301.17,59.959,1499154304,"274151322000095","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1060345.7,1060345.7,12423,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154338,2181878.00
07/04/2017 03:45,2,0.000,ALERT,213.51,301.77,59.965,1499154304,"201051344000988","219011344069620",0.00,15.30,0,296.66,302.98,0.0,0.0,0.000,660403.2,660403.2,12480,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154340,2181879.00
07/04/2017 03:45,2,0.000,ALERT,213.51,301.17,59.959,1499154304,"201051344001025","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,758352.3,758352.3,12494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499154342,2181880.00
07/04/2017 03:45,2,0.000,ALERT,213.51,302.07,59.970,1499154304,"201051344000458","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,763095.6,763095.6,12471,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154343,2181881.00
07/04/2017 03:45,2,0.000,ALERT,213.96,301.77,59.959,1499154304,"201051344000853","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,764100.8,764100.8,12486,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154345,2181882.00
07/04/2017 03:45,2,0.000,ALERT,213.74,301.47,59.996,1499154304,"201051344000685","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,758128.9,758128.9,12511,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154347,2181883.00
07/04/2017 03:45,2,0.000,ALERT,213.74,301.17,59.965,1499154304,"201051344000917","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,754783.5,754783.5,12496,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154349,2181884.00
07/04/2017 03:45,2,0.000,ALERT,213.96,302.07,59.959,1499154304,"201051344001145","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,762773.9,762773.9,12492,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154351,2181885.00
07/04/2017 03:45,2,0.000,ALERT,213.74,300.87,59.965,1499154304,"201051344000651","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,751525.8,751525.8,12490,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154352,2181886.00
07/04/2017 03:45,2,0.000,ALERT,212.16,299.97,59.954,1499154304,"274151322000088","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,962464.5,962464.5,12405,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154354,2181887.00
07/04/2017 03:45,2,0.000,ALERT,212.83,299.37,59.954,1499154304,"274151322000068","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,834813.3,834813.3,12735,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154356,2181888.00
07/04/2017 03:45,2,0.000,ALERT,213.29,301.47,59.954,1499154304,"201051344001135","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,746966.4,746966.4,12478,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154358,2181889.00
07/04/2017 03:45,2,0.000,ALERT,213.29,302.37,59.959,1499154304,"201051344000594","219011344069620",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,766119.7,766119.7,12481,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154359,2181890.00
07/04/2017 03:45,2,0.000,ALERT,213.74,301.47,59.959,1499154304,"201051344001203","219011344069620",0.00,15.00,0,298.77,304.78,0.0,0.0,0.000,756500.2,756500.2,12519,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154361,2181891.00
07/04/2017 03:45,2,0.000,ALERT,212.16,299.67,59.944,1499154304,"274151322000054","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,979326.6,979326.6,12388,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154363,2181892.00
07/04/2017 03:45,2,0.000,ALERT,213.74,301.77,59.954,1499154304,"201051344000867","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,750317.3,750317.3,12517,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154365,2181893.00
07/04/2017 03:45,2,0.000,ALERT,213.74,301.77,59.949,1499154304,"201051344001093","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,754712.1,754712.1,12507,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499154367,2181894.00
07/04/2017 03:45,2,0.000,ALERT,213.29,302.07,59.944,1499154304,"201051344000900","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,771888.1,771888.1,12498,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154368,2181895.00
07/04/2017 03:45,2,0.000,ALERT,213.74,301.47,59.959,1499154304,"201051344000648","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,759806.4,759806.4,12485,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154370,2181896.00
07/04/2017 03:45,2,0.000,ALERT,213.51,302.07,59.996,1499154304,"201051344000569","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,774006.7,774006.7,12463,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154372,2181897.00
07/04/2017 03:45,2,0.000,ALERT,213.51,302.07,59.959,1499154304,"201051344000983","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,764578.3,764578.3,12490,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154374,2181898.00
07/04/2017 03:45,2,0.000,ALERT,213.51,301.47,59.928,1499154304,"201051344001158","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,749379.3,749379.3,12492,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499154376,2181899.00
07/04/2017 03:45,2,0.000,ALERT,213.74,302.07,59.949,1499154304,"201051344000576","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,763940.6,763940.6,12492,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154378,2181900.00
07/04/2017 03:45,2,0.000,ALERT,212.61,299.37,59.954,1499154304,"274151322000087","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,953304.9,953304.9,12584,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499154379,2181901.00
07/04/2017 04:00,2,0.000,ALERT,213.96,301.77,59.975,1499155203,"201051344000645","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,762881.1,762881.1,12474,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155205,2181902.00
07/04/2017 04:00,2,0.000,ALERT,212.61,299.97,59.944,1499155203,"274151322000085","219011344069620",0.00,15.50,0,298.47,301.47,0.0,0.0,0.000,974952.8,974952.8,12396,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499155207,2181903.00
07/04/2017 04:00,2,0.000,ALERT,214.19,301.47,59.959,1499155203,"201051344000633","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,749656.8,749656.8,12525,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155209,2181904.00
07/04/2017 04:00,2,0.000,ALERT,213.51,301.77,59.970,1499155203,"201051344000469","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,753115.5,753115.5,12497,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155211,2181905.00
07/04/2017 04:00,2,0.000,ALERT,213.29,301.77,60.028,1499155203,"201051344000646","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,748195.8,748195.8,12491,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155213,2181906.00
07/04/2017 04:00,2,0.000,ALERT,212.16,299.97,59.970,1499155203,"274151322000052","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1013693.9,1013693.9,12406,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499155214,2181907.00
07/04/2017 04:00,2,0.000,ALERT,213.74,301.77,59.970,1499155203,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,761033.3,761033.3,12491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155216,2181908.00
07/04/2017 04:00,2,0.000,ALERT,213.51,302.07,59.954,1499155203,"201051344001230","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,752767.4,752767.4,12509,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499155218,2181909.00
07/04/2017 04:00,2,0.000,ALERT,214.19,302.98,59.975,1499155203,"201051344000582","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,742129.4,742129.4,12479,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499155220,2181910.00
07/04/2017 04:00,2,0.000,ALERT,213.29,301.77,59.965,1499155203,"201051344000955","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,761649.4,761649.4,12501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155222,2181911.00
07/04/2017 04:00,2,0.000,ALERT,212.61,299.67,60.007,1499155203,"274151322000094","219011344069620",0.00,15.30,0,297.87,300.87,0.0,0.0,0.000,834201.7,834201.7,12723,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155223,2181912.00
07/04/2017 04:00,2,0.000,ALERT,213.51,302.68,59.965,1499155203,"201051344000579","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,771255.6,771255.6,12488,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155225,2181913.00
07/04/2017 04:00,2,0.000,ALERT,213.51,302.37,59.965,1499155203,"201051344000890","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,755686.9,755686.9,12501,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155227,2181914.00
07/04/2017 04:00,2,0.000,ALERT,213.74,301.77,59.970,1499155203,"201051344000438","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,758226.5,758226.5,12486,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499155229,2181915.00
07/04/2017 04:00,2,0.000,ALERT,213.74,301.17,59.965,1499155203,"201051344000417","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,688052.3,688052.3,12514,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499155231,2181916.00
07/04/2017 04:00,2,0.000,ALERT,212.61,300.57,59.917,1499155203,"274151322000083","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,1003468.6,1003468.6,12411,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155232,2181917.00
07/04/2017 04:00,2,0.000,ALERT,213.06,299.37,59.922,1499155203,"274151322000076","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,1070664.3,1070664.3,12416,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155234,2181918.00
07/04/2017 04:00,2,0.000,ALERT,213.51,302.37,59.959,1499155203,"201051344000868","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,751529.5,751529.5,12502,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155236,2181919.00
07/04/2017 04:00,2,0.000,ALERT,212.38,300.87,59.944,1499155203,"274151322000095","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,1060345.7,1060345.7,12425,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155238,2181920.00
07/04/2017 04:00,2,0.000,ALERT,213.29,301.77,59.965,1499155203,"201051344000988","219011344069620",0.00,15.30,0,297.57,303.28,0.0,0.0,0.000,660403.2,660403.2,12482,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155240,2181921.00
07/04/2017 04:00,2,0.000,ALERT,213.51,301.17,59.949,1499155203,"201051344001025","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,758352.3,758352.3,12496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499155242,2181922.00
07/04/2017 04:00,2,0.000,ALERT,213.29,302.07,59.954,1499155203,"201051344000458","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,763095.6,763095.6,12473,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499155243,2181923.00
07/04/2017 04:00,2,0.000,ALERT,213.96,301.77,59.965,1499155203,"201051344000853","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,764100.8,764100.8,12488,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155245,2181924.00
07/04/2017 04:00,2,0.000,ALERT,213.96,301.77,59.944,1499155203,"201051344000685","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,758128.9,758128.9,12513,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155247,2181925.00
07/04/2017 04:00,2,0.000,ALERT,213.74,301.17,59.959,1499155203,"201051344000917","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,754783.5,754783.5,12498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155249,2181926.00
07/04/2017 04:00,2,0.000,ALERT,213.96,302.07,59.965,1499155203,"201051344001145","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,762773.9,762773.9,12494,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155251,2181927.00
07/04/2017 04:00,2,0.000,ALERT,213.74,301.17,59.928,1499155203,"201051344000651","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,751525.8,751525.8,12492,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499155253,2181928.00
07/04/2017 04:00,2,0.000,ALERT,212.16,300.27,59.981,1499155203,"274151322000088","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,962464.5,962464.5,12407,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155254,2181929.00
07/04/2017 04:00,2,0.000,ALERT,213.06,299.37,59.996,1499155203,"274151322000068","219011344069620",0.00,16.00,0,297.87,300.57,0.0,0.0,0.000,834813.3,834813.3,12737,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155256,2181930.00
07/04/2017 04:00,2,0.000,ALERT,213.29,301.47,59.959,1499155203,"201051344001135","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,746966.4,746966.4,12480,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155258,2181931.00
07/04/2017 04:00,2,0.000,ALERT,213.29,302.68,59.965,1499155203,"201051344000594","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,766119.7,766119.7,12483,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155260,2181932.00
07/04/2017 04:00,2,0.000,ALERT,213.74,301.47,59.922,1499155203,"201051344001203","219011344069620",0.00,15.00,0,299.67,305.08,0.0,0.0,0.000,756500.2,756500.2,12521,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155261,2181933.00
07/04/2017 04:00,2,0.000,ALERT,212.38,300.27,59.949,1499155203,"274151322000054","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,979326.6,979326.6,12390,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155263,2181934.00
07/04/2017 04:00,2,0.000,ALERT,213.74,301.77,59.949,1499155203,"201051344000867","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,750317.3,750317.3,12519,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155265,2181935.00
07/04/2017 04:00,2,0.000,ALERT,213.74,301.77,59.917,1499155203,"201051344001093","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,754712.1,754712.1,12509,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155267,2181936.00
07/04/2017 04:00,2,0.000,ALERT,213.29,301.77,59.981,1499155203,"201051344000900","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,771888.1,771888.1,12500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155269,2181937.00
07/04/2017 04:00,2,0.000,ALERT,213.74,301.17,59.912,1499155203,"201051344000648","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,759806.4,759806.4,12487,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155271,2181938.00
07/04/2017 04:00,2,0.000,ALERT,213.51,302.37,59.965,1499155203,"201051344000569","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,774006.7,774006.7,12465,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155272,2181939.00
07/04/2017 04:00,2,0.000,ALERT,213.29,302.07,59.959,1499155203,"201051344000983","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,764578.3,764578.3,12492,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155274,2181940.00
07/04/2017 04:00,2,0.000,ALERT,213.51,301.17,59.965,1499155203,"201051344001158","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,749379.3,749379.3,12494,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155276,2181941.00
07/04/2017 04:00,2,0.000,ALERT,213.74,301.77,60.002,1499155203,"201051344000576","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,763940.6,763940.6,12494,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499155278,2181942.00
07/04/2017 04:00,2,0.000,ALERT,212.61,298.77,59.959,1499155203,"274151322000087","219011344069620",0.00,16.00,0,297.87,300.87,0.0,0.0,0.000,953304.9,953304.9,12586,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499155280,2181943.00
07/04/2017 04:15,2,0.000,ALERT,213.96,301.77,60.002,1499156103,"201051344000645","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,762881.1,762881.1,12476,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156105,2181944.00
07/04/2017 04:15,2,0.000,ALERT,212.83,299.37,59.944,1499156103,"274151322000085","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,974952.8,974952.8,12398,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156107,2181945.00
07/04/2017 04:15,2,0.000,ALERT,213.96,301.47,59.959,1499156103,"201051344000633","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,749656.8,749656.8,12527,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156109,2181946.00
07/04/2017 04:15,2,0.000,ALERT,213.51,301.77,59.986,1499156103,"201051344000469","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,753115.5,753115.5,12499,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156110,2181947.00
07/04/2017 04:15,2,0.000,ALERT,213.06,301.77,59.965,1499156103,"201051344000646","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,748195.8,748195.8,12493,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499156112,2181948.00
07/04/2017 04:15,2,0.000,ALERT,212.16,299.97,59.954,1499156103,"274151322000052","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,1013693.9,1013693.9,12408,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156114,2181949.00
