ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 04:15,2,0.000,ALERT,213.51,301.77,59.949,1499156103,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,761033.3,761033.3,12493,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156116,2181950.00
07/04/2017 04:15,2,0.000,ALERT,213.29,302.07,59.970,1499156103,"201051344001230","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,752767.4,752767.4,12511,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156118,2181951.00
07/04/2017 04:15,2,0.000,ALERT,213.74,302.37,59.965,1499156103,"201051344000582","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,742129.4,742129.4,12481,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156119,2181952.00
07/04/2017 04:15,2,0.000,ALERT,212.83,301.77,60.018,1499156103,"201051344000955","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,761649.4,761649.4,12503,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156121,2181953.00
07/04/2017 04:15,2,0.000,ALERT,212.61,299.37,59.970,1499156103,"274151322000094","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,834201.7,834201.7,12725,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156123,2181954.00
07/04/2017 04:15,2,0.000,ALERT,213.51,302.37,59.996,1499156103,"201051344000579","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,771255.6,771255.6,12490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156125,2181955.00
07/04/2017 04:15,2,0.000,ALERT,213.06,302.37,59.975,1499156103,"201051344000890","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,755686.9,755686.9,12503,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499156127,2181956.00
07/04/2017 04:15,2,0.000,ALERT,213.51,301.77,59.938,1499156103,"201051344000438","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,758226.5,758226.5,12488,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156128,2181957.00
07/04/2017 04:15,2,0.000,ALERT,213.51,301.17,59.986,1499156103,"201051344000417","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,688052.3,688052.3,12516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156130,2181958.00
07/04/2017 04:15,2,0.000,ALERT,212.61,299.67,59.981,1499156103,"274151322000083","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,1003468.6,1003468.6,12413,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156132,2181959.00
07/04/2017 04:15,2,0.000,ALERT,213.29,299.97,59.970,1499156103,"274151322000076","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,1070664.3,1070664.3,12418,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156134,2181960.00
07/04/2017 04:15,2,0.000,ALERT,213.29,302.37,59.975,1499156103,"201051344000868","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,751529.5,751529.5,12504,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499156136,2181961.00
07/04/2017 04:15,2,0.000,ALERT,212.61,300.57,59.944,1499156103,"274151322000095","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,1060345.7,1060345.7,12427,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156137,2181962.00
07/04/2017 04:15,2,0.000,ALERT,213.29,301.77,60.002,1499156103,"201051344000988","219011344069620",0.00,15.30,0,297.57,303.58,0.0,0.0,0.000,660403.2,660403.2,12484,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499156139,2181963.00
07/04/2017 04:15,2,0.000,ALERT,213.06,301.17,59.986,1499156103,"201051344001025","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,758352.3,758352.3,12498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156141,2181964.00
07/04/2017 04:15,2,0.000,ALERT,213.51,302.07,59.981,1499156103,"201051344000458","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,763095.6,763095.6,12475,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156143,2181965.00
07/04/2017 04:15,2,0.000,ALERT,213.96,301.77,59.959,1499156103,"201051344000853","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,764100.8,764100.8,12490,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156145,2181966.00
07/04/2017 04:15,2,0.000,ALERT,213.51,301.77,59.933,1499156103,"201051344000685","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,758128.9,758128.9,12515,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156147,2181967.00
07/04/2017 04:15,2,0.000,ALERT,213.51,301.17,59.970,1499156103,"201051344000917","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,754783.5,754783.5,12500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156148,2181968.00
07/04/2017 04:15,2,0.000,ALERT,213.51,301.77,59.975,1499156103,"201051344001145","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,762773.9,762773.9,12496,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156150,2181969.00
07/04/2017 04:15,2,0.000,ALERT,213.51,301.17,59.970,1499156103,"201051344000651","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,751525.8,751525.8,12494,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156152,2181970.00
07/04/2017 04:15,2,0.000,ALERT,212.16,299.07,59.970,1499156103,"274151322000088","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,962464.5,962464.5,12409,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499156154,2181971.00
07/04/2017 04:15,2,0.000,ALERT,213.06,299.07,59.970,1499156103,"274151322000068","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,834813.3,834813.3,12739,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156156,2181972.00
07/04/2017 04:15,2,0.000,ALERT,212.83,301.77,59.970,1499156103,"201051344001135","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,746966.4,746966.4,12482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156157,2181973.00
07/04/2017 04:15,2,0.000,ALERT,213.29,302.37,59.970,1499156103,"201051344000594","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,766119.7,766119.7,12485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156160,2181974.00
07/04/2017 04:15,2,0.000,ALERT,213.51,301.47,59.970,1499156103,"201051344001203","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,756500.2,756500.2,12523,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156161,2181975.00
07/04/2017 04:15,2,0.000,ALERT,212.38,299.67,59.965,1499156103,"274151322000054","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,979326.6,979326.6,12392,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499156163,2181976.00
07/04/2017 04:15,2,0.000,ALERT,213.74,301.47,59.991,1499156103,"201051344000867","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,750317.3,750317.3,12521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499156165,2181977.00
07/04/2017 04:15,2,0.000,ALERT,213.29,301.77,59.944,1499156103,"201051344001093","219011344069620",0.00,15.50,0,299.97,302.98,0.0,0.0,0.000,754712.1,754712.1,12511,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156167,2181978.00
07/04/2017 04:15,2,0.000,ALERT,213.51,301.77,59.928,1499156103,"201051344000900","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,771888.1,771888.1,12502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499156169,2181979.00
07/04/2017 04:15,2,0.000,ALERT,213.51,301.17,59.965,1499156103,"201051344000648","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,759806.4,759806.4,12489,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499156170,2181980.00
07/04/2017 04:15,2,0.000,ALERT,213.51,302.07,60.018,1499156103,"201051344000569","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,774006.7,774006.7,12467,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499156172,2181981.00
07/04/2017 04:15,2,0.000,ALERT,213.51,302.07,59.959,1499156103,"201051344000983","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,764578.3,764578.3,12494,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156174,2181982.00
07/04/2017 04:15,2,0.000,ALERT,213.51,301.47,59.965,1499156103,"201051344001158","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,749379.3,749379.3,12496,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156176,2181983.00
07/04/2017 04:15,2,0.000,ALERT,213.96,302.07,59.954,1499156103,"201051344000576","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,763940.6,763940.6,12496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156178,2181984.00
07/04/2017 04:15,2,0.000,ALERT,212.83,299.37,59.959,1499156103,"274151322000087","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,953304.9,953304.9,12588,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499156179,2181985.00
07/04/2017 04:30,2,0.000,ALERT,213.96,301.77,59.986,1499157003,"201051344000645","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,762881.1,762881.1,12478,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157005,2181986.00
07/04/2017 04:30,2,0.000,ALERT,212.83,300.27,59.959,1499157003,"274151322000085","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,974952.8,974952.8,12400,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157007,2181987.00
07/04/2017 04:30,2,0.000,ALERT,214.19,301.47,60.002,1499157003,"201051344000633","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,749656.8,749656.8,12529,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157009,2181988.00
07/04/2017 04:30,2,0.000,ALERT,213.51,301.77,59.933,1499157003,"201051344000469","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,753115.5,753115.5,12501,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157011,2181989.00
07/04/2017 04:30,2,0.000,ALERT,213.29,301.77,59.986,1499157003,"201051344000646","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,748195.8,748195.8,12495,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157012,2181990.00
07/04/2017 04:30,2,0.000,ALERT,212.38,301.17,59.959,1499157003,"274151322000052","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,1013693.9,1013693.9,12410,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157014,2181991.00
07/04/2017 04:30,2,0.000,ALERT,213.74,302.07,59.981,1499157003,"201051344000585","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,761033.3,761033.3,12495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157016,2181992.00
07/04/2017 04:30,2,0.000,ALERT,213.74,302.07,59.975,1499157003,"201051344001230","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,752767.4,752767.4,12513,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157018,2181993.00
07/04/2017 04:30,2,0.000,ALERT,214.19,302.68,59.981,1499157003,"201051344000582","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,742129.4,742129.4,12483,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157020,2181994.00
07/04/2017 04:30,2,0.000,ALERT,213.51,302.07,59.975,1499157003,"201051344000955","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,761649.4,761649.4,12505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157022,2181995.00
07/04/2017 04:30,2,0.000,ALERT,212.61,299.67,59.975,1499157003,"274151322000094","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,834201.7,834201.7,12727,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157024,2181996.00
07/04/2017 04:30,2,0.000,ALERT,213.51,302.37,59.970,1499157003,"201051344000579","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,771255.6,771255.6,12492,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157025,2181997.00
07/04/2017 04:30,2,0.000,ALERT,213.74,302.68,59.970,1499157003,"201051344000890","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,755686.9,755686.9,12505,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157027,2181998.00
07/04/2017 04:30,2,0.000,ALERT,213.74,301.77,60.012,1499157003,"201051344000438","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,758226.5,758226.5,12490,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157029,2181999.00
07/04/2017 04:30,2,0.000,ALERT,213.96,301.47,59.975,1499157003,"201051344000417","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,688052.3,688052.3,12518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157031,2182000.00
07/04/2017 04:30,2,0.000,ALERT,212.83,300.87,59.975,1499157003,"274151322000083","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,1003468.6,1003468.6,12415,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157033,2182001.00
07/04/2017 04:30,2,0.000,ALERT,213.06,299.97,59.975,1499157003,"274151322000076","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,1070664.3,1070664.3,12420,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157034,2182002.00
07/04/2017 04:30,2,0.000,ALERT,213.51,302.68,59.981,1499157003,"201051344000868","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,751529.5,751529.5,12506,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157036,2182003.00
07/04/2017 04:30,2,0.000,ALERT,212.38,300.87,59.996,1499157003,"274151322000095","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1060345.7,1060345.7,12429,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157038,2182004.00
07/04/2017 04:30,2,0.000,ALERT,213.29,301.77,59.965,1499157003,"201051344000988","219011344069620",0.00,15.00,0,297.26,303.28,0.0,0.0,0.000,660403.2,660403.2,12486,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157040,2182005.00
07/04/2017 04:30,2,0.000,ALERT,213.74,301.47,59.965,1499157003,"201051344001025","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,758352.3,758352.3,12500,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157042,2182006.00
07/04/2017 04:30,2,0.000,ALERT,213.51,301.77,59.959,1499157003,"201051344000458","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,763095.6,763095.6,12477,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157043,2182007.00
07/04/2017 04:30,2,0.000,ALERT,214.19,301.77,59.975,1499157003,"201051344000853","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,764100.8,764100.8,12492,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157045,2182008.00
07/04/2017 04:30,2,0.000,ALERT,214.19,302.07,59.954,1499157003,"201051344000685","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,758128.9,758128.9,12517,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157047,2182009.00
07/04/2017 04:30,2,0.000,ALERT,213.96,301.47,59.975,1499157003,"201051344000917","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,754783.5,754783.5,12502,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157049,2182010.00
07/04/2017 04:30,2,0.000,ALERT,213.96,302.07,59.965,1499157003,"201051344001145","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,762773.9,762773.9,12498,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157051,2182011.00
07/04/2017 04:30,2,0.000,ALERT,213.96,301.17,59.975,1499157003,"201051344000651","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,751525.8,751525.8,12496,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157053,2182012.00
07/04/2017 04:30,2,0.000,ALERT,212.16,300.27,59.970,1499157003,"274151322000088","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,962464.5,962464.5,12411,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157054,2182013.00
07/04/2017 04:30,2,0.000,ALERT,213.29,299.37,59.975,1499157003,"274151322000068","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,834813.3,834813.3,12741,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157056,2182014.00
07/04/2017 04:30,2,0.000,ALERT,213.51,301.77,60.007,1499157003,"201051344001135","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,746966.4,746966.4,12484,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157058,2182015.00
07/04/2017 04:30,2,0.000,ALERT,213.51,302.68,59.981,1499157003,"201051344000594","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,766119.7,766119.7,12487,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157060,2182016.00
07/04/2017 04:30,2,0.000,ALERT,213.96,301.77,59.981,1499157003,"201051344001203","219011344069620",0.00,14.70,0,299.97,305.08,0.0,0.0,0.000,756500.2,756500.2,12525,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157062,2182017.00
07/04/2017 04:30,2,0.000,ALERT,212.61,300.57,59.981,1499157003,"274151322000054","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,979326.6,979326.6,12394,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157063,2182018.00
07/04/2017 04:30,2,0.000,ALERT,213.74,301.47,59.996,1499157003,"201051344000867","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,750317.3,750317.3,12523,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157065,2182019.00
07/04/2017 04:30,2,0.000,ALERT,213.74,301.77,59.986,1499157003,"201051344001093","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,754712.1,754712.1,12513,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157067,2182020.00
07/04/2017 04:30,2,0.000,ALERT,213.51,302.07,59.986,1499157003,"201051344000900","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,771888.1,771888.1,12504,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157069,2182021.00
07/04/2017 04:30,2,0.000,ALERT,213.74,301.47,59.981,1499157003,"201051344000648","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,759806.4,759806.4,12491,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157071,2182022.00
07/04/2017 04:30,2,0.000,ALERT,213.74,302.68,59.981,1499157003,"201051344000569","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,774006.7,774006.7,12469,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157073,2182023.00
07/04/2017 04:30,2,0.000,ALERT,213.74,302.37,59.975,1499157003,"201051344000983","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,764578.3,764578.3,12496,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157075,2182024.00
07/04/2017 04:30,2,0.000,ALERT,213.74,302.07,59.959,1499157003,"201051344001158","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,749379.3,749379.3,12498,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157076,2182025.00
07/04/2017 04:30,2,0.000,ALERT,214.19,302.68,60.002,1499157003,"201051344000576","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,763940.6,763940.6,12498,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157078,2182026.00
07/04/2017 04:30,2,0.000,ALERT,212.83,300.27,59.986,1499157003,"274151322000087","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,953304.9,953304.9,12590,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157080,2182027.00
07/04/2017 04:45,2,0.000,ALERT,213.96,302.07,59.981,1499157903,"201051344000645","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,762881.1,762881.1,12480,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157905,2182028.00
07/04/2017 04:45,2,0.000,ALERT,212.61,299.97,59.991,1499157903,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,974952.8,974952.8,12402,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157907,2182029.00
07/04/2017 04:45,2,0.000,ALERT,214.19,302.07,59.991,1499157903,"201051344000633","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,749656.8,749656.8,12531,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157909,2182030.00
07/04/2017 04:45,2,0.000,ALERT,213.51,302.07,59.986,1499157903,"201051344000469","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,753115.5,753115.5,12503,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157911,2182031.00
07/04/2017 04:45,2,0.000,ALERT,213.29,301.47,59.986,1499157903,"201051344000646","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,748195.8,748195.8,12497,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157913,2182032.00
07/04/2017 04:45,2,0.000,ALERT,212.16,300.87,59.996,1499157903,"274151322000052","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,1013693.9,1013693.9,12412,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157914,2182033.00
07/04/2017 04:45,2,0.000,ALERT,213.51,301.77,60.012,1499157903,"201051344000585","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,761033.3,761033.3,12497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157916,2182034.00
07/04/2017 04:45,2,0.000,ALERT,213.51,301.77,59.959,1499157903,"201051344001230","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,752767.4,752767.4,12515,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157918,2182035.00
07/04/2017 04:45,2,0.000,ALERT,213.96,302.37,59.986,1499157903,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,742129.4,742129.4,12485,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157920,2182036.00
07/04/2017 04:45,2,0.000,ALERT,213.29,301.77,60.002,1499157903,"201051344000955","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,761649.4,761649.4,12507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157922,2182037.00
07/04/2017 04:45,2,0.000,ALERT,212.38,299.67,59.981,1499157903,"274151322000094","219011344069620",0.00,15.00,0,298.17,301.17,0.0,0.0,0.000,834201.7,834201.7,12729,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157923,2182038.00
07/04/2017 04:45,2,0.000,ALERT,213.51,302.98,59.991,1499157903,"201051344000579","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,771255.6,771255.6,12494,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157925,2182039.00
07/04/2017 04:45,2,0.000,ALERT,213.29,302.07,59.996,1499157903,"201051344000890","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,755686.9,755686.9,12507,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157927,2182040.00
07/04/2017 04:45,2,0.000,ALERT,213.74,301.77,60.002,1499157903,"201051344000438","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,758226.5,758226.5,12492,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157929,2182041.00
07/04/2017 04:45,2,0.000,ALERT,213.74,301.17,59.991,1499157903,"201051344000417","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,688052.3,688052.3,12520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157931,2182042.00
07/04/2017 04:45,2,0.000,ALERT,212.61,300.27,59.991,1499157903,"274151322000083","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,1003468.6,1003468.6,12417,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157932,2182043.00
07/04/2017 04:45,2,0.000,ALERT,213.06,299.97,59.986,1499157903,"274151322000076","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1070664.3,1070664.3,12422,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157934,2182044.00
07/04/2017 04:45,2,0.000,ALERT,213.51,302.98,59.981,1499157903,"201051344000868","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,751529.5,751529.5,12508,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157936,2182045.00
07/04/2017 04:45,2,0.000,ALERT,212.38,301.17,59.981,1499157903,"274151322000095","219011344069620",0.00,15.00,0,299.67,302.68,0.0,0.0,0.000,1060345.7,1060345.7,12431,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157938,2182046.00
07/04/2017 04:45,2,0.000,ALERT,213.51,302.07,59.975,1499157903,"201051344000988","219011344069620",0.00,15.00,0,297.57,303.58,0.0,0.0,0.000,660403.2,660403.2,12488,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157940,2182047.00
07/04/2017 04:45,2,0.000,ALERT,213.29,301.17,60.028,1499157903,"201051344001025","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,758352.3,758352.3,12502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157942,2182048.00
07/04/2017 04:45,2,0.000,ALERT,213.29,302.37,60.002,1499157903,"201051344000458","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,763095.6,763095.6,12479,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157944,2182049.00
07/04/2017 04:45,2,0.000,ALERT,213.96,301.77,59.986,1499157903,"201051344000853","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,764100.8,764100.8,12494,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157945,2182050.00
07/04/2017 04:45,2,0.000,ALERT,213.96,302.07,59.949,1499157903,"201051344000685","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,758128.9,758128.9,12519,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157947,2182051.00
07/04/2017 04:45,2,0.000,ALERT,213.74,301.47,59.996,1499157903,"201051344000917","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,754783.5,754783.5,12504,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157949,2182052.00
07/04/2017 04:45,2,0.000,ALERT,213.74,301.77,59.996,1499157903,"201051344001145","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,762773.9,762773.9,12500,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157951,2182053.00
07/04/2017 04:45,2,0.000,ALERT,213.74,301.17,60.002,1499157903,"201051344000651","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,751525.8,751525.8,12498,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157953,2182054.00
07/04/2017 04:45,2,0.000,ALERT,212.16,299.97,59.981,1499157903,"274151322000088","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,962464.5,962464.5,12413,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157955,2182055.00
07/04/2017 04:45,2,0.000,ALERT,213.06,299.07,59.986,1499157903,"274151322000068","219011344069620",0.00,15.80,0,298.17,300.87,0.0,0.0,0.000,834813.3,834813.3,12743,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157956,2182056.00
07/04/2017 04:45,2,0.000,ALERT,213.29,301.77,59.986,1499157903,"201051344001135","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,746966.4,746966.4,12486,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157958,2182057.00
07/04/2017 04:45,2,0.000,ALERT,213.29,302.68,59.991,1499157903,"201051344000594","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,766119.7,766119.7,12489,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157960,2182058.00
07/04/2017 04:45,2,0.000,ALERT,213.51,301.47,59.996,1499157903,"201051344001203","219011344069620",0.00,14.70,0,299.97,305.08,0.0,0.0,0.000,756500.2,756500.2,12527,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157962,2182059.00
07/04/2017 04:45,2,0.000,ALERT,212.38,300.87,59.991,1499157903,"274151322000054","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,979326.6,979326.6,12396,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157964,2182060.00
07/04/2017 04:45,2,0.000,ALERT,213.74,302.07,59.986,1499157903,"201051344000867","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,750317.3,750317.3,12525,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157965,2182061.00
07/04/2017 04:45,2,0.000,ALERT,213.51,301.77,59.986,1499157903,"201051344001093","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,754712.1,754712.1,12515,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157967,2182062.00
07/04/2017 04:45,2,0.000,ALERT,213.51,302.37,60.039,1499157903,"201051344000900","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,771888.1,771888.1,12506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157969,2182063.00
07/04/2017 04:45,2,0.000,ALERT,213.74,301.47,59.949,1499157903,"201051344000648","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,759806.4,759806.4,12493,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157971,2182064.00
07/04/2017 04:45,2,0.000,ALERT,213.51,302.68,59.996,1499157903,"201051344000569","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,774006.7,774006.7,12471,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499157973,2182065.00
07/04/2017 04:45,2,0.000,ALERT,213.51,302.37,59.991,1499157903,"201051344000983","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,764578.3,764578.3,12498,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157974,2182066.00
07/04/2017 04:45,2,0.000,ALERT,213.51,301.77,59.975,1499157903,"201051344001158","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,749379.3,749379.3,12500,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157976,2182067.00
07/04/2017 04:45,2,0.000,ALERT,213.96,302.37,59.996,1499157903,"201051344000576","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,763940.6,763940.6,12500,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157978,2182068.00
07/04/2017 04:45,2,0.000,ALERT,212.61,299.37,60.002,1499157903,"274151322000087","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,953304.9,953304.9,12592,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499157980,2182069.00
07/04/2017 05:00,2,0.000,ALERT,213.96,301.77,59.981,1499158804,"201051344000645","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,762881.1,762881.1,12482,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158806,2182070.00
07/04/2017 05:00,2,0.000,ALERT,212.61,299.97,59.970,1499158804,"274151322000085","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,974952.8,974952.8,12404,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158807,2182071.00
07/04/2017 05:00,2,0.000,ALERT,214.19,301.77,59.981,1499158804,"201051344000633","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,749656.8,749656.8,12533,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158809,2182072.00
07/04/2017 05:00,2,0.000,ALERT,213.51,301.77,59.944,1499158804,"201051344000469","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,753115.5,753115.5,12505,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158811,2182073.00
07/04/2017 05:00,2,0.000,ALERT,213.06,301.17,59.965,1499158804,"201051344000646","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,748195.8,748195.8,12499,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158813,2182074.00
07/04/2017 05:00,2,0.000,ALERT,212.38,300.87,59.975,1499158804,"274151322000052","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,1013693.9,1013693.9,12414,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158814,2182075.00
07/04/2017 05:00,2,0.000,ALERT,213.51,301.47,59.928,1499158804,"201051344000585","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,761033.3,761033.3,12499,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158816,2182076.00
07/04/2017 05:00,2,0.000,ALERT,213.29,301.77,59.975,1499158804,"201051344001230","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,752767.4,752767.4,12517,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158818,2182077.00
07/04/2017 05:00,2,0.000,ALERT,213.96,302.37,59.975,1499158804,"201051344000582","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,742129.4,742129.4,12487,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158820,2182078.00
07/04/2017 05:00,2,0.000,ALERT,212.83,301.47,59.959,1499158804,"201051344000955","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,761649.4,761649.4,12509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158822,2182079.00
07/04/2017 05:00,2,0.000,ALERT,212.61,299.67,59.996,1499158804,"274151322000094","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,834201.7,834201.7,12731,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158823,2182080.00
07/04/2017 05:00,2,0.000,ALERT,213.74,302.98,59.970,1499158804,"201051344000579","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,771255.6,771255.6,12496,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158825,2182081.00
07/04/2017 05:00,2,0.000,ALERT,213.29,301.77,59.965,1499158804,"201051344000890","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,755686.9,755686.9,12509,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158827,2182082.00
07/04/2017 05:00,2,0.000,ALERT,213.51,301.47,59.965,1499158804,"201051344000438","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,758226.5,758226.5,12494,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158829,2182083.00
07/04/2017 05:00,2,0.000,ALERT,213.51,300.87,59.975,1499158804,"201051344000417","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,688052.3,688052.3,12522,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158831,2182084.00
07/04/2017 05:00,2,0.000,ALERT,212.61,300.27,59.928,1499158804,"274151322000083","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1003468.6,1003468.6,12419,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158832,2182085.00
07/04/2017 05:00,2,0.000,ALERT,213.29,300.87,59.970,1499158804,"274151322000076","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,1070664.3,1070664.3,12424,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158834,2182086.00
07/04/2017 05:00,2,0.000,ALERT,213.51,302.98,59.970,1499158804,"201051344000868","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,751529.5,751529.5,12510,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158836,2182087.00
07/04/2017 05:00,2,0.000,ALERT,212.61,300.87,59.975,1499158804,"274151322000095","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,1060345.7,1060345.7,12433,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158838,2182088.00
07/04/2017 05:00,2,0.000,ALERT,213.51,302.37,59.975,1499158804,"201051344000988","219011344069620",0.00,14.70,0,297.87,303.88,0.0,0.0,0.000,660403.2,660403.2,12490,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158840,2182089.00
07/04/2017 05:00,2,0.000,ALERT,213.29,300.87,59.991,1499158804,"201051344001025","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,758352.3,758352.3,12504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158842,2182090.00
07/04/2017 05:00,2,0.000,ALERT,213.51,302.37,59.975,1499158804,"201051344000458","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,763095.6,763095.6,12481,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158843,2182091.00
07/04/2017 05:00,2,0.000,ALERT,214.19,302.07,59.981,1499158804,"201051344000853","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,764100.8,764100.8,12496,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158845,2182092.00
07/04/2017 05:00,2,0.000,ALERT,213.51,301.47,59.949,1499158804,"201051344000685","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,758128.9,758128.9,12521,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158847,2182093.00
