ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 05:00,2,0.000,ALERT,213.51,301.17,59.986,1499158804,"201051344000917","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,754783.5,754783.5,12506,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158849,2182094.00
07/04/2017 05:00,2,0.000,ALERT,213.74,302.07,59.981,1499158804,"201051344001145","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,762773.9,762773.9,12502,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158851,2182095.00
07/04/2017 05:00,2,0.000,ALERT,213.51,301.17,59.975,1499158804,"201051344000651","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,751525.8,751525.8,12500,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158852,2182096.00
07/04/2017 05:00,2,0.000,ALERT,212.16,300.27,59.970,1499158804,"274151322000088","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,962464.5,962464.5,12415,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158854,2182097.00
07/04/2017 05:00,2,0.000,ALERT,213.29,299.67,59.981,1499158804,"274151322000068","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,834813.3,834813.3,12745,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158856,2182098.00
07/04/2017 05:00,2,0.000,ALERT,213.06,301.47,59.970,1499158804,"201051344001135","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,746966.4,746966.4,12488,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158858,2182099.00
07/04/2017 05:00,2,0.000,ALERT,213.29,302.98,59.975,1499158804,"201051344000594","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,766119.7,766119.7,12491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158860,2182100.00
07/04/2017 05:00,2,0.000,ALERT,213.51,301.47,59.975,1499158804,"201051344001203","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,756500.2,756500.2,12529,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158861,2182101.00
07/04/2017 05:00,2,0.000,ALERT,212.38,300.27,59.959,1499158804,"274151322000054","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,979326.6,979326.6,12398,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158863,2182102.00
07/04/2017 05:00,2,0.000,ALERT,213.74,301.77,60.012,1499158804,"201051344000867","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,750317.3,750317.3,12527,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158865,2182103.00
07/04/2017 05:00,2,0.000,ALERT,213.29,301.47,59.991,1499158804,"201051344001093","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,754712.1,754712.1,12517,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158867,2182104.00
07/04/2017 05:00,2,0.000,ALERT,213.29,302.07,59.965,1499158804,"201051344000900","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,771888.1,771888.1,12508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158868,2182105.00
07/04/2017 05:00,2,0.000,ALERT,213.74,301.47,60.012,1499158804,"201051344000648","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,759806.4,759806.4,12495,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158870,2182106.00
07/04/2017 05:00,2,0.000,ALERT,213.74,302.68,59.959,1499158804,"201051344000569","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,774006.7,774006.7,12473,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158872,2182107.00
07/04/2017 05:00,2,0.000,ALERT,213.51,302.37,59.922,1499158804,"201051344000983","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,764578.3,764578.3,12500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499158874,2182108.00
07/04/2017 05:00,2,0.000,ALERT,213.74,302.07,59.949,1499158804,"201051344001158","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,749379.3,749379.3,12502,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158876,2182109.00
07/04/2017 05:00,2,0.000,ALERT,213.96,302.68,60.007,1499158804,"201051344000576","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,763940.6,763940.6,12502,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158877,2182110.00
07/04/2017 05:00,2,0.000,ALERT,212.61,299.37,59.959,1499158804,"274151322000087","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,953304.9,953304.9,12594,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499158879,2182111.00
07/04/2017 05:15,2,0.000,ALERT,213.96,302.07,59.965,1499159704,"201051344000645","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,762881.1,762881.1,12484,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159706,2182112.00
07/04/2017 05:15,2,0.000,ALERT,212.38,299.97,59.965,1499159704,"274151322000085","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,974952.8,974952.8,12406,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159708,2182113.00
07/04/2017 05:15,2,0.000,ALERT,213.96,301.77,59.959,1499159704,"201051344000633","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,749656.8,749656.8,12535,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159710,2182114.00
07/04/2017 05:15,2,0.000,ALERT,213.51,301.77,59.970,1499159704,"201051344000469","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,753115.5,753115.5,12507,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499159711,2182115.00
07/04/2017 05:15,2,0.000,ALERT,213.06,301.47,59.928,1499159704,"201051344000646","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,748195.8,748195.8,12501,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159713,2182116.00
07/04/2017 05:15,2,0.000,ALERT,212.16,300.57,59.959,1499159704,"274151322000052","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,1013693.9,1013693.9,12416,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159715,2182117.00
07/04/2017 05:15,2,0.000,ALERT,213.74,301.77,59.965,1499159704,"201051344000585","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,761033.3,761033.3,12501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159717,2182118.00
07/04/2017 05:15,2,0.000,ALERT,213.51,302.07,60.007,1499159704,"201051344001230","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,752767.4,752767.4,12519,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499159719,2182119.00
07/04/2017 05:15,2,0.000,ALERT,213.96,302.37,59.965,1499159704,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,742129.4,742129.4,12489,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159721,2182120.00
07/04/2017 05:15,2,0.000,ALERT,213.06,301.47,59.922,1499159704,"201051344000955","219011344069620",0.00,14.30,0,299.67,302.68,0.0,0.0,0.000,761649.4,761649.4,12511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159722,2182121.00
07/04/2017 05:15,2,0.000,ALERT,212.38,299.67,59.959,1499159704,"274151322000094","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,834201.7,834201.7,12733,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159724,2182122.00
07/04/2017 05:15,2,0.000,ALERT,213.51,302.68,59.959,1499159704,"201051344000579","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,771255.6,771255.6,12498,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159726,2182123.00
07/04/2017 05:15,2,0.000,ALERT,213.29,302.07,59.965,1499159704,"201051344000890","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,755686.9,755686.9,12511,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159728,2182124.00
07/04/2017 05:15,2,0.000,ALERT,213.74,301.47,59.965,1499159704,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,758226.5,758226.5,12496,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159729,2182125.00
07/04/2017 05:15,2,0.000,ALERT,213.74,301.17,59.959,1499159704,"201051344000417","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,688052.3,688052.3,12524,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159731,2182126.00
07/04/2017 05:15,2,0.000,ALERT,212.61,300.87,59.954,1499159704,"274151322000083","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,1003468.6,1003468.6,12421,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499159733,2182127.00
07/04/2017 05:15,2,0.000,ALERT,213.06,300.27,59.959,1499159704,"274151322000076","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,1070664.3,1070664.3,12426,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159735,2182128.00
07/04/2017 05:15,2,0.000,ALERT,213.51,302.98,59.933,1499159704,"201051344000868","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,751529.5,751529.5,12512,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159737,2182129.00
07/04/2017 05:15,2,0.000,ALERT,212.61,301.17,59.944,1499159704,"274151322000095","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,1060345.7,1060345.7,12435,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499159739,2182130.00
07/04/2017 05:15,2,0.000,ALERT,213.51,302.07,59.949,1499159704,"201051344000988","219011344069620",0.00,14.30,0,297.87,303.58,0.0,0.0,0.000,660403.2,660403.2,12492,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499159740,2182131.00
07/04/2017 05:15,2,0.000,ALERT,213.29,300.87,59.933,1499159704,"201051344001025","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,758352.3,758352.3,12506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159742,2182132.00
07/04/2017 05:15,2,0.000,ALERT,213.51,302.07,59.959,1499159704,"201051344000458","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,763095.6,763095.6,12483,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159744,2182133.00
07/04/2017 05:15,2,0.000,ALERT,214.19,302.37,59.965,1499159704,"201051344000853","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,764100.8,764100.8,12498,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159746,2182134.00
07/04/2017 05:15,2,0.000,ALERT,213.74,301.47,59.991,1499159704,"201051344000685","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,758128.9,758128.9,12523,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159748,2182135.00
07/04/2017 05:15,2,0.000,ALERT,213.51,300.87,59.975,1499159704,"201051344000917","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,754783.5,754783.5,12508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499159749,2182136.00
07/04/2017 05:15,2,0.000,ALERT,213.74,301.77,59.996,1499159704,"201051344001145","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,762773.9,762773.9,12504,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159751,2182137.00
07/04/2017 05:15,2,0.000,ALERT,213.51,300.87,59.965,1499159704,"201051344000651","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,751525.8,751525.8,12502,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159753,2182138.00
07/04/2017 05:15,2,0.000,ALERT,211.93,299.67,59.970,1499159704,"274151322000088","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,962464.5,962464.5,12417,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159755,2182139.00
07/04/2017 05:15,2,0.000,ALERT,213.06,299.07,59.954,1499159704,"274151322000068","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,834813.3,834813.3,12747,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159757,2182140.00
07/04/2017 05:15,2,0.000,ALERT,213.06,301.47,59.954,1499159704,"201051344001135","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,746966.4,746966.4,12490,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159759,2182141.00
07/04/2017 05:15,2,0.000,ALERT,213.51,302.98,59.981,1499159704,"201051344000594","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,766119.7,766119.7,12493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499159760,2182142.00
07/04/2017 05:15,2,0.000,ALERT,213.51,301.47,59.975,1499159704,"201051344001203","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,756500.2,756500.2,12531,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159762,2182143.00
07/04/2017 05:15,2,0.000,ALERT,212.38,300.87,59.970,1499159704,"274151322000054","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,979326.6,979326.6,12400,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159764,2182144.00
07/04/2017 05:15,2,0.000,ALERT,213.74,302.07,59.981,1499159704,"201051344000867","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,750317.3,750317.3,12529,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159766,2182145.00
07/04/2017 05:15,2,0.000,ALERT,213.51,301.47,59.970,1499159704,"201051344001093","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,754712.1,754712.1,12519,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499159768,2182146.00
07/04/2017 05:15,2,0.000,ALERT,213.51,302.37,59.981,1499159704,"201051344000900","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,771888.1,771888.1,12510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499159769,2182147.00
07/04/2017 05:15,2,0.000,ALERT,213.74,301.77,59.975,1499159704,"201051344000648","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,759806.4,759806.4,12497,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159771,2182148.00
07/04/2017 05:15,2,0.000,ALERT,213.51,302.68,59.981,1499159704,"201051344000569","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,774006.7,774006.7,12475,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499159773,2182149.00
07/04/2017 05:15,2,0.000,ALERT,213.51,302.68,59.981,1499159704,"201051344000983","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,764578.3,764578.3,12502,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159775,2182150.00
07/04/2017 05:15,2,0.000,ALERT,213.51,301.77,59.975,1499159704,"201051344001158","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,749379.3,749379.3,12504,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159777,2182151.00
07/04/2017 05:15,2,0.000,ALERT,213.96,302.68,59.949,1499159704,"201051344000576","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,763940.6,763940.6,12504,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159778,2182152.00
07/04/2017 05:15,2,0.000,ALERT,212.61,299.67,59.981,1499159704,"274151322000087","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,953304.9,953304.9,12596,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499159780,2182153.00
07/04/2017 05:30,2,0.000,ALERT,214.19,302.07,59.975,1499160603,"201051344000645","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,762881.1,762881.1,12486,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499160605,2182154.00
07/04/2017 05:30,2,0.000,ALERT,212.83,300.57,60.002,1499160603,"274151322000085","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,974952.8,974952.8,12408,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499160607,2182155.00
07/04/2017 05:30,2,0.000,ALERT,214.19,301.77,59.986,1499160603,"201051344000633","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,749656.8,749656.8,12537,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160609,2182156.00
07/04/2017 05:30,2,0.000,ALERT,213.74,302.07,60.018,1499160603,"201051344000469","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,753115.5,753115.5,12509,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160611,2182157.00
07/04/2017 05:30,2,0.000,ALERT,213.29,301.47,59.975,1499160603,"201051344000646","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,748195.8,748195.8,12503,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160612,2182158.00
07/04/2017 05:30,2,0.000,ALERT,212.38,299.97,59.965,1499160603,"274151322000052","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1013693.9,1013693.9,12418,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160614,2182159.00
07/04/2017 05:30,2,0.000,ALERT,213.74,301.77,59.970,1499160603,"201051344000585","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,761033.3,761033.3,12503,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499160616,2182160.00
07/04/2017 05:30,2,0.000,ALERT,213.51,301.77,59.970,1499160603,"201051344001230","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,752767.4,752767.4,12521,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499160618,2182161.00
07/04/2017 05:30,2,0.000,ALERT,214.19,302.37,59.975,1499160603,"201051344000582","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,742129.4,742129.4,12491,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160620,2182162.00
07/04/2017 05:30,2,0.000,ALERT,213.29,301.77,59.970,1499160603,"201051344000955","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,761649.4,761649.4,12513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160622,2182163.00
07/04/2017 05:30,2,0.000,ALERT,212.61,299.67,59.959,1499160603,"274151322000094","219011344069620",0.00,14.30,0,298.17,300.87,0.0,0.0,0.000,834201.7,834201.7,12735,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160623,2182164.00
07/04/2017 05:30,2,0.000,ALERT,213.51,302.68,59.928,1499160603,"201051344000579","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,771255.6,771255.6,12500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160625,2182165.00
07/04/2017 05:30,2,0.000,ALERT,213.51,302.07,59.970,1499160603,"201051344000890","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,755686.9,755686.9,12513,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160627,2182166.00
07/04/2017 05:30,2,0.000,ALERT,213.74,301.77,59.959,1499160603,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,758226.5,758226.5,12498,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160629,2182167.00
07/04/2017 05:30,2,0.000,ALERT,213.74,301.17,59.965,1499160603,"201051344000417","219011344069620",0.00,14.30,0,299.37,302.37,0.0,0.0,0.000,688052.3,688052.3,12526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160631,2182168.00
07/04/2017 05:30,2,0.000,ALERT,212.83,300.87,59.954,1499160603,"274151322000083","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,1003468.6,1003468.6,12423,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160632,2182169.00
07/04/2017 05:30,2,0.000,ALERT,213.06,300.87,59.954,1499160603,"274151322000076","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1070664.3,1070664.3,12428,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160634,2182170.00
07/04/2017 05:30,2,0.000,ALERT,213.51,302.68,59.954,1499160603,"201051344000868","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,751529.5,751529.5,12514,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160636,2182171.00
07/04/2017 05:30,2,0.000,ALERT,212.61,301.77,59.965,1499160603,"274151322000095","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,1060345.7,1060345.7,12437,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160638,2182172.00
07/04/2017 05:30,2,0.000,ALERT,213.51,302.37,59.970,1499160603,"201051344000988","219011344069620",0.00,14.00,0,297.87,303.58,0.0,0.0,0.000,660403.2,660403.2,12494,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160640,2182173.00
07/04/2017 05:30,2,0.000,ALERT,213.51,300.87,59.981,1499160603,"201051344001025","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,758352.3,758352.3,12508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160642,2182174.00
07/04/2017 05:30,2,0.000,ALERT,213.51,302.37,59.975,1499160603,"201051344000458","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,763095.6,763095.6,12485,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160644,2182175.00
07/04/2017 05:30,2,0.000,ALERT,214.19,302.07,59.975,1499160603,"201051344000853","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,764100.8,764100.8,12500,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160646,2182176.00
07/04/2017 05:30,2,0.000,ALERT,214.19,301.77,59.970,1499160603,"201051344000685","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,758128.9,758128.9,12525,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499160647,2182177.00
07/04/2017 05:30,2,0.000,ALERT,213.74,301.17,59.970,1499160603,"201051344000917","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,754783.5,754783.5,12510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160649,2182178.00
07/04/2017 05:30,2,0.000,ALERT,213.96,302.07,59.944,1499160603,"201051344001145","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,762773.9,762773.9,12506,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160651,2182179.00
07/04/2017 05:30,2,0.000,ALERT,213.74,301.17,59.928,1499160603,"201051344000651","219011344069620",0.00,13.00,0,299.67,302.68,0.0,0.0,0.000,751525.8,751525.8,12504,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160653,2182180.00
07/04/2017 05:30,2,0.000,ALERT,212.38,299.97,59.959,1499160603,"274151322000088","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,962464.5,962464.5,12419,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160655,2182181.00
07/04/2017 05:30,2,0.000,ALERT,213.29,299.97,59.991,1499160603,"274151322000068","219011344069620",0.00,15.30,0,297.87,300.87,0.0,0.0,0.000,834813.3,834813.3,12749,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160657,2182182.00
07/04/2017 05:30,2,0.000,ALERT,213.29,301.47,59.965,1499160603,"201051344001135","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,746966.4,746966.4,12492,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160658,2182183.00
07/04/2017 05:30,2,0.000,ALERT,213.51,302.98,59.933,1499160603,"201051344000594","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,766119.7,766119.7,12495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160660,2182184.00
07/04/2017 05:30,2,0.000,ALERT,213.96,301.77,59.944,1499160603,"201051344001203","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,756500.2,756500.2,12533,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160662,2182185.00
07/04/2017 05:30,2,0.000,ALERT,212.38,300.27,59.975,1499160603,"274151322000054","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,979326.6,979326.6,12402,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160664,2182186.00
07/04/2017 05:30,2,0.000,ALERT,213.74,301.77,59.986,1499160603,"201051344000867","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,750317.3,750317.3,12531,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499160665,2182187.00
07/04/2017 05:30,2,0.000,ALERT,213.74,301.77,59.986,1499160603,"201051344001093","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,754712.1,754712.1,12521,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160667,2182188.00
07/04/2017 05:30,2,0.000,ALERT,213.51,302.07,60.023,1499160603,"201051344000900","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,771888.1,771888.1,12512,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499160669,2182189.00
07/04/2017 05:30,2,0.000,ALERT,213.74,301.47,59.970,1499160603,"201051344000648","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,759806.4,759806.4,12499,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160671,2182190.00
07/04/2017 05:30,2,0.000,ALERT,213.51,302.68,59.959,1499160603,"201051344000569","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,774006.7,774006.7,12477,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499160673,2182191.00
07/04/2017 05:30,2,0.000,ALERT,213.51,302.37,59.970,1499160603,"201051344000983","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,764578.3,764578.3,12504,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160675,2182192.00
07/04/2017 05:30,2,0.000,ALERT,213.51,301.77,59.965,1499160603,"201051344001158","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,749379.3,749379.3,12506,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499160676,2182193.00
07/04/2017 05:30,2,0.000,ALERT,213.96,302.68,59.981,1499160603,"201051344000576","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,763940.6,763940.6,12506,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160678,2182194.00
07/04/2017 05:30,2,0.000,ALERT,212.61,299.67,59.981,1499160603,"274151322000087","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,953304.9,953304.9,12598,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499160680,2182195.00
07/04/2017 05:45,2,0.000,ALERT,214.19,301.47,59.975,1499161503,"201051344000645","219011344069620",0.00,14.00,0,287.95,303.88,0.0,0.0,0.000,762881.1,762881.1,12488,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161505,2182196.00
07/04/2017 05:45,2,0.000,ALERT,212.83,299.67,59.996,1499161503,"274151322000085","219011344069620",0.00,14.30,0,286.14,303.28,0.0,0.0,0.000,974952.8,974952.8,12410,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161507,2182197.00
07/04/2017 05:45,2,0.000,ALERT,214.41,301.17,59.996,1499161503,"201051344000633","219011344069620",0.00,13.30,0,286.14,303.28,0.0,0.0,0.000,749656.8,749656.8,12539,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161509,2182198.00
07/04/2017 05:45,2,0.000,ALERT,213.74,301.47,59.991,1499161503,"201051344000469","219011344069620",0.00,13.00,0,286.74,303.58,0.0,0.0,0.000,753115.5,753115.5,12511,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161511,2182199.00
07/04/2017 05:45,2,0.000,ALERT,213.51,301.47,60.007,1499161503,"201051344000646","219011344069620",0.00,13.70,0,287.35,302.98,0.0,0.0,0.000,748195.8,748195.8,12505,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161512,2182200.00
07/04/2017 05:45,2,0.000,ALERT,212.61,300.57,59.986,1499161503,"274151322000052","219011344069620",0.00,14.70,0,286.14,303.28,0.0,0.0,0.000,1013693.9,1013693.9,12420,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161514,2182201.00
07/04/2017 05:45,2,0.000,ALERT,213.96,301.77,59.986,1499161503,"201051344000585","219011344069620",0.00,14.00,0,287.65,303.28,0.0,0.0,0.000,761033.3,761033.3,12505,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161516,2182202.00
07/04/2017 05:45,2,0.000,ALERT,213.74,302.07,59.981,1499161503,"201051344001230","219011344069620",0.00,13.70,0,288.25,303.28,0.0,0.0,0.000,752767.4,752767.4,12523,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161518,2182203.00
07/04/2017 05:45,2,0.000,ALERT,214.41,302.68,59.981,1499161503,"201051344000582","219011344069620",0.00,13.30,0,288.85,303.88,0.0,0.0,0.000,742129.4,742129.4,12493,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161520,2182204.00
07/04/2017 05:45,2,0.000,ALERT,213.29,301.47,59.975,1499161503,"201051344000955","219011344069620",0.00,13.70,0,287.95,302.98,0.0,0.0,0.000,761649.4,761649.4,12515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161521,2182205.00
07/04/2017 05:45,2,0.000,ALERT,213.06,299.37,59.981,1499161503,"274151322000094","219011344069620",0.00,14.30,0,285.84,302.37,0.0,0.0,0.000,834201.7,834201.7,12737,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161523,2182206.00
07/04/2017 05:45,2,0.000,ALERT,213.74,302.07,60.007,1499161503,"201051344000579","219011344069620",0.00,14.00,0,288.55,304.48,0.0,0.0,0.000,771255.6,771255.6,12502,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499161525,2182207.00
07/04/2017 05:45,2,0.000,ALERT,213.51,302.07,59.975,1499161503,"201051344000890","219011344069620",0.00,14.00,0,288.55,304.18,0.0,0.0,0.000,755686.9,755686.9,12515,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161527,2182208.00
07/04/2017 05:45,2,0.000,ALERT,213.96,301.47,59.981,1499161503,"201051344000438","219011344069620",0.00,13.30,0,288.25,303.28,0.0,0.0,0.000,758226.5,758226.5,12500,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161529,2182209.00
07/04/2017 05:45,2,0.000,ALERT,213.96,301.17,59.981,1499161503,"201051344000417","219011344069620",0.00,14.00,0,287.65,302.68,0.0,0.0,0.000,688052.3,688052.3,12528,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161530,2182210.00
07/04/2017 05:45,2,0.000,ALERT,212.83,300.57,59.970,1499161503,"274151322000083","219011344069620",0.00,14.30,0,286.74,303.28,0.0,0.0,0.000,1003468.6,1003468.6,12425,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161532,2182211.00
07/04/2017 05:45,2,0.000,ALERT,213.29,299.67,59.949,1499161503,"274151322000076","219011344069620",0.00,14.70,0,286.14,303.28,0.0,0.0,0.000,1070664.3,1070664.3,12430,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161534,2182212.00
07/04/2017 05:45,2,0.000,ALERT,213.74,302.07,60.002,1499161503,"201051344000868","219011344069620",0.00,13.70,0,288.55,304.48,0.0,0.0,0.000,751529.5,751529.5,12516,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161536,2182213.00
07/04/2017 05:45,2,0.000,ALERT,212.83,300.57,60.007,1499161503,"274151322000095","219011344069620",0.00,14.00,0,287.35,303.88,0.0,0.0,0.000,1060345.7,1060345.7,12439,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161538,2182214.00
07/04/2017 05:45,2,0.000,ALERT,213.74,301.47,59.986,1499161503,"201051344000988","219011344069620",0.00,14.00,0,285.54,303.88,0.0,0.0,0.000,660403.2,660403.2,12496,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161539,2182215.00
07/04/2017 05:45,2,0.000,ALERT,213.51,300.87,60.023,1499161503,"201051344001025","219011344069620",0.00,13.30,0,287.35,303.88,0.0,0.0,0.000,758352.3,758352.3,12510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499161541,2182216.00
07/04/2017 05:45,2,0.000,ALERT,213.74,301.47,60.012,1499161503,"201051344000458","219011344069620",0.00,14.70,0,287.95,304.78,0.0,0.0,0.000,763095.6,763095.6,12487,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161543,2182217.00
07/04/2017 05:45,2,0.000,ALERT,214.41,301.47,59.981,1499161503,"201051344000853","219011344069620",0.00,13.70,0,287.95,303.88,0.0,0.0,0.000,764100.8,764100.8,12502,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161545,2182218.00
07/04/2017 05:45,2,0.000,ALERT,213.96,301.77,59.975,1499161503,"201051344000685","219011344069620",0.00,13.70,0,287.95,303.28,0.0,0.0,0.000,758128.9,758128.9,12527,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161547,2182219.00
07/04/2017 05:45,2,0.000,ALERT,213.96,301.17,59.938,1499161503,"201051344000917","219011344069620",0.00,14.30,0,286.74,302.68,0.0,0.0,0.000,754783.5,754783.5,12512,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161548,2182220.00
07/04/2017 05:45,2,0.000,ALERT,214.19,302.07,59.970,1499161503,"201051344001145","219011344069620",0.00,13.30,0,288.25,303.88,0.0,0.0,0.000,762773.9,762773.9,12508,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161550,2182221.00
07/04/2017 05:45,2,0.000,ALERT,213.96,300.87,59.970,1499161503,"201051344000651","219011344069620",0.00,12.70,0,287.35,302.98,0.0,0.0,0.000,751525.8,751525.8,12506,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161552,2182222.00
07/04/2017 05:45,2,0.000,ALERT,212.61,300.27,59.970,1499161503,"274151322000088","219011344069620",0.00,14.70,0,286.44,302.68,0.0,0.0,0.000,962464.5,962464.5,12421,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161554,2182223.00
07/04/2017 05:45,2,0.000,ALERT,213.51,299.37,59.970,1499161503,"274151322000068","219011344069620",0.00,15.30,0,285.54,301.77,0.0,0.0,0.000,834813.3,834813.3,12751,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161556,2182224.00
07/04/2017 05:45,2,0.000,ALERT,213.51,301.47,59.975,1499161503,"201051344001135","219011344069620",0.00,13.30,0,287.95,303.58,0.0,0.0,0.000,746966.4,746966.4,12494,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161557,2182225.00
07/04/2017 05:45,2,0.000,ALERT,213.74,302.37,60.007,1499161503,"201051344000594","219011344069620",0.00,14.00,0,287.65,304.18,0.0,0.0,0.000,766119.7,766119.7,12497,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499161559,2182226.00
07/04/2017 05:45,2,0.000,ALERT,213.96,301.77,60.007,1499161503,"201051344001203","219011344069620",0.00,13.70,0,287.65,304.78,0.0,0.0,0.000,756500.2,756500.2,12535,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499161561,2182227.00
07/04/2017 05:45,2,0.000,ALERT,212.83,299.97,59.991,1499161503,"274151322000054","219011344069620",0.00,15.00,0,286.14,302.98,0.0,0.0,0.000,979326.6,979326.6,12404,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161563,2182228.00
07/04/2017 05:45,2,0.000,ALERT,214.19,301.47,59.975,1499161503,"201051344000867","219011344069620",0.00,14.30,0,287.65,303.88,0.0,0.0,0.000,750317.3,750317.3,12533,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161565,2182229.00
07/04/2017 05:45,2,0.000,ALERT,213.29,300.87,59.981,1499161503,"201051344001093","219011344069620",0.00,14.30,0,287.95,302.98,0.0,0.0,0.000,754712.1,754712.1,12523,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499161567,2182230.00
07/04/2017 05:45,2,0.000,ALERT,213.29,301.17,59.991,1499161503,"201051344000900","219011344069620",0.00,13.30,0,287.65,303.58,0.0,0.0,0.000,771888.1,771888.1,12514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161568,2182231.00
07/04/2017 05:45,2,0.000,ALERT,212.83,299.37,59.944,1499161503,"201051344000648","219011344069620",0.00,13.00,0,287.35,303.58,0.0,0.0,0.000,759806.4,759806.4,12501,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161570,2182232.00
07/04/2017 05:45,2,0.000,ALERT,212.61,300.57,59.970,1499161503,"201051344000569","219011344069620",0.00,13.70,0,288.55,304.48,0.0,0.0,0.000,774006.7,774006.7,12479,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161572,2182233.00
07/04/2017 05:45,2,0.000,ALERT,212.61,299.97,59.975,1499161503,"201051344000983","219011344069620",0.00,14.00,0,288.55,304.18,0.0,0.0,0.000,764578.3,764578.3,12506,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161574,2182234.00
07/04/2017 05:45,2,0.000,ALERT,212.61,299.67,60.023,1499161503,"201051344001158","219011344069620",0.00,13.30,0,287.35,303.28,0.0,0.0,0.000,749379.3,749379.3,12508,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499161576,2182235.00
07/04/2017 05:45,2,0.000,ALERT,213.06,300.27,59.981,1499161503,"201051344000576","219011344069620",0.00,13.30,0,287.95,303.88,0.0,0.0,0.000,763940.6,763940.6,12508,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499161577,2182236.00
07/04/2017 05:45,2,0.000,ALERT,211.70,297.87,59.949,1499161503,"274151322000087","219011344069620",0.00,15.00,0,285.84,302.37,0.0,0.0,0.000,953304.9,953304.9,12600,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499161579,2182237.00
