ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 06:00,2,0.000,ALERT,213.29,299.97,59.970,1499162403,"201051344000645","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,762881.1,762881.1,12490,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499162405,2182238.00
07/04/2017 06:00,2,0.020,ALERT,211.93,298.17,59.965,1499162403,"274151322000085","219011344069620",26.62,14.30,0,296.06,301.17,0.0,0.0,0.000,974952.8,974952.8,12412,0,0,0,L,1151911521,0,122.46,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1499162407,2182239.00
07/04/2017 06:00,2,0.000,ALERT,213.29,299.67,59.970,1499162403,"201051344000633","219011344069620",0.00,13.30,0,296.36,302.68,0.0,0.0,0.000,749656.8,749656.8,12541,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499162409,2182240.00
07/04/2017 06:00,2,0.000,ALERT,212.83,299.97,59.975,1499162403,"201051344000469","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,753115.5,753115.5,12513,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162410,2182241.00
07/04/2017 06:00,2,0.000,ALERT,212.38,299.97,59.965,1499162403,"201051344000646","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,748195.8,748195.8,12507,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499162412,2182242.00
07/04/2017 06:00,2,0.043,ALERT,211.70,297.87,59.917,1499162403,"274151322000052","219011344069620",26.54,14.70,0,295.76,301.77,0.0,0.0,0.000,1013693.9,1013693.9,12422,0,0,0,L,1151911521,0,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1499162414,2182243.00
07/04/2017 06:00,2,0.000,ALERT,212.83,300.27,59.959,1499162403,"201051344000585","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,761033.3,761033.3,12507,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499162416,2182244.00
07/04/2017 06:00,2,0.000,ALERT,212.61,300.57,59.928,1499162403,"201051344001230","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,752767.4,752767.4,12525,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162418,2182245.00
07/04/2017 06:00,2,0.000,ALERT,213.29,301.17,59.975,1499162403,"201051344000582","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,742129.4,742129.4,12495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162420,2182246.00
07/04/2017 06:00,2,0.000,ALERT,212.38,300.27,59.970,1499162403,"201051344000955","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,761649.4,761649.4,12517,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162422,2182247.00
07/04/2017 06:00,2,0.000,ALERT,211.93,297.87,59.965,1499162403,"274151322000094","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,834201.7,834201.7,12739,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162423,2182248.00
07/04/2017 06:00,2,0.000,ALERT,212.83,300.57,59.970,1499162403,"201051344000579","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,771255.6,771255.6,12504,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162425,2182249.00
07/04/2017 06:00,2,0.000,ALERT,212.61,300.57,59.975,1499162403,"201051344000890","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,755686.9,755686.9,12517,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162427,2182250.00
07/04/2017 06:00,2,0.000,ALERT,212.83,300.27,59.975,1499162403,"201051344000438","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,758226.5,758226.5,12502,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162429,2182251.00
07/04/2017 06:00,2,0.000,ALERT,213.06,299.67,59.986,1499162403,"201051344000417","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,688052.3,688052.3,12530,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162431,2182252.00
07/04/2017 06:00,2,0.020,ALERT,211.70,298.17,59.965,1499162403,"274151322000083","219011344069620",26.50,14.00,0,296.06,301.77,0.0,0.0,0.000,1003468.6,1003468.6,12427,0,0,0,L,1151911521,0,121.55,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1499162432,2182253.00
07/04/2017 06:00,2,0.020,ALERT,212.38,298.47,59.965,1499162403,"274151322000076","219011344069620",27.47,14.70,0,296.06,301.47,0.0,0.0,0.000,1070664.3,1070664.3,12432,0,0,0,L,1151911521,0,121.78,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1499162434,2182254.00
07/04/2017 06:00,2,0.000,ALERT,212.61,300.57,59.986,1499162403,"201051344000868","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,751529.5,751529.5,12518,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162436,2182255.00
07/04/2017 06:00,2,0.010,ALERT,211.93,299.67,60.002,1499162403,"274151322000095","219011344069620",26.68,14.00,0,296.96,302.37,0.0,0.0,0.000,1060345.7,1060345.7,12441,0,0,0,L,1151911521,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1499162438,2182256.00
07/04/2017 06:00,2,0.000,ALERT,212.61,299.97,59.954,1499162403,"201051344000988","219011344069620",0.00,14.00,0,295.76,302.98,0.0,0.0,0.000,660403.2,660403.2,12498,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499162440,2182257.00
07/04/2017 06:00,2,0.000,ALERT,212.61,299.67,59.928,1499162403,"201051344001025","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,758352.3,758352.3,12512,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162442,2182258.00
07/04/2017 06:00,2,0.000,ALERT,212.61,300.27,59.970,1499162403,"201051344000458","219011344069620",0.00,14.30,0,298.17,303.88,0.0,0.0,0.000,763095.6,763095.6,12489,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162443,2182259.00
07/04/2017 06:00,2,0.000,ALERT,213.29,299.67,59.970,1499162403,"201051344000853","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,764100.8,764100.8,12504,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162445,2182260.00
07/04/2017 06:00,2,0.000,ALERT,213.06,299.97,59.975,1499162403,"201051344000685","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,758128.9,758128.9,12529,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162447,2182261.00
07/04/2017 06:00,2,0.000,ALERT,213.06,299.67,59.975,1499162403,"201051344000917","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,754783.5,754783.5,12514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499162449,2182262.00
07/04/2017 06:00,2,0.000,ALERT,213.06,300.27,59.975,1499162403,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,762773.9,762773.9,12510,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499162451,2182263.00
07/04/2017 06:00,2,0.000,ALERT,212.83,299.37,59.981,1499162403,"201051344000651","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,751525.8,751525.8,12508,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162452,2182264.00
07/04/2017 06:00,2,0.006,ALERT,211.48,298.17,59.981,1499162403,"274151322000088","219011344069620",25.29,14.70,0,295.76,301.17,0.0,0.0,0.000,962464.5,962464.5,12423,0,0,0,L,1151911521,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1499162454,2182265.00
07/04/2017 06:00,2,0.000,ALERT,212.38,297.57,59.975,1499162403,"274151322000068","219011344069620",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,834813.3,834813.3,12753,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162456,2182266.00
07/04/2017 06:00,2,0.000,ALERT,212.38,299.97,59.981,1499162403,"201051344001135","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,746966.4,746966.4,12496,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162458,2182267.00
07/04/2017 06:00,2,0.000,ALERT,212.38,300.57,59.975,1499162403,"201051344000594","219011344069620",0.00,14.00,0,297.87,303.58,0.0,0.0,0.000,766119.7,766119.7,12499,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499162460,2182268.00
07/04/2017 06:00,2,0.000,ALERT,212.83,299.67,60.023,1499162403,"201051344001203","219011344069620",0.00,13.70,0,298.47,305.08,0.0,0.0,0.000,756500.2,756500.2,12537,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499162461,2182269.00
07/04/2017 06:00,2,0.016,ALERT,211.48,298.17,59.975,1499162403,"274151322000054","219011344069620",27.08,15.00,0,296.06,301.77,0.0,0.0,0.000,979326.6,979326.6,12406,0,0,0,L,1151911521,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1499162463,2182270.00
07/04/2017 06:00,2,0.000,ALERT,212.83,299.67,59.975,1499162403,"201051344000867","219011344069620",0.00,14.30,0,297.87,303.58,0.0,0.0,0.000,750317.3,750317.3,12535,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162465,2182271.00
07/04/2017 06:00,2,0.000,ALERT,212.83,299.97,59.922,1499162403,"201051344001093","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,754712.1,754712.1,12525,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162467,2182272.00
07/04/2017 06:00,2,0.000,ALERT,212.61,299.97,59.991,1499162403,"201051344000900","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,771888.1,771888.1,12516,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162469,2182273.00
07/04/2017 06:00,2,0.000,ALERT,213.06,299.67,59.975,1499162403,"201051344000648","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,759806.4,759806.4,12503,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162470,2182274.00
07/04/2017 06:00,2,0.000,ALERT,212.83,300.87,59.975,1499162403,"201051344000569","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,774006.7,774006.7,12481,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499162472,2182275.00
07/04/2017 06:00,2,0.000,ALERT,212.83,300.27,59.970,1499162403,"201051344000983","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,764578.3,764578.3,12508,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162474,2182276.00
07/04/2017 06:00,2,0.000,ALERT,212.83,299.97,59.933,1499162403,"201051344001158","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,749379.3,749379.3,12510,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162476,2182277.00
07/04/2017 06:00,2,0.000,ALERT,213.06,300.57,59.970,1499162403,"201051344000576","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,763940.6,763940.6,12510,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499162478,2182278.00
07/04/2017 06:00,2,0.031,ALERT,211.93,297.87,59.970,1499162403,"274151322000087","219011344069620",25.96,15.00,0,295.46,299.67,0.0,0.0,0.000,953304.9,953304.9,12602,0,0,0,L,1151911521,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1499162480,2182279.00
07/04/2017 06:15,2,0.154,ALERT,213.29,300.57,59.954,1499163303,"201051344000645","219011344069620",22.09,14.00,0,297.87,301.47,3.5,1.4,0.000,762881.2,762881.2,12492,0,0,0,L,1122011218,0,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1499163305,2182280.00
07/04/2017 06:15,2,0.074,ALERT,211.93,297.57,59.922,1499163303,"274151322000085","219011344069620",23.66,14.30,0,296.36,299.97,1.8,0.0,0.000,974952.8,974952.8,12414,0,0,0,L,1151911521,0,122.23,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1499163307,2182281.00
07/04/2017 06:15,2,0.156,ALERT,213.51,300.27,59.954,1499163303,"201051344000633","219011344069620",23.54,13.30,0,296.36,301.17,3.8,1.7,0.000,749657.0,749657.0,12543,0,0,0,L,1122011218,0,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1499163309,2182282.00
07/04/2017 06:15,2,0.174,ALERT,213.06,300.87,59.938,1499163303,"201051344000469","219011344069620",23.89,13.00,0,297.26,301.17,4.2,2.1,0.000,753115.7,753115.7,12515,0,0,0,L,1122011218,0,120.88,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1499163310,2182283.00
07/04/2017 06:15,2,0.152,ALERT,212.61,301.17,59.996,1499163303,"201051344000646","219011344069620",23.52,13.70,0,297.87,302.07,3.7,1.6,0.000,748195.9,748195.9,12509,0,0,0,L,1122011218,0,122.23,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1499163312,2182284.00
07/04/2017 06:15,2,0.100,ALERT,211.48,297.57,59.965,1499163303,"274151322000052","219011344069620",23.34,14.70,0,295.76,300.57,2.3,0.3,0.000,1013693.9,1013693.9,12424,0,0,0,L,1151911521,0,121.33,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1499163314,2182285.00
07/04/2017 06:15,2,0.172,ALERT,213.29,301.77,59.965,1499163303,"201051344000585","219011344069620",23.06,14.00,0,297.87,302.37,4.0,2.0,0.000,761033.5,761033.5,12509,0,0,0,L,1122011218,0,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1499163316,2182286.00
07/04/2017 06:15,2,0.154,ALERT,212.83,301.47,59.970,1499163303,"201051344001230","219011344069620",21.57,13.70,0,298.47,302.37,3.4,1.3,0.000,752767.5,752767.5,12527,0,0,0,L,1122011218,0,122.23,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1499163318,2182287.00
07/04/2017 06:15,2,0.178,ALERT,213.51,302.07,59.975,1499163303,"201051344000582","219011344069620",20.71,13.00,0,299.37,302.98,3.8,1.7,0.000,742129.5,742129.5,12497,0,0,0,L,1122011218,0,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1499163319,2182288.00
07/04/2017 06:15,2,0.191,ALERT,212.61,301.17,59.975,1499163303,"201051344000955","219011344069620",21.41,13.70,0,298.17,302.07,4.2,2.1,0.000,761649.5,761649.5,12519,0,0,0,L,1122011218,0,121.55,121.78,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499163321,2182289.00
07/04/2017 06:15,2,0.000,ALERT,211.70,297.57,59.928,1499163303,"274151322000094","219011344069620",40.22,14.00,0,295.76,385.03,0.0,0.0,0.000,834201.7,834201.7,12741,0,0,0,L,1151911521,0,121.33,122.68,0002,11,0,0,0,0,0,0,72,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1499163323,2182290.00
07/04/2017 06:15,2,0.189,ALERT,212.83,301.77,59.970,1499163303,"201051344000579","219011344069620",23.91,14.00,0,298.77,302.37,4.6,2.5,0.000,771255.9,771255.9,12506,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1499163325,2182291.00
07/04/2017 06:15,2,0.170,ALERT,213.06,301.77,59.954,1499163303,"201051344000890","219011344069620",23.76,14.30,0,298.77,303.28,4.1,2.0,0.000,755687.0,755687.0,12519,0,0,0,L,1122011218,0,122.23,121.33,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499163327,2182292.00
07/04/2017 06:15,2,0.166,ALERT,213.06,301.47,59.944,1499163303,"201051344000438","219011344069620",23.80,13.30,0,298.47,302.37,4.0,2.0,0.000,758226.6,758226.6,12504,0,0,0,L,1122011218,0,122.23,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1499163329,2182293.00
07/04/2017 06:15,2,0.172,ALERT,213.29,300.57,59.975,1499163303,"201051344000417","219011344069620",18.55,14.00,0,297.87,301.77,3.3,1.2,0.000,688052.5,688052.5,12532,0,0,0,L,1122011218,0,121.78,121.78,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499163330,2182294.00
07/04/2017 06:15,2,0.076,ALERT,211.70,298.77,59.959,1499163303,"274151322000083","219011344069620",23.28,14.30,0,296.66,300.57,1.8,0.0,0.000,1003468.6,1003468.6,12429,0,0,0,L,1151911521,0,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1499163332,2182295.00
07/04/2017 06:15,2,0.080,ALERT,212.38,298.47,59.970,1499163303,"274151322000076","219011344069620",24.19,14.70,0,296.36,300.27,2.0,0.0,0.000,1070664.3,1070664.3,12434,0,0,0,L,1151911521,0,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1499163334,2182296.00
07/04/2017 06:15,2,0.156,ALERT,212.83,301.47,59.986,1499163303,"201051344000868","219011344069620",23.30,13.70,0,298.47,302.37,3.7,1.7,0.000,751529.6,751529.6,12520,0,0,0,L,1122011218,0,121.10,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1499163336,2182297.00
07/04/2017 06:15,2,0.070,ALERT,211.48,299.07,59.970,1499163303,"274151322000095","219011344069620",24.11,14.00,0,297.26,301.17,1.7,0.0,0.000,1060345.7,1060345.7,12443,0,0,0,L,1151911521,0,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1499163338,2182298.00
07/04/2017 06:15,2,0.102,ALERT,212.83,300.87,59.991,1499163303,"201051344000988","219011344069620",18.91,14.00,0,295.76,301.77,2.0,0.0,0.000,660403.2,660403.2,12500,0,0,0,L,1122011218,0,121.10,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499163340,2182299.00
07/04/2017 06:15,2,0.150,ALERT,212.83,300.87,60.012,1499163303,"201051344001025","219011344069620",24.33,13.30,0,297.87,302.98,3.7,1.7,0.000,758352.4,758352.4,12514,0,0,0,L,1122011218,0,121.78,121.78,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499163342,2182300.00
07/04/2017 06:15,2,0.170,ALERT,212.61,300.87,59.975,1499163303,"201051344000458","219011344069620",21.93,14.70,0,298.17,302.68,3.8,1.7,0.000,763095.8,763095.8,12491,0,0,0,L,1122011218,0,121.33,122.46,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499163344,2182301.00
07/04/2017 06:15,2,0.148,ALERT,213.29,300.87,59.970,1499163303,"201051344000853","219011344069620",22.78,13.30,0,298.17,302.07,3.4,1.4,0.000,764100.9,764100.9,12506,0,0,0,L,1122011218,0,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1499163345,2182302.00
07/04/2017 06:15,2,0.133,ALERT,213.29,301.17,60.007,1499163303,"201051344000685","219011344069620",23.42,13.70,0,297.87,302.07,3.2,1.1,0.000,758128.9,758128.9,12531,0,0,0,L,1122011218,0,122.91,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1499163347,2182303.00
07/04/2017 06:15,2,0.148,ALERT,213.06,300.87,59.981,1499163303,"201051344000917","219011344069620",22.56,14.30,0,296.96,301.77,3.4,1.3,0.000,754783.6,754783.6,12516,0,0,0,L,1122011218,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1499163349,2182304.00
07/04/2017 06:15,2,0.141,ALERT,213.29,301.77,59.944,1499163303,"201051344001145","219011344069620",23.24,13.30,0,298.77,302.98,3.3,1.3,0.000,762774.0,762774.0,12512,0,0,0,L,1122011218,0,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1499163351,2182305.00
07/04/2017 06:15,2,0.186,ALERT,212.83,300.57,59.965,1499163303,"201051344000651","219011344069620",21.23,12.70,0,297.87,301.77,4.0,1.9,0.000,751525.9,751525.9,12510,0,0,0,L,1122011218,0,122.46,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1499163353,2182306.00
07/04/2017 06:15,2,0.064,ALERT,211.25,297.57,60.012,1499163303,"274151322000088","219011344069620",22.98,14.70,0,295.76,299.97,1.5,0.0,0.000,962464.5,962464.5,12425,0,0,0,L,1151911521,0,122.23,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1499163354,2182307.00
07/04/2017 06:15,2,0.010,ALERT,212.38,297.26,59.965,1499163303,"274151322000068","219011344069620",40.49,15.30,0,295.16,384.73,0.0,0.0,0.000,834813.3,834813.3,12755,0,0,0,L,1151911521,0,122.23,122.46,0002,14,0,0,0,0,0,0,96,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1499163356,2182308.00
07/04/2017 06:15,2,0.160,ALERT,212.61,324.32,59.970,1499163303,"201051344001135","219011344069620",25.47,13.70,0,298.17,325.22,4.1,2.1,0.000,746966.5,746966.5,12498,0,0,0,L,1122011218,0,122.01,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1499163358,2182309.00
07/04/2017 06:15,2,0.162,ALERT,212.61,309.89,59.959,1499163303,"201051344000594","219011344069620",24.15,14.00,0,297.87,319.21,4.0,1.9,0.000,766119.9,766119.9,12501,0,0,0,L,1122011218,0,121.10,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1499163360,2182310.00
07/04/2017 06:15,2,0.182,ALERT,213.06,301.17,59.970,1499163303,"201051344001203","219011344069620",20.65,13.70,0,298.17,303.88,3.8,1.8,0.000,756500.4,756500.4,12539,0,0,0,L,1122011218,0,122.68,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499163362,2182311.00
07/04/2017 06:15,2,0.076,ALERT,211.48,297.87,59.959,1499163303,"274151322000054","219011344069620",23.66,15.00,0,296.36,300.57,1.8,0.0,0.000,979326.6,979326.6,12408,0,0,0,L,1151911521,0,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1499163363,2182312.00
07/04/2017 06:15,2,0.168,ALERT,212.83,300.27,59.970,1499163303,"201051344000867","219011344069620",21.57,14.30,0,297.57,302.07,3.7,1.6,0.000,750317.4,750317.4,12537,0,0,0,L,1122011218,0,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1499163365,2182313.00
07/04/2017 06:15,2,0.191,ALERT,213.06,301.47,59.970,1499163303,"201051344001093","219011344069620",22.44,14.30,0,297.87,302.07,4.4,2.3,0.000,754712.3,754712.3,12527,0,0,0,L,1122011218,0,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1499163367,2182314.00
07/04/2017 06:15,2,0.109,ALERT,212.61,300.87,59.965,1499163303,"201051344000900","219011344069620",23.54,13.30,0,297.87,301.77,2.6,0.6,0.000,771888.2,771888.2,12518,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1499163369,2182315.00
07/04/2017 06:15,2,0.160,ALERT,212.83,320.71,59.970,1499163303,"201051344000648","219011344069620",25.21,13.00,0,297.26,322.21,4.1,2.0,0.000,759806.5,759806.5,12505,0,0,0,L,1122011218,0,120.88,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1499163371,2182316.00
07/04/2017 06:15,2,0.166,ALERT,212.61,324.92,59.970,1499163303,"201051344000569","219011344069620",25.09,14.00,0,298.77,327.62,4.2,2.2,0.000,774006.9,774006.9,12483,0,0,0,L,1122011218,0,120.65,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1499163372,2182317.00
07/04/2017 06:15,2,0.172,ALERT,212.61,300.87,59.991,1499163303,"201051344000983","219011344069620",23.42,14.00,0,298.77,305.38,4.1,2.0,0.000,764578.5,764578.5,12510,0,0,0,L,1122011218,0,121.10,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1499163374,2182318.00
07/04/2017 06:15,2,0.143,ALERT,212.83,319.51,59.970,1499163303,"201051344001158","219011344069620",25.01,13.30,0,297.57,320.11,3.6,1.6,0.000,749379.4,749379.4,12512,0,0,0,L,1122011218,0,120.88,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499163376,2182319.00
07/04/2017 06:15,2,0.162,ALERT,213.06,301.17,59.970,1499163303,"201051344000576","219011344069620",23.40,13.30,0,298.47,302.07,3.9,1.8,0.000,763940.8,763940.8,12512,0,0,0,L,1122011218,0,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1499163378,2182320.00
07/04/2017 06:15,2,0.088,ALERT,211.48,297.57,59.959,1499163303,"274151322000087","219011344069620",23.06,15.00,0,295.16,299.67,2.0,0.1,0.000,953304.9,953304.9,12604,0,0,0,L,1151911521,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1499163380,2182321.00
07/04/2017 06:30,2,0.199,ACTIVE,213.29,338.14,60.018,1499164204,"201051344000645","219011344069620",27.47,15.00,0,298.77,351.07,5.6,3.4,0.009,762881.9,762881.9,12494,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164205,2182322.00
07/04/2017 06:30,2,0.125,ACTIVE,212.16,336.94,59.975,1499164204,"274151322000085","219011344069620",25.64,15.80,0,296.06,344.15,3.3,1.2,0.004,974952.9,974952.9,12416,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164206,2182323.00
07/04/2017 06:30,2,0.229,ACTIVE,213.51,339.65,59.991,1499164204,"201051344000633","219011344069620",26.90,14.70,0,297.26,351.07,6.2,4.1,0.009,749657.7,749657.7,12545,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164206,2182324.00
07/04/2017 06:30,2,0.232,ACTIVE,212.83,336.94,59.944,1499164204,"201051344000469","219011344069620",27.55,14.30,0,298.17,347.46,6.6,4.4,0.009,753116.5,753116.5,12517,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164207,2182325.00
07/04/2017 06:30,2,0.221,ACTIVE,212.61,337.54,59.981,1499164204,"201051344000646","219011344069620",27.08,15.30,0,298.77,345.96,6.1,4.0,0.009,748196.7,748196.7,12511,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164208,2182326.00
07/04/2017 06:30,2,0.150,ACTIVE,211.70,336.04,59.970,1499164204,"274151322000052","219011344069620",26.70,16.00,0,295.76,344.45,4.1,2.0,0.000,1013694.2,1013694.2,12426,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164209,2182327.00
07/04/2017 06:30,2,0.236,ACTIVE,213.29,338.14,59.991,1499164204,"201051344000585","219011344069620",27.23,15.50,0,299.07,350.47,6.6,4.4,0.013,761034.3,761034.3,12511,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164210,2182328.00
07/04/2017 06:30,2,0.227,ACTIVE,212.83,336.94,59.986,1499164204,"201051344001230","219011344069620",24.51,15.00,0,299.37,345.96,5.7,3.5,0.009,752768.1,752768.1,12529,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164211,2182329.00
07/04/2017 06:30,2,0.221,ACTIVE,213.51,338.14,59.986,1499164204,"201051344000582","219011344069620",26.70,14.30,0,300.27,350.17,6.0,3.9,0.009,742130.2,742130.2,12499,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164212,2182330.00
07/04/2017 06:30,2,0.242,ACTIVE,212.61,336.94,59.996,1499164204,"201051344000955","219011344069620",27.45,14.70,0,299.37,348.36,6.8,4.6,0.009,761650.4,761650.4,12521,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164213,2182331.00
07/04/2017 06:30,2,0.068,ALERT,211.93,336.64,59.981,1499164204,"274151322000094","219011344069620",28.96,15.00,0,295.46,390.44,2.0,0.0,0.004,834201.7,834201.7,12743,0,0,0,L,1151911521,0,121.55,122.46,0002,11,0,0,0,0,0,0,206,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164214,2182332.00
07/04/2017 06:30,2,0.256,ACTIVE,212.83,336.94,59.991,1499164204,"201051344000579","219011344069620",27.37,15.30,0,299.67,345.36,7.1,4.9,0.009,771256.8,771256.8,12508,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164215,2182333.00
07/04/2017 06:30,2,0.230,ACTIVE,212.83,336.94,59.986,1499164204,"201051344000890","219011344069620",27.21,15.30,0,299.97,345.36,6.4,4.2,0.013,755687.8,755687.8,12521,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164216,2182334.00
07/04/2017 06:30,2,0.230,ACTIVE,213.29,337.84,59.981,1499164204,"201051344000438","219011344069620",27.25,14.30,0,299.97,349.26,6.4,4.2,0.013,758227.4,758227.4,12506,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164217,2182335.00
07/04/2017 06:30,2,0.246,ACTIVE,213.06,337.24,59.981,1499164204,"201051344000417","219011344069620",18.23,15.00,0,298.77,349.86,4.6,2.5,0.004,688052.9,688052.9,12534,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164218,2182336.00
07/04/2017 06:30,2,0.127,ACTIVE,211.93,336.64,59.981,1499164204,"274151322000083","219011344069620",26.00,15.80,0,296.36,343.85,3.4,1.3,0.009,1003468.7,1003468.7,12431,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164219,2182337.00
07/04/2017 06:30,2,0.139,ACTIVE,212.38,337.54,60.007,1499164204,"274151322000076","219011344069620",26.90,16.00,0,296.66,365.80,3.8,1.7,0.009,1070664.5,1070664.5,12436,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164220,2182338.00
07/04/2017 06:30,2,0.219,ACTIVE,212.83,337.54,59.991,1499164204,"201051344000868","219011344069620",27.02,15.00,0,299.67,346.56,6.0,3.9,0.009,751530.3,751530.3,12522,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164221,2182339.00
07/04/2017 06:30,2,0.121,ACTIVE,211.70,336.04,59.981,1499164204,"274151322000095","219011344069620",26.44,15.50,0,297.26,342.65,3.3,1.2,0.009,1060345.8,1060345.8,12445,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164222,2182340.00
07/04/2017 06:30,2,0.186,ACTIVE,212.61,338.44,59.959,1499164204,"201051344000988","219011344069620",18.01,15.00,0,296.66,348.96,3.4,1.4,0.004,660403.4,660403.4,12502,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164223,2182341.00
07/04/2017 06:30,2,0.215,ACTIVE,212.83,336.94,59.954,1499164204,"201051344001025","219011344069620",27.04,15.00,0,299.37,347.46,5.9,3.8,0.013,758353.1,758353.1,12516,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164224,2182342.00
07/04/2017 06:30,2,0.225,ACTIVE,212.83,336.34,59.986,1499164204,"201051344000458","219011344069620",27.08,15.50,0,298.77,348.36,6.2,4.1,0.013,763096.5,763096.5,12493,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164225,2182343.00
07/04/2017 06:30,2,0.225,ACTIVE,213.51,338.44,59.986,1499164204,"201051344000853","219011344069620",25.92,14.70,0,299.07,347.76,5.9,3.8,0.013,764101.5,764101.5,12508,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164226,2182344.00
07/04/2017 06:30,2,0.207,ACTIVE,213.29,338.44,59.981,1499164204,"201051344000685","219011344069620",26.36,15.00,0,299.37,352.27,5.5,3.4,0.013,758129.5,758129.5,12533,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164226,2182345.00
07/04/2017 06:30,2,0.217,ALERT,213.29,338.14,59.981,1499164204,"201051344000917","219011344069620",26.12,15.30,0,298.17,350.47,5.8,3.6,0.009,754784.2,754784.2,12518,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164228,2182346.00
07/04/2017 06:30,2,0.203,ACTIVE,213.29,338.44,59.965,1499164204,"201051344001145","219011344069620",26.16,14.70,0,299.97,351.67,5.4,3.3,0.009,762774.6,762774.6,12514,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164229,2182347.00
07/04/2017 06:30,2,0.227,ACTIVE,213.06,337.84,59.970,1499164204,"201051344000651","219011344069620",26.80,14.00,0,299.07,350.77,6.2,4.0,0.013,751526.7,751526.7,12512,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164230,2182348.00
07/04/2017 06:30,2,0.119,ACTIVE,211.70,335.74,59.965,1499164204,"274151322000088","219011344069620",24.47,16.00,0,296.66,344.76,3.0,0.9,0.009,962464.6,962464.6,12427,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164231,2182349.00
07/04/2017 06:30,2,0.088,ALERT,212.16,337.84,59.959,1499164204,"274151322000068","219011344069620",29.22,16.00,0,295.76,396.15,2.6,0.6,0.004,834813.3,834813.3,12757,0,0,0,L,1151911521,0,122.23,122.23,0002,14,0,0,0,0,0,0,178,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164233,2182350.00
07/04/2017 06:30,2,0.201,ACTIVE,212.61,336.34,59.975,1499164204,"201051344001135","219011344069620",29.12,14.70,0,299.67,346.86,5.9,3.8,0.009,746967.3,746967.3,12500,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164234,2182351.00
07/04/2017 06:30,2,0.225,ACTIVE,212.61,336.94,59.944,1499164204,"201051344000594","219011344069620",27.57,15.30,0,298.77,345.66,6.3,4.1,0.009,766120.6,766120.6,12503,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164234,2182352.00
07/04/2017 06:30,2,0.219,ACTIVE,213.06,338.44,59.970,1499164204,"201051344001203","219011344069620",27.14,14.70,0,299.37,351.67,6.0,3.9,0.018,756501.1,756501.1,12541,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164235,2182353.00
07/04/2017 06:30,2,0.129,ACTIVE,211.70,336.64,59.970,1499164204,"274151322000054","219011344069620",25.41,16.70,0,296.66,344.76,3.3,1.3,0.004,979326.8,979326.8,12410,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164236,2182354.00
07/04/2017 06:30,2,0.221,ACTIVE,213.06,336.64,59.970,1499164204,"201051344000867","219011344069620",26.86,15.50,0,298.17,348.36,6.0,3.9,0.009,750318.1,750318.1,12539,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164237,2182355.00
07/04/2017 06:30,2,0.248,ACTIVE,213.06,338.14,59.965,1499164204,"201051344001093","219011344069620",26.60,15.50,0,299.37,346.56,6.7,4.5,0.004,754713.1,754713.1,12529,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164238,2182356.00
07/04/2017 06:30,2,0.170,ACTIVE,212.83,338.14,59.970,1499164204,"201051344000900","219011344069620",26.74,14.70,0,298.47,347.46,4.7,2.6,0.013,771888.6,771888.6,12520,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164239,2182357.00
07/04/2017 06:30,2,0.232,ACTIVE,213.06,337.24,59.965,1499164204,"201051344000648","219011344069620",27.04,14.30,0,298.17,345.66,6.4,4.2,0.013,759807.3,759807.3,12507,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164240,2182358.00
07/04/2017 06:30,2,0.223,ACTIVE,212.83,337.24,59.965,1499164204,"201051344000569","219011344069620",27.37,15.00,0,299.37,345.36,6.2,4.1,0.018,774007.6,774007.6,12485,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164241,2182359.00
07/04/2017 06:30,2,0.230,ACTIVE,212.83,336.64,59.954,1499164204,"201051344000983","219011344069620",27.41,15.00,0,299.07,348.36,6.4,4.3,0.013,764579.3,764579.3,12512,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164242,2182360.00
07/04/2017 06:30,2,0.213,ALERT,212.83,336.94,59.959,1499164204,"201051344001158","219011344069620",26.82,14.70,0,298.17,350.47,5.8,3.7,0.013,749380.1,749380.1,12514,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164244,2182361.00
07/04/2017 06:30,2,0.201,ACTIVE,213.29,338.14,59.959,1499164204,"201051344000576","219011344069620",28.63,14.30,0,298.77,346.26,5.9,3.8,0.013,763941.5,763941.5,12514,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164244,2182362.00
07/04/2017 06:30,2,0.139,ACTIVE,211.70,335.74,59.928,1499164204,"274151322000087","219011344069620",25.23,16.30,0,295.76,344.15,3.6,1.5,0.000,953305.1,953305.1,12606,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499164245,2182363.00
07/04/2017 06:45,2,0.236,ACTIVE,213.29,338.44,59.975,1499165104,"201051344000645","219011344069620",27.67,16.00,0,318.00,354.07,6.7,4.5,0.022,762882.9,762882.9,12495,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165105,2182364.00
07/04/2017 06:45,2,0.172,ACTIVE,212.16,336.94,59.975,1499165104,"274151322000085","219011344069620",25.49,17.00,0,327.02,345.66,4.5,2.4,0.018,974953.4,974953.4,12417,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165106,2182365.00
07/04/2017 06:45,2,0.256,ALERT,213.51,339.95,59.975,1499165104,"201051344000633","219011344069620",28.11,15.80,0,297.26,344.45,7.3,5.2,0.022,749658.9,749658.9,12546,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165108,2182366.00
07/04/2017 06:45,2,0.262,ACTIVE,213.06,338.14,59.954,1499165104,"201051344000469","219011344069620",28.13,15.30,0,309.59,358.28,7.5,5.3,0.022,753117.8,753117.8,12518,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165108,2182367.00
07/04/2017 06:45,2,0.250,ACTIVE,212.61,337.84,59.970,1499165104,"201051344000646","219011344069620",28.19,16.00,0,311.99,358.28,7.2,5.0,0.018,748197.8,748197.8,12512,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165109,2182368.00
07/04/2017 06:45,2,0.195,ACTIVE,211.70,336.64,60.007,1499165104,"274151322000052","219011344069620",27.00,17.30,0,332.73,339.95,5.4,3.3,0.009,1013694.9,1013694.9,12427,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165110,2182369.00
07/04/2017 06:45,2,0.266,ACTIVE,213.06,338.44,59.975,1499165104,"201051344000585","219011344069620",28.45,16.30,0,318.00,353.17,7.7,5.5,0.022,761035.6,761035.6,12512,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165111,2182370.00
07/04/2017 06:45,2,0.254,ALERT,212.83,337.54,59.986,1499165104,"201051344001230","219011344069620",26.92,15.80,0,299.37,340.85,6.9,4.7,0.022,752769.1,752769.1,12530,0,0,0,L,1122011218,0,122.23,121.33,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165113,2182371.00
07/04/2017 06:45,2,0.250,ACTIVE,213.29,338.74,60.002,1499165104,"201051344000582","219011344069620",27.67,15.30,0,318.61,353.47,7.0,4.8,0.027,742131.3,742131.3,12500,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165114,2182372.00
07/04/2017 06:45,2,0.273,ACTIVE,212.61,337.54,60.002,1499165104,"201051344000955","219011344069620",28.23,15.50,0,311.69,357.38,7.9,5.7,0.022,761651.7,761651.7,12522,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165115,2182373.00
07/04/2017 06:45,2,0.100,ACTIVE,211.93,337.84,59.970,1499165104,"274151322000094","219011344069620",30.04,16.30,0,296.06,396.75,3.1,1.1,0.018,834201.8,834201.8,12745,0,0,0,L,1151911521,0,121.55,122.46,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165116,2182374.00
07/04/2017 06:45,2,0.285,ACTIVE,212.83,337.54,59.949,1499165104,"201051344000579","219011344069620",28.15,16.00,0,323.11,349.86,8.2,6.0,0.022,771258.2,771258.2,12509,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165117,2182375.00
07/04/2017 06:45,2,0.260,ALERT,213.06,338.14,59.933,1499165104,"201051344000890","219011344069620",28.39,15.80,0,299.37,341.75,7.5,5.3,0.018,755689.1,755689.1,12522,0,0,0,L,1122011218,0,122.46,121.10,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165119,2182376.00
07/04/2017 06:45,2,0.260,ACTIVE,213.29,338.74,59.965,1499165104,"201051344000438","219011344069620",28.33,15.30,0,314.40,357.08,7.5,5.3,0.018,758228.7,758228.7,12507,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165120,2182377.00
07/04/2017 06:45,2,0.295,ALERT,213.06,338.14,59.975,1499165104,"201051344000417","219011344069620",17.89,15.80,0,298.47,340.55,5.3,3.2,0.009,688053.7,688053.7,12535,0,0,0,L,1122011218,0,122.01,121.78,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165122,2182378.00
07/04/2017 06:45,2,0.174,ACTIVE,212.16,336.94,59.970,1499165104,"274151322000083","219011344069620",26.34,16.70,0,320.71,349.56,4.6,2.5,0.022,1003469.3,1003469.3,12432,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165123,2182379.00
07/04/2017 06:45,2,0.176,ACTIVE,212.61,338.14,59.975,1499165104,"274151322000076","219011344069620",28.03,17.30,0,334.54,340.25,5.0,2.9,0.018,1070665.2,1070665.2,12437,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165124,2182380.00
07/04/2017 06:45,2,0.252,ACTIVE,212.83,337.24,59.949,1499165104,"201051344000868","219011344069620",28.29,15.80,0,311.99,357.68,7.2,5.1,0.022,751531.5,751531.5,12523,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165124,2182381.00
