ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 06:45,2,0.174,ACTIVE,211.70,336.94,59.965,1499165104,"274151322000095","219011344069620",26.48,16.70,0,326.42,344.76,4.7,2.6,0.022,1060346.4,1060346.4,12446,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165125,2182382.00
07/04/2017 06:45,2,0.230,ALERT,212.83,338.44,59.975,1499165104,"201051344000988","219011344069620",17.95,15.80,0,296.36,341.75,4.2,2.2,0.009,660403.8,660403.8,12503,0,0,0,L,1122011218,0,121.33,122.46,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165127,2182383.00
07/04/2017 06:45,2,0.244,ACTIVE,212.83,337.54,59.949,1499165104,"201051344001025","219011344069620",28.23,15.80,0,322.81,350.47,7.0,4.8,0.022,758354.2,758354.2,12517,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165128,2182384.00
07/04/2017 06:45,2,0.254,ACTIVE,213.06,337.54,59.975,1499165104,"201051344000458","219011344069620",28.29,16.30,0,318.30,353.17,7.3,5.1,0.022,763097.7,763097.7,12494,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165129,2182385.00
07/04/2017 06:45,2,0.258,ACTIVE,213.51,339.95,59.986,1499165104,"201051344000853","219011344069620",27.15,15.50,0,320.41,353.77,7.1,4.9,0.022,764102.6,764102.6,12509,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165130,2182386.00
07/04/2017 06:45,2,0.232,ALERT,213.29,339.04,59.970,1499165104,"201051344000685","219011344069620",28.09,15.80,0,299.07,342.35,6.6,4.5,0.018,758130.5,758130.5,12534,0,0,0,L,1122011218,0,122.91,121.55,0002,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165132,2182387.00
07/04/2017 06:45,2,0.242,ACTIVE,213.06,338.74,59.970,1499165104,"201051344000917","219011344069620",27.57,16.30,0,297.87,343.55,6.8,4.6,0.018,754785.3,754785.3,12520,0,0,0,L,1122011218,0,122.01,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165133,2182388.00
07/04/2017 06:45,2,0.225,ALERT,213.29,339.34,59.970,1499165104,"201051344001145","219011344069620",28.49,15.30,0,299.67,342.35,6.5,4.3,0.018,762775.6,762775.6,12515,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165134,2182389.00
07/04/2017 06:45,2,0.248,ACTIVE,213.29,338.74,59.986,1499165104,"201051344000651","219011344069620",28.21,15.00,0,316.20,355.58,7.1,4.9,0.022,751527.8,751527.8,12513,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165135,2182390.00
07/04/2017 06:45,2,0.162,ACTIVE,211.48,336.94,59.991,1499165104,"274151322000088","219011344069620",25.39,17.00,0,331.53,340.55,4.2,2.1,0.018,962465.0,962465.0,12428,0,0,0,L,1151911521,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165136,2182391.00
07/04/2017 06:45,2,0.119,ALERT,212.61,336.64,59.965,1499165104,"274151322000068","219011344069620",30.18,17.50,0,296.06,397.35,3.7,1.7,0.004,834813.6,834813.6,12759,0,0,0,L,1151911521,0,122.23,122.46,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165138,2182392.00
07/04/2017 06:45,2,0.260,ACTIVE,212.61,337.24,59.965,1499165104,"201051344001135","219011344069620",28.11,15.50,0,317.40,351.67,7.5,5.3,0.022,746968.5,746968.5,12501,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165139,2182393.00
07/04/2017 06:45,2,0.250,ACTIVE,213.29,338.14,59.975,1499165104,"201051344001203","219011344069620",27.83,15.50,0,318.61,356.18,7.1,4.9,0.022,756502.2,756502.2,12542,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165141,2182394.00
07/04/2017 06:45,2,0.170,ACTIVE,211.93,336.64,59.970,1499165104,"274151322000054","219011344069620",25.66,17.80,0,333.03,339.65,4.5,2.4,0.022,979327.3,979327.3,12411,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165142,2182395.00
07/04/2017 06:45,2,0.248,ACTIVE,213.06,337.24,59.981,1499165104,"201051344000867","219011344069620",28.31,16.70,0,310.49,357.38,7.2,5.0,0.018,750319.3,750319.3,12540,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165143,2182396.00
07/04/2017 06:45,2,0.270,ALERT,213.06,338.74,59.975,1499165104,"201051344001093","219011344069620",27.81,16.30,0,299.97,343.55,7.6,5.4,0.018,754714.5,754714.5,12530,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165145,2182397.00
07/04/2017 06:45,2,0.207,ACTIVE,212.83,338.14,59.970,1499165104,"201051344000900","219011344069620",27.61,15.50,0,313.80,356.78,5.8,3.7,0.018,771889.4,771889.4,12521,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165146,2182398.00
07/04/2017 06:45,2,0.266,ACTIVE,213.29,338.14,59.996,1499165104,"201051344000648","219011344069620",27.27,15.30,0,321.01,352.87,7.4,5.2,0.027,759808.5,759808.5,12508,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165147,2182399.00
07/04/2017 06:45,2,0.254,ACTIVE,213.06,338.44,59.981,1499165104,"201051344000569","219011344069620",28.37,15.80,0,327.62,346.26,7.3,5.1,0.027,774008.8,774008.8,12486,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165147,2182400.00
07/04/2017 06:45,2,0.262,ACTIVE,213.06,337.54,59.970,1499165104,"201051344000983","219011344069620",28.15,15.80,0,316.50,353.77,7.5,5.3,0.022,764580.5,764580.5,12513,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165148,2182401.00
07/04/2017 06:45,2,0.246,ACTIVE,213.06,338.14,59.965,1499165104,"201051344001158","219011344069620",27.53,15.80,0,317.10,359.48,6.9,4.7,0.022,749381.2,749381.2,12516,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165149,2182402.00
07/04/2017 06:45,2,0.219,ACTIVE,213.51,339.04,59.970,1499165104,"201051344000576","219011344069620",29.72,15.50,0,310.49,358.58,6.7,4.5,0.018,763942.5,763942.5,12515,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165150,2182403.00
07/04/2017 06:45,2,0.180,ACTIVE,211.93,337.24,59.959,1499165104,"274151322000087","219011344069620",26.00,17.80,0,321.61,348.96,4.7,2.6,0.013,953305.7,953305.7,12607,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165151,2182404.00
07/04/2017 06:45,2,0.256,ACTIVE,212.83,337.84,59.965,1499165104,"201051344000594","219011344069620",28.25,15.80,0,317.10,354.37,7.3,5.2,0.022,766121.9,766121.9,12504,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499165152,2182405.00
07/04/2017 07:00,2,0.314,ACTIVE,213.29,339.34,59.981,1499166003,"201051344000645","219011344069620",28.55,16.70,0,333.33,343.55,9.2,6.9,0.044,762884.2,762884.2,12496,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166004,2182406.00
07/04/2017 07:00,2,0.238,ACTIVE,211.70,335.74,59.970,1499166003,"274151322000085","219011344069620",26.44,17.80,0,334.24,339.95,6.4,4.2,0.031,974954.1,974954.1,12418,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166005,2182407.00
07/04/2017 07:00,2,0.334,ACTIVE,213.29,340.25,59.965,1499166003,"201051344000633","219011344069620",28.17,16.30,0,332.73,345.66,9.6,7.3,0.049,749660.4,749660.4,12548,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166006,2182408.00
07/04/2017 07:00,2,0.340,ACTIVE,213.06,339.04,59.975,1499166003,"201051344000469","219011344069620",28.47,15.50,0,332.43,342.65,9.8,7.6,0.049,753119.3,753119.3,12519,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166007,2182409.00
07/04/2017 07:00,2,0.334,ACTIVE,212.38,338.14,59.970,1499166003,"201051344000646","219011344069620",27.63,16.70,0,331.53,342.65,9.4,7.1,0.044,748199.2,748199.2,12513,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166008,2182410.00
07/04/2017 07:00,2,0.270,ACTIVE,211.48,335.74,59.954,1499166003,"274151322000052","219011344069620",27.19,18.00,0,333.03,340.55,7.5,5.3,0.031,1013695.9,1013695.9,12428,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166009,2182411.00
07/04/2017 07:00,2,0.348,ACTIVE,212.83,339.04,59.965,1499166003,"201051344000585","219011344069620",28.21,17.00,0,332.73,343.25,10.0,7.7,0.044,761037.1,761037.1,12513,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166009,2182412.00
07/04/2017 07:00,2,0.301,ACTIVE,212.61,337.54,59.965,1499166003,"201051344001230","219011344069620",28.61,16.00,0,330.63,342.65,8.7,6.5,0.031,752770.5,752770.5,12532,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166010,2182413.00
07/04/2017 07:00,2,0.322,ACTIVE,213.06,338.44,59.959,1499166003,"201051344000582","219011344069620",27.73,15.80,0,333.03,342.95,9.1,6.8,0.040,742132.8,742132.8,12501,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166011,2182414.00
07/04/2017 07:00,2,0.346,ACTIVE,212.38,337.54,59.959,1499166003,"201051344000955","219011344069620",27.89,16.30,0,331.53,342.35,9.8,7.6,0.044,761653.3,761653.3,12523,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166012,2182415.00
07/04/2017 07:00,2,0.150,ACTIVE,211.70,345.66,59.965,1499166003,"274151322000094","219011344069620",32.03,17.30,0,333.93,347.46,5.0,2.9,0.027,834202.2,834202.2,12746,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166013,2182416.00
07/04/2017 07:00,2,0.363,ACTIVE,212.83,338.14,59.959,1499166003,"201051344000579","219011344069620",28.57,17.00,0,332.73,343.25,10.6,8.3,0.044,771259.9,771259.9,12510,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166014,2182417.00
07/04/2017 07:00,2,0.332,ACTIVE,212.61,337.24,59.959,1499166003,"201051344000890","219011344069620",28.69,16.70,0,332.43,343.25,9.7,7.4,0.035,755690.6,755690.6,12524,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166015,2182418.00
07/04/2017 07:00,2,0.334,ACTIVE,212.83,338.44,59.970,1499166003,"201051344000438","219011344069620",27.81,16.00,0,333.63,342.95,9.5,7.2,0.040,758230.2,758230.2,12508,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166016,2182419.00
07/04/2017 07:00,2,0.377,ACTIVE,212.83,337.84,59.954,1499166003,"201051344000417","219011344069620",18.05,16.30,0,308.09,374.81,6.9,4.7,0.022,688054.6,688054.6,12537,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166017,2182420.00
07/04/2017 07:00,2,0.234,ACTIVE,211.70,336.94,59.959,1499166003,"274151322000083","219011344069620",27.73,17.50,0,333.63,340.25,6.6,4.4,0.027,1003470.1,1003470.1,12433,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166018,2182421.00
07/04/2017 07:00,2,0.264,ACTIVE,212.16,337.24,59.959,1499166003,"274151322000076","219011344069620",27.61,18.00,0,334.54,340.85,7.4,5.2,0.035,1070666.1,1070666.1,12438,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166018,2182422.00
07/04/2017 07:00,2,0.332,ACTIVE,212.61,338.14,59.970,1499166003,"201051344000868","219011344069620",28.73,16.30,0,332.43,343.25,9.7,7.4,0.040,751532.9,751532.9,12524,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166019,2182423.00
07/04/2017 07:00,2,0.250,ACTIVE,211.70,336.34,59.949,1499166003,"274151322000095","219011344069620",27.15,17.50,0,333.63,339.34,6.9,4.7,0.035,1060347.2,1060347.2,12447,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166020,2182424.00
07/04/2017 07:00,2,0.311,ACTIVE,212.61,339.04,59.965,1499166003,"201051344000988","219011344069620",18.45,16.00,0,318.00,358.58,5.8,3.7,0.031,660404.5,660404.5,12505,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166021,2182425.00
07/04/2017 07:00,2,0.322,ACTIVE,212.38,336.94,59.965,1499166003,"201051344001025","219011344069620",28.27,16.30,0,332.43,343.55,9.2,7.0,0.040,758355.6,758355.6,12518,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166022,2182426.00
07/04/2017 07:00,2,0.342,ACTIVE,212.83,338.14,59.965,1499166003,"201051344000458","219011344069620",28.09,17.00,0,332.73,342.35,9.8,7.5,0.049,763099.2,763099.2,12495,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166023,2182427.00
07/04/2017 07:00,2,0.328,ACTIVE,213.29,339.65,59.949,1499166003,"201051344000853","219011344069620",28.61,16.00,0,334.54,344.15,9.5,7.3,0.049,764104.1,764104.1,12510,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166024,2182428.00
07/04/2017 07:00,2,0.303,ACTIVE,212.83,339.04,59.965,1499166003,"201051344000685","219011344069620",27.69,16.30,0,333.03,344.45,8.5,6.3,0.044,758131.8,758131.8,12536,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166025,2182429.00
07/04/2017 07:00,2,0.314,ACTIVE,212.83,339.04,60.007,1499166003,"201051344000917","219011344069620",27.39,17.00,0,330.93,344.15,8.8,6.6,0.035,754786.6,754786.6,12521,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166026,2182430.00
07/04/2017 07:00,2,0.301,ACTIVE,212.83,338.74,60.007,1499166003,"201051344001145","219011344069620",28.37,15.80,0,333.03,345.36,8.7,6.4,0.035,762776.9,762776.9,12517,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166027,2182431.00
07/04/2017 07:00,2,0.322,ACTIVE,212.83,338.44,59.991,1499166003,"201051344000651","219011344069620",28.17,15.50,0,333.63,343.25,9.2,7.0,0.040,751529.3,751529.3,12514,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166028,2182432.00
07/04/2017 07:00,2,0.234,ACTIVE,211.25,335.44,59.965,1499166003,"274151322000088","219011344069620",26.18,17.80,0,333.03,339.95,6.2,4.1,0.022,962465.7,962465.7,12429,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166029,2182433.00
07/04/2017 07:00,2,0.172,ACTIVE,212.16,358.88,59.959,1499166003,"274151322000068","219011344069620",33.40,18.70,0,334.84,360.69,5.8,3.7,0.027,834814.2,834814.2,12761,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166030,2182434.00
07/04/2017 07:00,2,0.328,ACTIVE,212.38,336.64,59.975,1499166003,"201051344001135","219011344069620",28.86,16.00,0,332.73,342.95,9.6,7.4,0.040,746970.0,746970.0,12502,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166030,2182435.00
07/04/2017 07:00,2,0.330,ACTIVE,212.38,338.44,59.965,1499166003,"201051344000594","219011344069620",28.80,16.70,0,331.83,342.05,9.7,7.4,0.044,766123.4,766123.4,12505,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166031,2182436.00
07/04/2017 07:00,2,0.309,ACTIVE,212.83,337.84,59.986,1499166003,"201051344001203","219011344069620",29.04,16.00,0,333.93,344.15,9.1,6.8,0.044,756503.6,756503.6,12543,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166032,2182437.00
07/04/2017 07:00,2,0.244,ACTIVE,211.70,336.34,59.954,1499166003,"274151322000054","219011344069620",26.02,18.70,0,332.73,339.65,6.5,4.3,0.022,979328.0,979328.0,12412,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166033,2182438.00
07/04/2017 07:00,2,0.336,ACTIVE,213.06,337.54,59.954,1499166003,"201051344000867","219011344069620",28.17,17.30,0,332.13,342.35,9.6,7.4,0.049,750320.7,750320.7,12541,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166034,2182439.00
07/04/2017 07:00,2,0.332,ACTIVE,212.61,338.44,59.959,1499166003,"201051344001093","219011344069620",28.77,16.70,0,332.43,343.55,9.8,7.5,0.035,754716.0,754716.0,12532,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166035,2182440.00
07/04/2017 07:00,2,0.299,ACTIVE,212.83,339.04,59.965,1499166003,"201051344000900","219011344069620",27.31,15.80,0,332.13,342.65,8.3,6.1,0.049,771890.5,771890.5,12522,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166036,2182441.00
07/04/2017 07:00,2,0.350,ACTIVE,213.06,337.54,59.965,1499166003,"201051344000648","219011344069620",27.65,15.80,0,333.33,343.25,9.8,7.5,0.044,759810.0,759810.0,12509,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166037,2182442.00
07/04/2017 07:00,2,0.340,ACTIVE,212.61,338.14,59.954,1499166003,"201051344000569","219011344069620",27.91,16.30,0,332.73,342.65,9.7,7.4,0.049,774010.3,774010.3,12487,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166038,2182443.00
07/04/2017 07:00,2,0.354,ACTIVE,212.83,338.44,59.949,1499166003,"201051344000983","219011344069620",27.71,16.70,0,332.43,342.65,9.9,7.7,0.044,764582.1,764582.1,12514,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166039,2182444.00
07/04/2017 07:00,2,0.320,ACTIVE,212.83,338.74,59.986,1499166003,"201051344001158","219011344069620",28.31,16.30,0,331.53,342.95,9.2,7.0,0.049,749382.6,749382.6,12517,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166040,2182445.00
07/04/2017 07:00,2,0.240,ACTIVE,213.29,339.34,59.959,1499166003,"201051344000576","219011344069620",31.31,15.80,0,331.53,345.36,7.7,5.5,0.022,763943.7,763943.7,12516,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166041,2182446.00
07/04/2017 07:00,2,0.248,ACTIVE,211.70,337.54,59.944,1499166003,"274151322000087","219011344069620",27.14,18.30,0,333.03,339.95,6.9,4.7,0.027,953306.5,953306.5,12608,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166042,2182447.00
07/04/2017 07:15,2,0.395,ACTIVE,213.06,339.34,59.986,1499166903,"201051344000645","219011344069620",27.81,17.30,0,329.73,345.36,11.2,8.8,0.066,762886.2,762886.2,12497,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166904,2182448.00
07/04/2017 07:15,2,0.293,ACTIVE,211.48,336.34,59.981,1499166903,"274151322000085","219011344069620",26.64,18.30,0,331.53,340.25,8.0,5.8,0.040,974955.4,974955.4,12419,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166905,2182449.00
07/04/2017 07:15,2,0.402,ACTIVE,213.06,340.25,59.986,1499166903,"201051344000633","219011344069620",27.73,16.70,0,330.63,346.56,11.3,9.0,0.066,749662.4,749662.4,12549,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166906,2182450.00
07/04/2017 07:15,2,0.398,ACTIVE,212.61,338.44,59.944,1499166903,"201051344000469","219011344069620",28.37,16.70,0,329.13,345.36,11.5,9.2,0.062,753121.4,753121.4,12520,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166907,2182451.00
07/04/2017 07:15,2,0.375,ACTIVE,212.16,338.44,59.991,1499166903,"201051344000646","219011344069620",28.98,17.30,0,320.41,344.45,11.0,8.7,0.053,748201.2,748201.2,12514,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166908,2182452.00
07/04/2017 07:15,2,0.322,ACTIVE,211.03,334.84,59.970,1499166903,"274151322000052","219011344069620",27.77,19.00,0,329.43,340.85,9.1,6.8,0.035,1013697.4,1013697.4,12429,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166909,2182453.00
07/04/2017 07:15,2,0.410,ACTIVE,212.61,339.34,59.981,1499166903,"201051344000585","219011344069620",28.29,17.50,0,321.31,344.15,11.8,9.4,0.062,761039.3,761039.3,12514,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166910,2182454.00
07/04/2017 07:15,2,0.361,ACTIVE,212.38,337.84,59.991,1499166903,"201051344001230","219011344069620",28.59,17.00,0,320.11,342.35,10.5,8.2,0.057,752772.3,752772.3,12533,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166911,2182455.00
07/04/2017 07:15,2,0.381,ACTIVE,212.83,338.74,59.986,1499166903,"201051344000582","219011344069620",28.09,16.30,0,320.71,344.15,10.9,8.6,0.057,742134.6,742134.6,12502,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166912,2182456.00
07/04/2017 07:15,2,0.412,ACTIVE,211.93,337.84,59.975,1499166903,"201051344000955","219011344069620",27.73,17.00,0,319.81,343.25,11.6,9.3,0.066,761655.4,761655.4,12524,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166913,2182457.00
07/04/2017 07:15,2,0.184,ACTIVE,211.25,388.94,59.986,1499166903,"274151322000094","219011344069620",36.54,18.70,0,334.24,391.34,6.8,4.6,0.031,834203.1,834203.1,12747,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166914,2182458.00
07/04/2017 07:15,2,0.422,ACTIVE,212.61,338.44,59.938,1499166903,"201051344000579","219011344069620",28.75,17.50,0,330.03,343.85,12.3,10.0,0.062,771262.1,771262.1,12511,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166915,2182459.00
07/04/2017 07:15,2,0.400,ACTIVE,212.38,337.54,59.986,1499166903,"201051344000890","219011344069620",27.87,17.30,0,320.71,343.25,11.3,9.0,0.057,755692.6,755692.6,12525,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166915,2182460.00
07/04/2017 07:15,2,0.379,ACTIVE,212.61,338.74,59.986,1499166903,"201051344000438","219011344069620",28.96,16.70,0,319.21,343.55,11.2,8.8,0.057,758232.2,758232.2,12509,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166916,2182461.00
07/04/2017 07:15,2,0.404,ACTIVE,212.61,337.84,59.981,1499166903,"201051344000417","219011344069620",18.75,17.00,0,321.01,343.25,7.7,5.5,0.031,688055.9,688055.9,12538,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166917,2182462.00
07/04/2017 07:15,2,0.295,ACTIVE,211.25,337.84,59.975,1499166903,"274151322000083","219011344069620",27.75,18.00,0,330.33,340.25,8.3,6.1,0.035,1003471.4,1003471.4,12434,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166918,2182463.00
07/04/2017 07:15,2,0.324,ACTIVE,211.93,337.84,59.975,1499166903,"274151322000076","219011344069620",27.91,18.70,0,333.33,341.15,9.2,6.9,0.049,1070667.6,1070667.6,12439,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166919,2182464.00
07/04/2017 07:15,2,0.398,ACTIVE,212.61,338.14,60.028,1499166903,"201051344000868","219011344069620",28.21,16.70,0,329.73,344.15,11.4,9.1,0.062,751535.0,751535.0,12525,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166920,2182465.00
07/04/2017 07:15,2,0.307,ACTIVE,211.25,335.74,59.975,1499166903,"274151322000095","219011344069620",27.83,18.00,0,329.73,339.65,8.6,6.4,0.049,1060348.6,1060348.6,12448,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166921,2182466.00
07/04/2017 07:15,2,0.373,ACTIVE,212.38,338.74,59.986,1499166903,"201051344000988","219011344069620",18.43,17.00,0,329.73,345.06,7.0,4.8,0.035,660405.6,660405.6,12506,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166922,2182467.00
07/04/2017 07:15,2,0.385,ACTIVE,212.38,337.54,59.991,1499166903,"201051344001025","219011344069620",28.37,17.00,0,319.81,343.25,11.1,8.8,0.062,758357.6,758357.6,12519,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166923,2182468.00
07/04/2017 07:15,2,0.408,ACTIVE,212.38,337.84,60.002,1499166903,"201051344000458","219011344069620",27.71,18.00,0,330.33,343.55,11.5,9.2,0.066,763101.2,763101.2,12496,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166924,2182469.00
07/04/2017 07:15,2,0.391,ACTIVE,213.06,339.65,59.975,1499166903,"201051344000853","219011344069620",28.05,17.00,0,330.63,345.66,11.2,8.8,0.062,764106.1,764106.1,12511,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166925,2182470.00
07/04/2017 07:15,2,0.361,ACTIVE,212.83,339.65,59.996,1499166903,"201051344000685","219011344069620",27.87,17.00,0,321.01,344.76,10.2,8.0,0.062,758133.6,758133.6,12537,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166926,2182471.00
07/04/2017 07:15,2,0.373,ACTIVE,212.38,339.04,59.970,1499166903,"201051344000917","219011344069620",27.81,17.50,0,320.11,343.55,10.5,8.2,0.049,754788.4,754788.4,12522,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166927,2182472.00
07/04/2017 07:15,2,0.371,ACTIVE,212.61,338.74,60.028,1499166903,"201051344001145","219011344069620",27.33,16.70,0,319.51,344.45,10.3,8.0,0.057,762778.7,762778.7,12518,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166927,2182473.00
07/04/2017 07:15,2,0.383,ACTIVE,212.61,339.04,59.991,1499166903,"201051344000651","219011344069620",27.81,16.00,0,319.21,344.15,10.8,8.5,0.057,751531.2,751531.2,12515,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166928,2182474.00
07/04/2017 07:15,2,0.285,ACTIVE,211.03,336.64,59.991,1499166903,"274151322000088","219011344069620",26.94,18.70,0,329.13,339.65,7.8,5.6,0.044,962466.9,962466.9,12430,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166929,2182475.00
07/04/2017 07:15,2,0.201,ACTIVE,211.93,398.86,59.991,1499166903,"274151322000068","219011344069620",37.63,20.00,0,334.24,401.56,7.6,5.4,0.031,834815.3,834815.3,12762,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166930,2182476.00
07/04/2017 07:15,2,0.404,ACTIVE,212.16,337.54,59.986,1499166903,"201051344001135","219011344069620",27.75,16.70,0,321.61,342.65,11.4,9.1,0.057,746972.0,746972.0,12503,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166931,2182477.00
07/04/2017 07:15,2,0.406,ACTIVE,212.38,338.44,59.991,1499166903,"201051344000594","219011344069620",27.75,17.30,0,329.13,344.15,11.5,9.2,0.066,766125.4,766125.4,12506,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166932,2182478.00
07/04/2017 07:15,2,0.379,ACTIVE,212.61,338.14,60.002,1499166903,"201051344001203","219011344069620",28.73,17.00,0,324.32,344.15,11.1,8.7,0.057,756505.6,756505.6,12544,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166933,2182479.00
07/04/2017 07:15,2,0.299,ACTIVE,211.25,336.94,59.991,1499166903,"274151322000054","219011344069620",26.58,19.50,0,330.63,340.25,8.1,5.9,0.040,979329.3,979329.3,12413,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166934,2182480.00
07/04/2017 07:15,2,0.400,ACTIVE,212.83,337.84,60.002,1499166903,"201051344000867","219011344069620",28.23,17.50,0,330.93,344.15,11.5,9.1,0.057,750322.8,750322.8,12542,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166935,2182481.00
07/04/2017 07:15,2,0.408,ACTIVE,212.38,338.44,59.996,1499166903,"201051344001093","219011344069620",27.67,17.50,0,320.41,343.85,11.5,9.2,0.053,754718.0,754718.0,12533,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166936,2182482.00
07/04/2017 07:15,2,0.359,ACTIVE,212.38,338.74,60.002,1499166903,"201051344000900","219011344069620",27.65,16.30,0,330.93,344.15,10.1,7.8,0.066,771892.3,771892.3,12523,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166936,2182483.00
07/04/2017 07:15,2,0.414,ACTIVE,212.83,338.44,60.002,1499166903,"201051344000648","219011344069620",27.49,16.00,0,330.33,345.06,11.5,9.2,0.066,759812.1,759812.1,12510,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166938,2182484.00
07/04/2017 07:15,2,0.400,ACTIVE,212.61,338.14,60.012,1499166903,"201051344000569","219011344069620",28.45,17.00,0,328.82,343.55,11.6,9.3,0.062,774012.4,774012.4,12488,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166938,2182485.00
07/04/2017 07:15,2,0.412,ACTIVE,212.38,337.84,60.002,1499166903,"201051344000983","219011344069620",27.99,17.30,0,330.33,343.25,11.8,9.4,0.066,764584.2,764584.2,12515,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166939,2182486.00
07/04/2017 07:15,2,0.375,ACTIVE,212.61,338.44,60.007,1499166903,"201051344001158","219011344069620",28.65,17.00,0,330.03,344.45,10.9,8.6,0.062,749384.5,749384.5,12518,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166940,2182487.00
07/04/2017 07:15,2,0.244,ACTIVE,213.06,345.06,60.002,1499166903,"201051344000576","219011344069620",31.89,16.70,0,333.03,348.36,7.9,5.7,0.022,763945.1,763945.1,12517,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166941,2182488.00
07/04/2017 07:15,2,0.311,ACTIVE,211.25,335.44,59.996,1499166903,"274151322000087","219011344069620",26.76,19.30,0,329.43,340.85,8.4,6.2,0.040,953307.9,953307.9,12609,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499166942,2182489.00
07/04/2017 07:30,2,0.471,ACTIVE,212.83,338.74,59.981,1499167804,"201051344000645","219011344069620",27.95,17.80,0,332.43,346.26,13.4,11.0,0.080,762888.6,762888.6,12498,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167805,2182490.00
07/04/2017 07:30,2,0.383,ACTIVE,211.25,337.24,59.986,1499167804,"274151322000085","219011344069620",27.33,19.30,0,331.23,342.35,10.6,8.3,0.062,974957.1,974957.1,12420,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167806,2182491.00
07/04/2017 07:30,2,0.488,ACTIVE,213.06,340.85,59.986,1499167804,"201051344000633","219011344069620",28.55,17.50,0,331.83,347.16,14.2,11.7,0.088,749665.0,749665.0,12550,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167807,2182492.00
07/04/2017 07:30,2,0.498,ACTIVE,212.61,339.34,59.981,1499167804,"201051344000469","219011344069620",28.35,17.50,0,330.63,345.36,14.3,11.9,0.088,753124.0,753124.0,12521,0,0,0,L,1122011218,0,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167808,2182493.00
07/04/2017 07:30,2,0.451,ACTIVE,211.93,338.44,59.981,1499167804,"201051344000646","219011344069620",28.82,17.80,0,330.93,344.45,13.2,10.8,0.075,748203.6,748203.6,12515,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167809,2182494.00
07/04/2017 07:30,2,0.430,ACTIVE,210.80,336.34,59.959,1499167804,"274151322000052","219011344069620",27.91,19.50,0,330.33,340.85,12.2,9.8,0.071,1013699.4,1013699.4,12430,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167810,2182495.00
07/04/2017 07:30,2,0.475,ACTIVE,212.61,339.04,59.986,1499167804,"201051344000585","219011344069620",28.33,18.30,0,331.83,345.66,13.6,11.2,0.075,761041.8,761041.8,12515,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167811,2182496.00
07/04/2017 07:30,2,0.473,ACTIVE,212.16,337.54,59.970,1499167804,"201051344001230","219011344069620",27.97,17.50,0,330.93,344.45,13.4,11.0,0.080,752774.6,752774.6,12534,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167812,2182497.00
07/04/2017 07:30,2,0.455,ACTIVE,212.83,339.34,59.986,1499167804,"201051344000582","219011344069620",28.05,17.30,0,331.83,344.76,13.0,10.6,0.075,742137.0,742137.0,12503,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167813,2182498.00
07/04/2017 07:30,2,0.506,ACTIVE,211.93,338.44,59.991,1499167804,"201051344000955","219011344069620",28.88,17.80,0,330.33,344.15,14.8,12.4,0.084,761658.0,761658.0,12525,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167813,2182499.00
07/04/2017 07:30,2,0.215,ACTIVE,211.03,425.31,59.981,1499167804,"274151322000094","219011344069620",40.22,19.80,0,332.43,427.41,8.7,6.5,0.049,834204.5,834204.5,12748,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167814,2182500.00
07/04/2017 07:30,2,0.518,ACTIVE,212.38,338.74,59.996,1499167804,"201051344000579","219011344069620",28.31,18.30,0,333.03,344.76,14.8,12.4,0.084,771264.9,771264.9,12512,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167815,2182501.00
07/04/2017 07:30,2,0.477,ACTIVE,212.16,338.14,59.981,1499167804,"201051344000890","219011344069620",29.42,17.80,0,331.83,344.45,14.2,11.8,0.075,755695.2,755695.2,12526,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167816,2182502.00
07/04/2017 07:30,2,0.482,ACTIVE,212.61,339.04,59.975,1499167804,"201051344000438","219011344069620",28.53,17.50,0,331.83,344.76,13.9,11.5,0.080,758234.7,758234.7,12510,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167817,2182503.00
07/04/2017 07:30,2,0.494,ACTIVE,212.61,337.84,59.981,1499167804,"201051344000417","219011344069620",18.37,17.50,0,330.93,342.95,9.2,7.0,0.049,688057.4,688057.4,12539,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167818,2182504.00
07/04/2017 07:30,2,0.381,ACTIVE,211.03,335.74,59.975,1499167804,"274151322000083","219011344069620",27.79,18.70,0,330.93,340.55,10.8,8.5,0.066,1003473.2,1003473.2,12435,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167819,2182505.00
07/04/2017 07:30,2,0.430,ACTIVE,211.48,336.04,59.996,1499167804,"274151322000076","219011344069620",28.84,19.50,0,331.83,342.65,12.5,10.2,0.075,1070669.6,1070669.6,12440,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167820,2182506.00
07/04/2017 07:30,2,0.484,ACTIVE,212.16,338.44,59.996,1499167804,"201051344000868","219011344069620",28.78,17.50,0,331.83,344.76,14.2,11.7,0.088,751537.5,751537.5,12526,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167821,2182507.00
07/04/2017 07:30,2,0.389,ACTIVE,211.03,335.14,59.970,1499167804,"274151322000095","219011344069620",28.55,18.70,0,330.93,342.65,11.2,8.9,0.066,1060350.4,1060350.4,12449,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167822,2182508.00
07/04/2017 07:30,2,0.467,ACTIVE,212.38,338.44,59.938,1499167804,"201051344000988","219011344069620",18.47,17.80,0,330.33,344.76,8.8,6.6,0.057,660406.9,660406.9,12507,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167823,2182509.00
07/04/2017 07:30,2,0.465,ACTIVE,212.16,337.84,59.959,1499167804,"201051344001025","219011344069620",28.39,17.50,0,331.53,344.76,13.4,11.0,0.075,758360.0,758360.0,12520,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167824,2182510.00
07/04/2017 07:30,2,0.469,ACTIVE,212.38,337.84,59.986,1499167804,"201051344000458","219011344069620",28.21,19.00,0,331.83,345.06,13.4,11.0,0.080,763103.7,763103.7,12497,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167825,2182511.00
07/04/2017 07:30,2,0.465,ACTIVE,213.06,339.95,59.986,1499167804,"201051344000853","219011344069620",28.33,17.80,0,333.03,345.96,13.3,10.9,0.080,764108.5,764108.5,12512,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167826,2182512.00
07/04/2017 07:30,2,0.447,ACTIVE,212.38,339.34,59.970,1499167804,"201051344000685","219011344069620",28.27,17.80,0,332.13,346.26,12.8,10.4,0.084,758135.8,758135.8,12538,0,0,0,L,1122011218,0,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167827,2182513.00
07/04/2017 07:30,2,0.439,ACTIVE,212.61,339.34,59.991,1499167804,"201051344000917","219011344069620",28.19,18.30,0,330.93,347.76,12.6,10.2,0.075,754790.7,754790.7,12523,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167828,2182514.00
07/04/2017 07:30,2,0.443,ACTIVE,212.61,338.74,59.975,1499167804,"201051344001145","219011344069620",28.09,17.30,0,332.43,345.36,12.6,10.3,0.071,762780.9,762780.9,12519,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167828,2182515.00
07/04/2017 07:30,2,0.457,ACTIVE,212.38,338.74,59.981,1499167804,"201051344000651","219011344069620",28.84,17.00,0,332.13,344.76,13.4,11.0,0.075,751533.6,751533.6,12516,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167829,2182516.00
07/04/2017 07:30,2,0.383,ACTIVE,210.57,336.94,59.975,1499167804,"274151322000088","219011344069620",27.83,19.30,0,330.63,340.25,10.8,8.5,0.057,962468.6,962468.6,12431,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167830,2182517.00
07/04/2017 07:30,2,0.227,ACTIVE,211.70,426.81,59.975,1499167804,"274151322000068","219011344069620",40.53,21.50,0,333.03,430.42,9.2,7.0,0.040,834816.9,834816.9,12763,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167831,2182518.00
07/04/2017 07:30,2,0.469,ACTIVE,211.93,337.24,59.975,1499167804,"201051344001135","219011344069620",29.02,17.30,0,331.53,343.55,13.8,11.4,0.080,746974.5,746974.5,12504,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167832,2182519.00
07/04/2017 07:30,2,0.496,ACTIVE,212.16,338.14,59.991,1499167804,"201051344000594","219011344069620",27.99,17.80,0,330.63,344.45,14.1,11.7,0.084,766128.0,766128.0,12507,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167833,2182520.00
07/04/2017 07:30,2,0.490,ACTIVE,212.61,338.14,59.938,1499167804,"201051344001203","219011344069620",28.31,17.50,0,332.43,345.36,14.1,11.7,0.088,756508.0,756508.0,12545,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167834,2182521.00
07/04/2017 07:30,2,0.391,ACTIVE,211.03,336.04,59.981,1499167804,"274151322000054","219011344069620",27.45,20.30,0,330.33,342.95,10.8,8.5,0.062,979331.0,979331.0,12414,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167835,2182522.00
07/04/2017 07:30,2,0.482,ACTIVE,212.61,337.84,59.981,1499167804,"201051344000867","219011344069620",28.80,18.30,0,331.23,344.76,14.1,11.7,0.084,750325.3,750325.3,12543,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167836,2182523.00
07/04/2017 07:30,2,0.498,ACTIVE,212.38,339.04,59.986,1499167804,"201051344001093","219011344069620",29.66,18.00,0,331.83,345.36,15.0,12.5,0.080,754720.6,754720.6,12534,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167837,2182524.00
