ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 07:30,2,0.438,ACTIVE,212.16,339.04,59.975,1499167804,"201051344000900","219011344069620",28.94,17.00,0,331.23,344.45,12.8,10.4,0.088,771894.5,771894.5,12524,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167838,2182525.00
07/04/2017 07:30,2,0.479,ACTIVE,212.61,338.74,59.970,1499167804,"201051344000648","219011344069620",28.21,16.70,0,332.43,345.06,13.7,11.3,0.080,759814.6,759814.6,12511,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167839,2182526.00
07/04/2017 07:30,2,0.467,ACTIVE,212.38,338.14,59.965,1499167804,"201051344000569","219011344069620",28.86,18.00,0,332.13,344.15,13.7,11.3,0.084,774014.9,774014.9,12489,0,0,0,L,1122011218,0,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167840,2182527.00
07/04/2017 07:30,2,0.477,ACTIVE,212.38,338.44,59.970,1499167804,"201051344000983","219011344069620",28.53,18.30,0,331.23,344.45,13.8,11.4,0.080,764586.8,764586.8,12516,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167841,2182528.00
07/04/2017 07:30,2,0.461,ACTIVE,212.61,338.44,59.975,1499167804,"201051344001158","219011344069620",29.18,17.80,0,332.13,344.76,13.7,11.3,0.088,749386.9,749386.9,12519,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167842,2182529.00
07/04/2017 07:30,2,0.467,ACTIVE,212.83,339.34,59.944,1499167804,"201051344000576","219011344069620",29.18,17.30,0,332.43,362.19,13.8,11.4,0.084,763946.8,763946.8,12518,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167843,2182530.00
07/04/2017 07:30,2,0.391,ACTIVE,211.25,336.34,59.975,1499167804,"274151322000087","219011344069620",27.83,20.00,0,331.23,340.25,11.0,8.7,0.053,953309.7,953309.7,12610,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499167844,2182531.00
07/04/2017 07:45,2,0.678,ACTIVE,212.83,341.75,59.959,1499168704,"201051344000645","219011344069620",28.98,18.30,0,332.43,349.86,19.9,17.3,0.146,762892.1,762892.1,12499,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168705,2182532.00
07/04/2017 07:45,2,0.611,ACTIVE,211.03,338.74,59.954,1499168704,"274151322000085","219011344069620",28.29,19.80,0,330.63,344.45,17.6,15.1,0.110,974959.9,974959.9,12421,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168706,2182533.00
07/04/2017 07:45,2,0.707,ACTIVE,212.83,342.95,59.922,1499168704,"201051344000633","219011344069620",29.22,18.00,0,331.83,351.37,21.0,18.3,0.155,749668.6,749668.6,12551,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168706,2182534.00
07/04/2017 07:45,2,0.725,ACTIVE,212.61,341.75,59.933,1499168704,"201051344000469","219011344069620",29.12,18.30,0,330.63,350.47,21.4,18.7,0.159,753127.7,753127.7,12522,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168707,2182535.00
07/04/2017 07:45,2,0.625,ACTIVE,211.70,339.95,59.965,1499168704,"201051344000646","219011344069620",30.12,18.70,0,330.03,347.46,19.1,16.5,0.128,748206.8,748206.8,12516,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168708,2182536.00
07/04/2017 07:45,2,0.670,ACTIVE,210.57,336.34,59.949,1499168704,"274151322000052","219011344069620",28.59,20.30,0,330.03,344.76,19.4,16.8,0.115,1013702.6,1013702.6,12431,0,0,0,L,1151911521,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168709,2182537.00
07/04/2017 07:45,2,0.646,ACTIVE,212.16,340.25,59.975,1499168704,"201051344000585","219011344069620",29.38,19.30,0,331.83,348.06,19.3,16.7,0.133,761045.2,761045.2,12516,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168710,2182538.00
07/04/2017 07:45,2,0.697,ACTIVE,211.93,339.65,59.954,1499168704,"201051344001230","219011344069620",28.92,18.70,0,330.63,347.76,20.4,17.8,0.146,752778.1,752778.1,12535,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168711,2182539.00
07/04/2017 07:45,2,0.656,ACTIVE,212.61,340.85,59.959,1499168704,"201051344000582","219011344069620",29.02,18.00,0,331.83,348.36,19.3,16.7,0.137,742140.3,742140.3,12504,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168712,2182540.00
07/04/2017 07:45,2,0.742,ACTIVE,211.70,339.95,59.938,1499168704,"201051344000955","219011344069620",29.60,18.30,0,330.03,348.66,22.3,19.6,0.164,761661.9,761661.9,12526,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168713,2182541.00
07/04/2017 07:45,2,0.416,ACTIVE,210.80,408.48,59.959,1499168704,"274151322000094","219011344069620",38.53,21.00,0,332.73,437.63,16.3,13.8,0.106,834206.9,834206.9,12749,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168714,2182542.00
07/04/2017 07:45,2,0.732,ACTIVE,212.38,340.25,59.965,1499168704,"201051344000579","219011344069620",29.42,19.00,0,331.53,349.86,21.9,19.2,0.146,771268.7,771268.7,12513,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168715,2182543.00
07/04/2017 07:45,2,0.736,ACTIVE,211.93,339.34,59.917,1499168704,"201051344000890","219011344069620",29.04,18.70,0,330.63,349.26,21.7,19.0,0.150,755698.9,755698.9,12527,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168716,2182544.00
07/04/2017 07:45,2,0.715,ACTIVE,212.38,340.55,59.933,1499168704,"201051344000438","219011344069620",29.24,18.30,0,331.83,349.86,21.2,18.5,0.150,758238.3,758238.3,12511,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168717,2182545.00
07/04/2017 07:45,2,0.717,ACTIVE,212.16,338.74,59.965,1499168704,"201051344000417","219011344069620",19.02,18.00,0,331.53,344.45,13.8,11.4,0.097,688059.6,688059.6,12540,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168718,2182546.00
07/04/2017 07:45,2,0.588,ACTIVE,210.57,338.14,59.944,1499168704,"274151322000083","219011344069620",28.82,19.30,0,330.63,343.85,17.1,14.6,0.119,1003475.9,1003475.9,12436,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168718,2182547.00
07/04/2017 07:45,2,0.695,ACTIVE,211.48,338.14,59.981,1499168704,"274151322000076","219011344069620",29.46,20.30,0,329.43,345.96,20.8,18.2,0.133,1070673.1,1070673.1,12441,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168719,2182548.00
07/04/2017 07:45,2,0.721,ACTIVE,212.38,341.15,59.954,1499168704,"201051344000868","219011344069620",29.18,18.00,0,330.93,349.56,21.3,18.7,0.146,751541.2,751541.2,12527,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168720,2182549.00
07/04/2017 07:45,2,0.623,ACTIVE,210.80,338.74,59.959,1499168704,"274151322000095","219011344069620",29.50,19.50,0,330.63,343.85,18.6,16.0,0.119,1060353.4,1060353.4,12450,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168721,2182550.00
07/04/2017 07:45,2,0.711,ACTIVE,212.38,340.55,60.007,1499168704,"201051344000988","219011344069620",18.87,18.70,0,330.63,347.76,13.6,11.2,0.106,660409.1,660409.1,12508,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168722,2182551.00
07/04/2017 07:45,2,0.684,ACTIVE,211.93,339.65,60.012,1499168704,"201051344001025","219011344069620",28.86,18.30,0,331.23,348.66,20.0,17.4,0.141,758363.4,758363.4,12521,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168723,2182552.00
07/04/2017 07:45,2,0.658,ACTIVE,212.38,339.95,59.938,1499168704,"201051344000458","219011344069620",29.06,19.80,0,331.53,348.96,19.4,16.8,0.137,763107.1,763107.1,12498,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168724,2182553.00
07/04/2017 07:45,2,0.658,ACTIVE,213.29,342.05,59.959,1499168704,"201051344000853","219011344069620",29.32,18.70,0,333.03,350.17,19.6,17.0,0.146,764111.9,764111.9,12513,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168725,2182554.00
07/04/2017 07:45,2,0.664,ACTIVE,212.38,341.15,60.002,1499168704,"201051344000685","219011344069620",28.82,18.30,0,330.93,349.26,19.4,16.8,0.150,758139.1,758139.1,12539,0,0,0,L,1122011218,0,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168726,2182555.00
07/04/2017 07:45,2,0.648,ACTIVE,212.16,340.85,59.970,1499168704,"201051344000917","219011344069620",29.04,19.30,0,330.93,348.66,19.1,16.5,0.133,754793.8,754793.8,12524,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168727,2182556.00
07/04/2017 07:45,2,0.629,ACTIVE,212.38,340.25,59.970,1499168704,"201051344001145","219011344069620",29.42,18.00,0,332.13,348.66,18.8,16.2,0.128,762784.1,762784.1,12520,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168727,2182557.00
07/04/2017 07:45,2,0.676,ACTIVE,212.38,340.85,59.970,1499168704,"201051344000651","219011344069620",29.12,18.00,0,331.83,348.96,19.9,17.3,0.146,751537.0,751537.0,12517,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168728,2182558.00
07/04/2017 07:45,2,0.621,ACTIVE,210.35,335.14,59.965,1499168704,"274151322000088","219011344069620",28.55,20.00,0,330.33,343.85,18.0,15.4,0.106,962471.4,962471.4,12432,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168729,2182559.00
07/04/2017 07:45,2,0.428,ACTIVE,211.48,409.68,59.949,1499168704,"274151322000068","219011344069620",38.47,23.00,0,333.03,442.14,16.8,14.3,0.097,834819.4,834819.4,12764,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168730,2182560.00
07/04/2017 07:45,2,0.699,ACTIVE,211.70,339.04,59.917,1499168704,"201051344001135","219011344069620",29.14,18.30,0,330.63,348.06,20.7,18.0,0.146,746978.0,746978.0,12505,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168731,2182561.00
07/04/2017 07:45,2,0.719,ACTIVE,212.16,341.15,59.959,1499168704,"201051344000594","219011344069620",28.94,18.70,0,330.33,349.56,21.1,18.4,0.146,766131.6,766131.6,12508,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168732,2182562.00
07/04/2017 07:45,2,0.617,ACTIVE,210.57,335.74,59.959,1499168704,"274151322000054","219011344069620",28.65,21.30,0,329.73,344.45,17.9,15.4,0.110,979333.9,979333.9,12415,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168734,2182563.00
07/04/2017 07:45,2,0.727,ACTIVE,212.83,340.25,59.970,1499168704,"201051344000867","219011344069620",29.16,19.00,0,331.23,349.56,21.5,18.8,0.146,750329.0,750329.0,12544,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168735,2182564.00
07/04/2017 07:45,2,0.787,ACTIVE,212.16,341.45,59.975,1499168704,"201051344001093","219011344069620",29.34,19.00,0,331.23,350.77,23.4,20.7,0.164,754724.7,754724.7,12535,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168736,2182565.00
07/04/2017 07:45,2,0.676,ACTIVE,212.38,341.75,59.965,1499168704,"201051344000900","219011344069620",29.22,17.80,0,330.33,349.56,20.0,17.4,0.141,771897.8,771897.8,12525,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168736,2182566.00
07/04/2017 07:45,2,0.691,ACTIVE,212.61,340.85,59.965,1499168704,"201051344000648","219011344069620",29.04,17.50,0,331.83,349.56,20.4,17.7,0.141,759818.0,759818.0,12512,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168738,2182567.00
07/04/2017 07:45,2,0.686,ACTIVE,212.61,340.55,59.965,1499168704,"201051344000569","219011344069620",29.08,19.00,0,330.93,349.56,20.2,17.6,0.146,774018.4,774018.4,12490,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168738,2182568.00
07/04/2017 07:45,2,0.672,ACTIVE,212.61,339.95,59.959,1499168704,"201051344000983","219011344069620",29.48,19.30,0,331.23,348.66,20.1,17.5,0.141,764590.3,764590.3,12517,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168740,2182569.00
07/04/2017 07:45,2,0.709,ACTIVE,212.61,341.15,59.922,1499168704,"201051344001158","219011344069620",28.98,18.70,0,331.23,349.86,20.8,18.2,0.159,749390.5,749390.5,12520,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168741,2182570.00
07/04/2017 07:45,2,0.697,ACTIVE,213.06,342.05,59.965,1499168704,"201051344000576","219011344069620",28.84,17.80,0,331.53,350.47,20.4,17.8,0.150,763950.3,763950.3,12519,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168742,2182571.00
07/04/2017 07:45,2,0.617,ACTIVE,210.80,336.34,59.949,1499168704,"274151322000087","219011344069620",28.33,21.30,0,330.33,343.25,17.7,15.2,0.093,953312.6,953312.6,12611,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168743,2182572.00
07/04/2017 07:45,2,0.723,ACTIVE,212.38,340.55,59.944,1499168704,"201051344001203","219011344069620",29.54,18.30,0,331.53,351.97,21.6,19.0,0.159,756511.8,756511.8,12547,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499168743,2182573.00
07/04/2017 08:00,2,1.387,ACTIVE,213.06,347.16,59.970,1499169604,"201051344000645","219011344069620",29.50,19.50,0,333.33,364.59,41.5,38.1,0.331,762898.4,762898.4,12500,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169605,2182574.00
07/04/2017 08:00,2,1.299,ACTIVE,211.25,341.15,59.965,1499169604,"274151322000085","219011344069620",29.06,21.00,0,329.73,354.97,38.2,35.0,0.261,974965.6,974965.6,12422,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169606,2182575.00
07/04/2017 08:00,2,1.416,ACTIVE,213.06,348.96,59.975,1499169604,"201051344000633","219011344069620",29.78,19.00,0,332.13,365.49,42.7,39.3,0.354,749675.2,749675.2,12552,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169607,2182576.00
07/04/2017 08:00,2,1.432,ACTIVE,212.83,346.86,59.991,1499169604,"201051344000469","219011344069620",29.94,19.00,0,330.03,365.49,43.5,40.0,0.362,753134.5,753134.5,12523,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169608,2182577.00
07/04/2017 08:00,2,1.385,ACTIVE,211.93,347.16,59.965,1499169604,"201051344000646","219011344069620",29.34,19.50,0,330.93,363.99,41.1,37.8,0.336,748213.1,748213.1,12517,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169608,2182578.00
07/04/2017 08:00,2,1.385,ACTIVE,211.25,343.55,59.970,1499169604,"274151322000052","219011344069620",29.22,21.50,0,326.42,356.48,41.0,37.7,0.283,1013708.9,1013708.9,12432,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169609,2182579.00
07/04/2017 08:00,2,1.330,ACTIVE,212.61,347.76,60.007,1499169604,"201051344000585","219011344069620",29.90,20.30,0,331.53,363.39,40.3,37.0,0.314,761051.3,761051.3,12517,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169610,2182580.00
07/04/2017 08:00,2,1.418,ACTIVE,211.93,346.56,59.981,1499169604,"201051344001230","219011344069620",29.70,20.00,0,329.13,363.39,42.7,39.3,0.349,752784.7,752784.7,12536,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169611,2182581.00
07/04/2017 08:00,2,1.361,ACTIVE,212.61,347.76,59.965,1499169604,"201051344000582","219011344069620",29.38,19.30,0,331.53,364.59,40.5,37.2,0.323,742146.5,742146.5,12505,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169612,2182582.00
07/04/2017 08:00,2,1.480,ACTIVE,211.93,347.76,59.970,1499169604,"201051344000955","219011344069620",29.80,19.50,0,328.82,364.59,44.7,41.3,0.371,761668.9,761668.9,12527,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169613,2182583.00
07/04/2017 08:00,2,0.908,ACTIVE,211.25,419.30,59.970,1499169604,"274151322000094","219011344069620",38.78,22.50,0,330.33,439.43,35.6,32.4,0.243,834212.2,834212.2,12750,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169614,2182584.00
07/04/2017 08:00,2,1.473,ACTIVE,212.61,347.76,59.975,1499169604,"201051344000579","219011344069620",29.28,19.80,0,331.23,365.19,43.7,40.3,0.354,771275.6,771275.6,12514,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169615,2182585.00
07/04/2017 08:00,2,1.469,ACTIVE,211.93,347.46,59.975,1499169604,"201051344000890","219011344069620",29.48,19.80,0,330.63,365.19,43.9,40.4,0.349,755705.7,755705.7,12528,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169616,2182586.00
07/04/2017 08:00,2,1.438,ACTIVE,212.38,348.36,59.970,1499169604,"201051344000438","219011344069620",29.70,19.30,0,331.23,365.49,43.3,39.9,0.354,758245.0,758245.0,12512,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169617,2182587.00
07/04/2017 08:00,2,1.441,ACTIVE,212.16,343.55,59.965,1499169604,"201051344000417","219011344069620",19.18,19.00,0,330.33,355.58,28.0,25.1,0.217,688063.8,688063.8,12541,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169617,2182588.00
07/04/2017 08:00,2,1.297,ACTIVE,211.25,348.06,59.970,1499169604,"274151322000083","219011344069620",29.18,21.00,0,329.13,355.28,38.3,35.1,0.274,1003481.6,1003481.6,12437,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169618,2182589.00
07/04/2017 08:00,2,1.475,ACTIVE,211.93,349.86,59.959,1499169604,"274151322000076","219011344069620",30.04,22.00,0,327.92,358.88,44.8,41.3,0.301,1070679.9,1070679.9,12442,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169619,2182590.00
07/04/2017 08:00,2,1.473,ACTIVE,212.38,348.36,59.981,1499169604,"201051344000868","219011344069620",29.14,19.00,0,330.93,364.89,43.5,40.1,0.349,751548.0,751548.0,12528,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169620,2182591.00
07/04/2017 08:00,2,1.383,ACTIVE,211.25,344.76,59.965,1499169604,"274151322000095","219011344069620",29.92,21.00,0,329.43,356.78,42.0,38.6,0.278,1060359.7,1060359.7,12451,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169621,2182592.00
07/04/2017 08:00,2,1.496,ACTIVE,212.83,345.36,59.975,1499169604,"201051344000988","219011344069620",18.94,19.50,0,331.83,357.98,28.7,25.8,0.230,660413.3,660413.3,12509,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169622,2182593.00
07/04/2017 08:00,2,1.395,ACTIVE,212.16,346.56,59.981,1499169604,"201051344001025","219011344069620",29.80,19.50,0,330.33,364.89,42.1,38.7,0.336,758369.8,758369.8,12522,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169623,2182594.00
07/04/2017 08:00,2,1.350,ACTIVE,212.61,346.26,60.002,1499169604,"201051344000458","219011344069620",29.68,21.00,0,331.53,363.69,40.6,37.3,0.340,763113.3,763113.3,12499,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169624,2182595.00
07/04/2017 08:00,2,1.379,ACTIVE,213.29,348.06,60.028,1499169604,"201051344000853","219011344069620",29.62,19.80,0,333.63,365.80,41.4,38.0,0.336,764118.2,764118.2,12514,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169625,2182596.00
07/04/2017 08:00,2,1.375,ACTIVE,212.38,348.06,60.028,1499169604,"201051344000685","219011344069620",29.70,19.50,0,331.23,364.59,41.4,38.0,0.358,758145.4,758145.4,12540,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169626,2182597.00
07/04/2017 08:00,2,1.355,ACTIVE,212.16,347.76,59.975,1499169604,"201051344000917","219011344069620",29.86,20.00,0,330.33,363.99,41.0,37.7,0.327,754800.0,754800.0,12525,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169626,2182598.00
07/04/2017 08:00,2,1.332,ACTIVE,212.16,347.16,59.986,1499169604,"201051344001145","219011344069620",30.04,19.30,0,332.13,363.69,40.6,37.2,0.323,762790.2,762790.2,12521,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169627,2182599.00
07/04/2017 08:00,2,1.422,ACTIVE,212.16,347.76,59.981,1499169604,"201051344000651","219011344069620",29.24,19.30,0,331.83,364.89,42.1,38.7,0.345,751543.4,751543.4,12518,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169628,2182600.00
07/04/2017 08:00,2,1.338,ACTIVE,210.57,348.66,59.981,1499169604,"274151322000088","219011344069620",29.10,21.50,0,328.52,355.88,39.4,36.1,0.270,962477.4,962477.4,12433,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169629,2182601.00
07/04/2017 08:00,2,0.918,ACTIVE,211.70,416.59,60.002,1499169604,"274151322000068","219011344069620",39.12,24.30,0,330.03,437.63,36.7,33.5,0.243,834824.8,834824.8,12765,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169630,2182602.00
07/04/2017 08:00,2,1.422,ACTIVE,211.93,347.46,59.975,1499169604,"201051344001135","219011344069620",29.58,19.50,0,330.93,364.59,42.6,39.2,0.345,746984.6,746984.6,12506,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169631,2182603.00
07/04/2017 08:00,2,1.463,ACTIVE,212.16,347.46,59.981,1499169604,"201051344000594","219011344069620",29.54,19.30,0,330.63,364.89,43.8,40.4,0.349,766138.4,766138.4,12509,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169632,2182604.00
07/04/2017 08:00,2,1.479,ACTIVE,212.38,347.76,59.986,1499169604,"201051344001203","219011344069620",29.68,19.50,0,331.23,367.00,44.5,41.0,0.362,756518.6,756518.6,12548,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169633,2182605.00
07/04/2017 08:00,2,1.352,ACTIVE,211.25,347.76,59.981,1499169604,"274151322000054","219011344069620",28.80,22.30,0,329.43,356.18,39.5,36.2,0.274,979339.8,979339.8,12416,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169634,2182606.00
07/04/2017 08:00,2,1.471,ACTIVE,212.83,346.86,59.996,1499169604,"201051344000867","219011344069620",29.60,19.80,0,331.23,365.19,44.1,40.6,0.354,750335.9,750335.9,12545,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169635,2182607.00
07/04/2017 08:00,2,1.561,ACTIVE,212.38,350.17,59.981,1499169604,"201051344001093","219011344069620",29.48,19.80,0,331.53,367.30,46.6,43.1,0.376,754732.1,754732.1,12536,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169635,2182608.00
07/04/2017 08:00,2,1.426,ACTIVE,212.61,348.96,59.991,1499169604,"201051344000900","219011344069620",29.76,19.00,0,330.63,365.49,43.0,39.5,0.354,771904.4,771904.4,12526,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169636,2182609.00
07/04/2017 08:00,2,1.400,ACTIVE,212.83,347.16,59.986,1499169604,"201051344000648","219011344069620",29.62,18.70,0,332.13,365.19,42.0,38.7,0.345,759824.5,759824.5,12513,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169637,2182610.00
07/04/2017 08:00,2,1.400,ACTIVE,212.83,348.06,59.991,1499169604,"201051344000569","219011344069620",29.74,19.80,0,331.83,364.89,42.2,38.8,0.345,774024.8,774024.8,12491,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169638,2182611.00
07/04/2017 08:00,2,1.391,ACTIVE,212.61,347.46,59.975,1499169604,"201051344000983","219011344069620",29.84,20.00,0,331.83,364.29,42.0,38.6,0.349,764596.7,764596.7,12518,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169639,2182612.00
07/04/2017 08:00,2,1.473,ACTIVE,212.83,347.76,60.002,1499169604,"201051344001158","219011344069620",29.30,19.50,0,331.23,365.80,43.7,40.3,0.362,749397.2,749397.2,12521,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169640,2182613.00
07/04/2017 08:00,2,1.400,ACTIVE,213.06,348.06,59.986,1499169604,"201051344000576","219011344069620",29.84,19.00,0,332.43,365.19,42.4,39.0,0.345,763956.8,763956.8,12520,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169641,2182614.00
07/04/2017 08:00,2,1.346,ACTIVE,211.48,342.05,59.991,1499169604,"274151322000087","219011344069620",28.49,22.80,0,328.82,354.67,38.9,35.6,0.247,953318.4,953318.4,12612,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499169642,2182615.00
07/04/2017 08:15,2,1.479,ACTIVE,213.74,348.66,59.986,1499170503,"201051344000645","219011344069620",28.96,21.50,0,333.03,381.42,43.4,40.0,0.354,762911.0,762911.0,12501,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170505,2182616.00
07/04/2017 08:15,2,1.404,ACTIVE,211.93,347.46,59.991,1499170503,"274151322000085","219011344069620",28.33,22.80,0,332.13,367.90,40.3,36.9,0.278,974977.2,974977.2,12423,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170505,2182617.00
07/04/2017 08:15,2,1.492,ACTIVE,213.74,350.47,59.991,1499170503,"201051344000633","219011344069620",29.20,21.00,0,331.53,382.63,44.1,40.7,0.362,749688.1,749688.1,12553,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170506,2182618.00
07/04/2017 08:15,2,1.523,ACTIVE,213.51,349.26,59.981,1499170503,"201051344000469","219011344069620",28.69,21.30,0,331.53,383.53,44.3,40.8,0.367,753147.5,753147.5,12524,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170507,2182619.00
07/04/2017 08:15,2,1.475,ACTIVE,213.51,349.86,59.986,1499170503,"201051344000646","219011344069620",29.10,21.30,0,330.63,382.03,43.5,40.0,0.354,748225.5,748225.5,12518,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170508,2182620.00
07/04/2017 08:15,2,1.453,ACTIVE,211.93,344.45,59.986,1499170503,"274151322000052","219011344069620",28.84,23.80,0,332.13,370.00,42.5,39.0,0.292,1013721.2,1013721.2,12433,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170509,2182621.00
07/04/2017 08:15,2,1.471,ACTIVE,213.96,350.47,59.986,1499170503,"201051344000585","219011344069620",29.40,22.50,0,333.33,380.82,43.8,40.3,0.340,761063.6,761063.6,12518,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170510,2182622.00
07/04/2017 08:15,2,1.443,ACTIVE,213.51,348.06,60.018,1499170503,"201051344001230","219011344069620",29.50,22.00,0,330.63,382.03,43.2,39.7,0.354,752797.5,752797.5,12537,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170511,2182623.00
07/04/2017 08:15,2,1.438,ACTIVE,214.41,349.86,60.012,1499170503,"201051344000582","219011344069620",28.98,21.00,0,333.03,382.63,42.2,38.8,0.340,742158.7,742158.7,12506,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170512,2182624.00
07/04/2017 08:15,2,1.500,ACTIVE,213.51,349.86,59.981,1499170503,"201051344000955","219011344069620",29.16,21.50,0,330.63,383.53,44.3,40.8,0.358,761682.2,761682.2,12528,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170513,2182625.00
07/04/2017 08:15,2,0.957,ACTIVE,211.70,408.18,59.981,1499170503,"274151322000094","219011344069620",37.85,24.00,0,333.03,452.96,36.5,33.3,0.243,834223.0,834223.0,12751,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170514,2182626.00
07/04/2017 08:15,2,1.500,ACTIVE,213.51,348.36,59.959,1499170503,"201051344000579","219011344069620",28.94,21.50,0,332.13,382.63,44.0,40.6,0.354,771288.6,771288.6,12515,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170514,2182627.00
07/04/2017 08:15,2,1.480,ACTIVE,213.51,348.36,59.981,1499170503,"201051344000890","219011344069620",28.96,22.00,0,331.23,383.23,43.5,40.0,0.340,755718.8,755718.8,12529,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170515,2182628.00
07/04/2017 08:15,2,1.453,ACTIVE,213.96,349.86,59.986,1499170503,"201051344000438","219011344069620",29.20,21.50,0,333.03,383.83,43.0,39.6,0.354,758257.9,758257.9,12513,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170516,2182629.00
07/04/2017 08:15,2,1.473,ACTIVE,213.96,345.36,59.996,1499170503,"201051344000417","219011344069620",18.69,20.70,0,331.83,368.20,27.9,25.0,0.217,688072.0,688072.0,12542,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170517,2182630.00
07/04/2017 08:15,2,1.354,ACTIVE,211.93,343.55,59.986,1499170503,"274151322000083","219011344069620",28.73,22.80,0,332.13,367.60,39.4,36.1,0.278,1003493.2,1003493.2,12438,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170518,2182631.00
07/04/2017 08:15,2,1.471,ACTIVE,212.61,344.45,59.981,1499170503,"274151322000076","219011344069620",29.24,24.80,0,333.33,372.11,43.6,40.2,0.292,1070693.4,1070693.4,12443,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170519,2182632.00
07/04/2017 08:15,2,1.459,ACTIVE,213.29,348.36,59.986,1499170503,"201051344000868","219011344069620",28.61,20.70,0,331.23,382.03,42.3,38.9,0.331,751560.9,751560.9,12529,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170520,2182633.00
07/04/2017 08:15,2,1.428,ACTIVE,212.16,341.75,59.986,1499170503,"274151322000095","219011344069620",28.96,23.00,0,331.23,370.00,41.9,38.5,0.283,1060372.4,1060372.4,12452,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170521,2182634.00
07/04/2017 08:15,2,1.461,ACTIVE,213.51,345.96,59.991,1499170503,"201051344000988","219011344069620",18.57,21.50,0,332.13,370.30,27.5,24.6,0.230,660421.7,660421.7,12510,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170522,2182635.00
07/04/2017 08:15,2,1.428,ACTIVE,213.74,348.96,59.981,1499170503,"201051344001025","219011344069620",28.80,21.80,0,332.43,382.63,41.7,38.3,0.327,758382.5,758382.5,12523,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170523,2182636.00
07/04/2017 08:15,2,1.391,ACTIVE,213.51,347.76,59.991,1499170503,"201051344000458","219011344069620",28.86,22.80,0,333.33,380.52,40.7,37.3,0.340,763125.5,763125.5,12500,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170524,2182637.00
07/04/2017 08:15,2,1.396,ACTIVE,213.96,349.56,60.034,1499170503,"201051344000853","219011344069620",28.84,21.80,0,333.93,382.33,40.8,37.5,0.331,764130.6,764130.6,12515,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170525,2182638.00
07/04/2017 08:15,2,1.359,ACTIVE,213.96,349.86,59.986,1499170503,"201051344000685","219011344069620",29.16,21.30,0,331.83,382.03,40.2,36.9,0.336,758157.8,758157.8,12541,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170526,2182639.00
07/04/2017 08:15,2,1.346,ACTIVE,213.96,348.96,59.986,1499170503,"201051344000917","219011344069620",29.28,22.00,0,330.63,382.03,39.9,36.6,0.318,754812.3,754812.3,12526,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170527,2182640.00
07/04/2017 08:15,2,1.363,ACTIVE,213.74,348.96,60.018,1499170503,"201051344001145","219011344069620",28.96,21.00,0,333.03,381.42,40.0,36.7,0.323,762802.4,762802.4,12522,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170528,2182641.00
07/04/2017 08:15,2,1.400,ACTIVE,214.19,349.56,59.965,1499170503,"201051344000651","219011344069620",28.55,21.50,0,333.93,385.33,40.5,37.1,0.327,751556.0,751556.0,12519,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170529,2182642.00
07/04/2017 08:15,2,1.299,ACTIVE,211.48,340.85,59.986,1499170503,"274151322000088","219011344069620",28.17,23.50,0,331.83,368.20,37.1,33.9,0.247,962489.1,962489.1,12434,0,0,0,L,1151911521,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170530,2182643.00
07/04/2017 08:15,2,0.904,ACTIVE,212.61,406.67,59.981,1499170503,"274151322000068","219011344069620",37.93,26.00,0,334.54,458.07,35.2,32.1,0.239,834835.6,834835.6,12766,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170530,2182644.00
07/04/2017 08:15,2,1.404,ACTIVE,213.51,347.46,60.002,1499170503,"201051344001135","219011344069620",28.75,21.50,0,332.43,382.03,40.9,37.6,0.323,746997.2,746997.2,12507,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170531,2182645.00
07/04/2017 08:15,2,1.400,ACTIVE,213.06,347.46,59.996,1499170503,"201051344000594","219011344069620",29.12,21.00,0,330.33,382.03,41.4,38.0,0.336,766151.4,766151.4,12510,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170532,2182646.00
07/04/2017 08:15,2,1.393,ACTIVE,214.19,348.96,59.996,1499170503,"201051344001203","219011344069620",29.08,21.50,0,333.63,385.33,41.0,37.7,0.327,756531.7,756531.7,12549,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170533,2182647.00
07/04/2017 08:15,2,1.303,ACTIVE,212.16,342.35,59.986,1499170503,"274151322000054","219011344069620",28.27,24.30,0,331.83,368.50,37.3,34.0,0.256,979351.5,979351.5,12417,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170534,2182648.00
07/04/2017 08:15,2,1.398,ACTIVE,213.29,347.16,59.996,1499170503,"201051344000867","219011344069620",28.96,21.80,0,332.13,381.12,41.1,37.7,0.323,750348.8,750348.8,12546,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170535,2182649.00
07/04/2017 08:15,2,1.404,ACTIVE,213.96,349.86,59.996,1499170503,"201051344001093","219011344069620",28.78,21.80,0,332.13,385.33,41.0,37.6,0.327,754745.6,754745.6,12537,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170536,2182650.00
07/04/2017 08:15,2,1.355,ACTIVE,213.29,347.46,59.991,1499170503,"201051344000900","219011344069620",29.22,21.00,0,331.83,382.03,40.1,36.8,0.336,771917.1,771917.1,12527,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170537,2182651.00
07/04/2017 08:15,2,1.379,ACTIVE,213.51,347.46,59.996,1499170503,"201051344000648","219011344069620",28.69,20.70,0,332.13,381.42,40.1,36.7,0.323,759836.9,759836.9,12514,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170538,2182652.00
07/04/2017 08:15,2,1.387,ACTIVE,213.51,348.06,59.991,1499170503,"201051344000569","219011344069620",28.90,21.80,0,332.73,380.82,40.6,37.2,0.327,774037.2,774037.2,12492,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170539,2182653.00
07/04/2017 08:15,2,1.387,ACTIVE,213.29,347.46,59.991,1499170503,"201051344000983","219011344069620",29.14,22.30,0,331.53,380.52,41.0,37.7,0.340,764609.1,764609.1,12519,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170540,2182654.00
07/04/2017 08:15,2,1.398,ACTIVE,213.51,347.76,59.991,1499170503,"201051344001158","219011344069620",28.96,21.50,0,332.43,382.33,41.0,37.7,0.336,749410.0,749410.0,12522,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170540,2182655.00
07/04/2017 08:15,2,1.387,ACTIVE,213.96,349.56,59.996,1499170503,"201051344000576","219011344069620",28.69,20.70,0,333.03,381.42,40.3,37.0,0.327,763969.3,763969.3,12521,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170541,2182656.00
07/04/2017 08:15,2,1.309,ACTIVE,211.93,343.25,59.986,1499170503,"274151322000087","219011344069620",28.21,25.80,0,332.43,366.10,37.4,34.2,0.239,953329.9,953329.9,12613,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499170542,2182657.00
07/04/2017 08:30,2,1.510,ACTIVE,213.74,348.96,59.928,1499171404,"201051344000645","219011344069620",28.37,22.80,0,333.33,378.42,43.4,40.0,0.358,762921.4,762921.4,12502,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171405,2182658.00
07/04/2017 08:30,2,1.404,ACTIVE,211.70,344.15,59.986,1499171404,"274151322000085","219011344069620",27.85,24.30,0,333.03,364.29,39.6,36.3,0.265,974986.7,974986.7,12424,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171406,2182659.00
07/04/2017 08:30,2,1.510,ACTIVE,213.74,351.07,59.996,1499171404,"201051344000633","219011344069620",28.73,22.30,0,333.33,379.32,44.0,40.5,0.371,749698.6,749698.6,12554,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171407,2182660.00
07/04/2017 08:30,2,1.516,ACTIVE,213.29,348.66,59.986,1499171404,"201051344000469","219011344069620",28.84,22.30,0,333.33,379.62,44.3,40.9,0.371,753158.1,753158.1,12525,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171407,2182661.00
07/04/2017 08:30,2,1.459,ACTIVE,213.06,348.96,60.034,1499171404,"201051344000646","219011344069620",29.44,22.30,0,334.24,377.82,43.5,40.1,0.358,748235.9,748235.9,12519,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171408,2182662.00
07/04/2017 08:30,2,1.428,ACTIVE,211.70,339.95,60.012,1499171404,"274151322000052","219011344069620",28.90,24.80,0,332.43,365.80,41.8,38.4,0.274,1013731.3,1013731.3,12434,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171409,2182663.00
07/04/2017 08:30,2,1.523,ACTIVE,213.74,349.56,59.970,1499171404,"201051344000585","219011344069620",28.92,23.50,0,334.54,377.52,44.6,41.1,0.367,761074.1,761074.1,12519,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171410,2182664.00
07/04/2017 08:30,2,1.469,ACTIVE,213.29,348.06,60.012,1499171404,"201051344001230","219011344069620",29.08,22.50,0,332.43,376.92,43.3,39.9,0.354,752807.8,752807.8,12538,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171411,2182665.00
07/04/2017 08:30,2,1.455,ACTIVE,213.74,349.56,60.023,1499171404,"201051344000582","219011344069620",29.20,22.30,0,333.63,378.42,43.0,39.6,0.345,742168.9,742168.9,12507,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171412,2182666.00
07/04/2017 08:30,2,1.531,ACTIVE,213.06,348.06,59.949,1499171404,"201051344000955","219011344069620",29.16,22.80,0,333.33,378.12,45.2,41.7,0.376,761692.9,761692.9,12529,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171413,2182667.00
