ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 08:30,2,0.918,ACTIVE,211.93,426.81,59.996,1499171404,"274151322000094","219011344069620",39.70,25.50,0,390.74,440.34,37.3,34.1,0.252,834231.7,834231.7,12752,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171414,2182668.00
07/04/2017 08:30,2,1.566,ACTIVE,213.51,349.26,60.002,1499171404,"201051344000579","219011344069620",29.24,22.30,0,333.03,379.02,46.4,42.8,0.371,771299.4,771299.4,12516,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171415,2182669.00
07/04/2017 08:30,2,1.541,ACTIVE,213.29,348.06,60.007,1499171404,"201051344000890","219011344069620",29.28,22.50,0,333.03,378.42,45.7,42.2,0.358,755729.5,755729.5,12530,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171416,2182670.00
07/04/2017 08:30,2,1.535,ACTIVE,213.51,349.86,60.002,1499171404,"201051344000438","219011344069620",29.38,22.50,0,334.24,379.02,45.7,42.2,0.380,758268.5,758268.5,12514,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171417,2182671.00
07/04/2017 08:30,2,1.555,ACTIVE,213.29,345.36,60.028,1499171404,"201051344000417","219011344069620",18.98,21.80,0,333.03,364.59,29.9,27.0,0.234,688078.7,688078.7,12543,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171418,2182672.00
07/04/2017 08:30,2,1.439,ACTIVE,211.70,344.76,60.007,1499171404,"274151322000083","219011344069620",28.86,24.00,0,332.43,364.59,42.1,38.7,0.296,1003502.9,1003502.9,12439,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171419,2182673.00
07/04/2017 08:30,2,1.578,ACTIVE,212.16,344.76,59.991,1499171404,"274151322000076","219011344069620",29.20,26.00,0,333.63,368.20,46.6,43.1,0.314,1070704.2,1070704.2,12444,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171419,2182674.00
07/04/2017 08:30,2,1.592,ACTIVE,213.06,349.56,60.002,1499171404,"201051344000868","219011344069620",28.75,22.00,0,332.13,377.82,46.4,42.8,0.371,751571.5,751571.5,12530,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171420,2182675.00
07/04/2017 08:30,2,1.523,ACTIVE,211.70,342.35,60.002,1499171404,"274151322000095","219011344069620",29.42,24.30,0,332.13,367.00,45.4,41.9,0.305,1060382.9,1060382.9,12453,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171421,2182676.00
07/04/2017 08:30,2,1.561,ACTIVE,213.29,347.16,60.002,1499171404,"201051344000988","219011344069620",19.20,22.30,0,333.03,367.30,30.4,27.4,0.247,660428.5,660428.5,12511,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171422,2182677.00
07/04/2017 08:30,2,1.570,ACTIVE,213.29,349.26,60.007,1499171404,"201051344001025","219011344069620",28.94,22.80,0,334.24,378.72,46.1,42.6,0.362,758393.0,758393.0,12524,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171423,2182678.00
07/04/2017 08:30,2,1.547,ACTIVE,213.29,349.26,59.949,1499171404,"201051344000458","219011344069620",29.00,23.80,0,332.73,377.52,45.5,41.9,0.389,763135.8,763135.8,12501,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171424,2182679.00
07/04/2017 08:30,2,1.547,ACTIVE,213.96,350.47,60.039,1499171404,"201051344000853","219011344069620",29.14,23.00,0,333.93,379.32,45.7,42.2,0.371,764141.0,764141.0,12516,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171425,2182680.00
07/04/2017 08:30,2,1.520,ACTIVE,213.51,350.17,60.002,1499171404,"201051344000685","219011344069620",28.94,22.00,0,334.24,378.12,44.6,41.1,0.384,758168.0,758168.0,12542,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171426,2182681.00
07/04/2017 08:30,2,1.488,ACTIVE,213.51,349.86,60.002,1499171404,"201051344000917","219011344069620",29.36,23.30,0,334.24,377.52,44.3,40.8,0.354,754822.5,754822.5,12527,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171427,2182682.00
07/04/2017 08:30,2,1.494,ACTIVE,213.51,350.17,60.007,1499171404,"201051344001145","219011344069620",29.42,21.80,0,334.24,377.52,44.5,41.0,0.362,762812.6,762812.6,12523,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171428,2182683.00
07/04/2017 08:30,2,1.553,ACTIVE,213.74,350.77,59.991,1499171404,"201051344000651","219011344069620",28.86,22.50,0,335.14,378.42,45.4,41.9,0.367,751566.4,751566.4,12520,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171429,2182684.00
07/04/2017 08:30,2,1.459,ACTIVE,211.70,348.66,60.002,1499171404,"274151322000088","219011344069620",28.15,24.50,0,332.13,364.59,41.6,38.3,0.278,962498.6,962498.6,12435,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171429,2182685.00
07/04/2017 08:30,2,1.000,ACTIVE,212.38,414.79,59.991,1499171404,"274151322000068","219011344069620",38.19,27.50,0,387.14,446.65,38.6,35.3,0.252,834844.5,834844.5,12767,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171430,2182686.00
07/04/2017 08:30,2,1.539,ACTIVE,213.29,348.96,59.996,1499171404,"201051344001135","219011344069620",29.50,22.50,0,333.93,377.52,46.0,42.4,0.367,747007.7,747007.7,12508,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171431,2182687.00
07/04/2017 08:30,2,1.561,ACTIVE,212.83,348.06,59.996,1499171404,"201051344000594","219011344069620",29.46,22.00,0,330.93,377.82,46.6,43.1,0.380,766162.0,766162.0,12511,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171432,2182688.00
07/04/2017 08:30,2,1.572,ACTIVE,213.74,349.56,59.996,1499171404,"201051344001203","219011344069620",28.92,22.50,0,334.54,380.52,46.0,42.5,0.376,756542.3,756542.3,12550,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171433,2182689.00
07/04/2017 08:30,2,1.471,ACTIVE,211.70,349.26,59.981,1499171404,"274151322000054","219011344069620",28.05,25.50,0,332.13,365.49,41.8,38.4,0.287,979361.1,979361.1,12418,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171434,2182690.00
07/04/2017 08:30,2,1.582,ACTIVE,213.29,348.36,59.944,1499171404,"201051344000867","219011344069620",28.90,22.80,0,332.13,377.82,46.4,42.8,0.371,750359.4,750359.4,12547,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171435,2182691.00
07/04/2017 08:30,2,1.561,ACTIVE,213.51,350.77,59.991,1499171404,"201051344001093","219011344069620",29.14,22.80,0,333.33,379.62,46.0,42.5,0.367,754756.2,754756.2,12538,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171436,2182692.00
07/04/2017 08:30,2,1.543,ACTIVE,213.06,348.66,59.991,1499171404,"201051344000900","219011344069620",29.18,22.00,0,331.83,378.72,45.6,42.1,0.371,771927.5,771927.5,12528,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171437,2182693.00
07/04/2017 08:30,2,1.516,ACTIVE,213.29,348.36,60.028,1499171404,"201051344000648","219011344069620",29.52,21.80,0,333.33,378.42,45.3,41.8,0.376,759847.3,759847.3,12515,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171438,2182694.00
07/04/2017 08:30,2,1.545,ACTIVE,213.29,348.66,59.991,1499171404,"201051344000569","219011344069620",29.28,23.00,0,332.73,377.82,45.8,42.3,0.376,774047.7,774047.7,12493,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171439,2182695.00
07/04/2017 08:30,2,1.553,ACTIVE,213.29,348.96,59.996,1499171404,"201051344000983","219011344069620",29.38,23.30,0,333.03,378.42,46.2,42.7,0.384,764619.6,764619.6,12520,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171440,2182696.00
07/04/2017 08:30,2,1.549,ACTIVE,213.51,349.56,59.986,1499171404,"201051344001158","219011344069620",29.36,22.30,0,331.83,378.42,46.1,42.5,0.380,749420.6,749420.6,12523,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171440,2182697.00
07/04/2017 08:30,2,1.533,ACTIVE,213.51,350.77,59.986,1499171404,"201051344000576","219011344069620",29.08,22.00,0,333.63,378.72,45.2,41.7,0.367,763979.6,763979.6,12522,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171442,2182698.00
07/04/2017 08:30,2,1.449,ACTIVE,211.48,347.46,59.986,1499171404,"274151322000087","219011344069620",28.69,28.00,0,332.13,362.49,42.2,38.8,0.270,953339.4,953339.4,12614,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499171443,2182699.00
07/04/2017 08:45,2,2.744,ACTIVE,214.64,348.36,59.970,1499172304,"201051344000645","219011344069620",29.00,24.00,0,316.80,391.04,80.7,75.9,0.367,762936.0,762936.0,12503,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172305,2182700.00
07/04/2017 08:45,2,2.553,ACTIVE,212.38,349.56,59.959,1499172304,"274151322000085","219011344069620",28.13,26.00,0,332.73,374.51,72.7,68.3,0.504,975000.1,975000.1,12425,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172306,2182701.00
07/04/2017 08:45,2,2.768,ACTIVE,214.41,348.96,59.959,1499172304,"201051344000633","219011344069620",29.34,24.30,0,316.50,391.34,82.3,77.5,0.393,749713.5,749713.5,12555,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172306,2182702.00
07/04/2017 08:45,2,2.814,ACTIVE,214.87,348.06,59.975,1499172304,"201051344000469","219011344069620",29.22,23.80,0,315.90,391.94,83.4,78.6,0.407,753173.1,753173.1,12526,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172307,2182703.00
07/04/2017 08:45,2,2.658,ACTIVE,213.74,358.58,59.970,1499172304,"201051344000646","219011344069620",29.58,23.80,0,332.43,390.14,79.6,74.9,0.685,748250.4,748250.4,12520,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172308,2182704.00
07/04/2017 08:45,2,2.645,ACTIVE,211.70,351.37,59.959,1499172304,"274151322000052","219011344069620",29.18,27.30,0,327.32,390.74,78.1,73.5,0.548,1013745.5,1013745.5,12435,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172309,2182705.00
07/04/2017 08:45,2,2.664,ACTIVE,214.41,358.58,59.965,1499172304,"201051344000585","219011344069620",29.22,24.80,0,333.03,389.24,78.9,74.2,0.658,761088.6,761088.6,12520,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172310,2182706.00
07/04/2017 08:45,2,2.766,ACTIVE,213.74,345.36,59.959,1499172304,"201051344001230","219011344069620",29.32,24.00,0,318.30,388.94,82.1,77.3,0.380,752822.6,752822.6,12539,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172311,2182707.00
07/04/2017 08:45,2,2.666,ACTIVE,214.64,359.78,59.986,1499172304,"201051344000582","219011344069620",29.40,23.50,0,334.54,391.04,79.4,74.7,0.654,742183.2,742183.2,12508,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172312,2182708.00
07/04/2017 08:45,2,2.865,ACTIVE,213.74,346.26,60.007,1499172304,"201051344000955","219011344069620",29.32,24.80,0,316.80,389.54,85.1,80.2,0.407,761708.2,761708.2,12530,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172313,2182709.00
07/04/2017 08:45,2,1.773,ACTIVE,212.61,425.31,59.975,1499172304,"274151322000094","219011344069620",39.14,27.30,0,331.53,455.97,70.6,66.2,0.482,834244.3,834244.3,12753,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172314,2182710.00
07/04/2017 08:45,2,2.844,ACTIVE,214.87,347.16,59.965,1499172304,"201051344000579","219011344069620",29.48,24.00,0,317.70,391.34,85.0,80.1,0.384,771314.7,771314.7,12517,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172315,2182711.00
07/04/2017 08:45,2,2.844,ACTIVE,213.96,345.96,59.986,1499172304,"201051344000890","219011344069620",29.36,24.30,0,318.91,390.14,84.6,79.7,0.384,755744.6,755744.6,12531,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172316,2182712.00
07/04/2017 08:45,2,2.797,ACTIVE,214.41,346.86,60.023,1499172304,"201051344000438","219011344069620",29.58,24.50,0,315.90,391.34,83.9,79.0,0.384,758283.5,758283.5,12515,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172317,2182713.00
07/04/2017 08:45,2,2.756,ACTIVE,214.19,351.37,60.012,1499172304,"201051344000417","219011344069620",19.24,23.30,0,333.03,373.91,53.7,49.9,0.455,688088.2,688088.2,12544,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172318,2182714.00
07/04/2017 08:45,2,2.541,ACTIVE,211.93,357.98,59.944,1499172304,"274151322000083","219011344069620",29.10,26.00,0,330.63,375.41,74.8,70.3,0.544,1003516.6,1003516.6,12440,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172319,2182715.00
07/04/2017 08:45,2,2.867,ACTIVE,212.61,351.97,59.970,1499172304,"274151322000076","219011344069620",29.48,29.00,0,320.41,386.83,85.6,80.7,0.331,1070719.8,1070719.8,12445,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172319,2182716.00
07/04/2017 08:45,2,2.852,ACTIVE,214.41,346.56,59.954,1499172304,"201051344000868","219011344069620",29.16,23.80,0,317.40,390.14,84.2,79.4,0.402,751586.7,751586.7,12531,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172320,2182717.00
07/04/2017 08:45,2,2.727,ACTIVE,211.93,346.56,59.959,1499172304,"274151322000095","219011344069620",29.62,26.80,0,325.22,384.73,81.7,77.0,0.314,1060397.9,1060397.9,12454,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172321,2182718.00
07/04/2017 08:45,2,2.916,ACTIVE,214.87,353.77,59.965,1499172304,"201051344000988","219011344069620",18.96,23.80,0,333.03,376.62,56.0,52.2,0.477,660438.3,660438.3,12512,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172322,2182719.00
07/04/2017 08:45,2,2.771,ACTIVE,214.41,346.56,59.965,1499172304,"201051344001025","219011344069620",29.38,25.00,0,318.00,391.34,82.5,77.7,0.376,758407.8,758407.8,12525,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172323,2182720.00
07/04/2017 08:45,2,2.738,ACTIVE,214.87,346.56,59.986,1499172304,"201051344000458","219011344069620",29.38,25.50,0,333.03,390.14,81.4,76.7,0.389,763150.4,763150.4,12502,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172324,2182721.00
07/04/2017 08:45,2,2.770,ACTIVE,215.54,348.96,59.975,1499172304,"201051344000853","219011344069620",29.38,24.50,0,335.14,391.94,82.4,77.6,0.384,764155.7,764155.7,12517,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172325,2182722.00
07/04/2017 08:45,2,2.754,ACTIVE,214.19,348.06,59.938,1499172304,"201051344000685","219011344069620",29.66,23.30,0,316.20,390.74,82.7,77.9,0.407,758182.7,758182.7,12543,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172326,2182723.00
07/04/2017 08:45,2,2.752,ACTIVE,214.41,347.16,59.944,1499172304,"201051344000917","219011344069620",29.34,24.30,0,333.03,390.14,81.7,77.0,0.380,754837.1,754837.1,12528,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172327,2182724.00
07/04/2017 08:45,2,2.721,ACTIVE,214.19,346.56,59.922,1499172304,"201051344001145","219011344069620",29.52,23.00,0,333.93,390.14,81.3,76.5,0.376,762827.1,762827.1,12524,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172327,2182725.00
07/04/2017 08:45,2,2.814,ACTIVE,214.87,347.76,59.965,1499172304,"201051344000651","219011344069620",29.18,24.50,0,318.00,390.74,83.2,78.4,0.371,751581.2,751581.2,12521,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172328,2182726.00
07/04/2017 08:45,2,2.676,ACTIVE,211.70,363.39,59.954,1499172304,"274151322000088","219011344069620",28.82,26.50,0,329.73,376.31,78.1,73.4,0.530,962512.4,962512.4,12436,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172329,2182727.00
07/04/2017 08:45,2,1.801,ACTIVE,212.61,425.31,59.959,1499172304,"274151322000068","219011344069620",38.90,29.50,0,391.04,454.16,71.4,67.0,0.491,834857.2,834857.2,12768,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172330,2182728.00
07/04/2017 08:45,2,2.795,ACTIVE,214.19,345.96,59.959,1499172304,"201051344001135","219011344069620",29.22,24.50,0,318.30,390.14,82.7,77.9,0.380,747022.7,747022.7,12509,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172331,2182729.00
07/04/2017 08:45,2,2.830,ACTIVE,213.96,346.56,59.959,1499172304,"201051344000594","219011344069620",29.68,23.80,0,318.00,390.44,85.0,80.1,0.393,766177.3,766177.3,12512,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172332,2182730.00
07/04/2017 08:45,2,2.854,ACTIVE,214.64,346.86,59.959,1499172304,"201051344001203","219011344069620",29.48,24.30,0,317.40,392.55,85.2,80.4,0.398,756557.7,756557.7,12551,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172333,2182731.00
07/04/2017 08:45,2,2.596,ACTIVE,212.16,353.47,59.965,1499172304,"274151322000054","219011344069620",28.57,27.30,0,329.73,376.31,75.1,70.5,0.530,979374.9,979374.9,12419,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172334,2182732.00
07/04/2017 08:45,2,2.811,ACTIVE,214.41,347.16,59.959,1499172304,"201051344000867","219011344069620",29.18,24.50,0,318.00,390.14,83.1,78.3,0.376,750374.7,750374.7,12548,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172335,2182733.00
07/04/2017 08:45,2,2.816,ACTIVE,214.41,347.16,59.975,1499172304,"201051344001093","219011344069620",29.42,25.00,0,317.40,391.34,84.0,79.1,0.384,754771.8,754771.8,12539,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172336,2182734.00
07/04/2017 08:45,2,2.732,ACTIVE,214.41,346.86,59.965,1499172304,"201051344000900","219011344069620",29.46,23.80,0,317.40,391.04,81.5,76.7,0.376,771942.7,771942.7,12529,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172337,2182735.00
07/04/2017 08:45,2,2.586,ACTIVE,214.64,346.26,60.002,1499172304,"201051344000648","219011344069620",29.66,23.50,0,333.63,391.34,77.7,73.1,0.362,759862.1,759862.1,12516,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172338,2182736.00
07/04/2017 08:45,2,2.574,ACTIVE,214.41,347.46,59.922,1499172304,"201051344000569","219011344069620",29.52,24.80,0,319.21,390.14,77.0,72.4,0.650,774062.5,774062.5,12494,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172338,2182737.00
07/04/2017 08:45,2,2.580,ACTIVE,214.64,354.97,59.975,1499172304,"201051344000983","219011344069620",29.52,25.00,0,318.61,390.44,77.1,72.5,0.667,764634.6,764634.6,12521,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172339,2182738.00
07/04/2017 08:45,2,2.643,ACTIVE,214.64,347.76,59.970,1499172304,"201051344001158","219011344069620",29.14,24.50,0,318.00,391.34,78.0,73.3,0.376,749435.7,749435.7,12524,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172340,2182739.00
07/04/2017 08:45,2,2.607,ACTIVE,214.87,360.38,59.970,1499172304,"201051344000576","219011344069620",29.12,23.80,0,317.40,391.34,77.0,72.3,0.650,763994.5,763994.5,12523,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172341,2182740.00
07/04/2017 08:45,2,2.309,ACTIVE,211.93,348.36,59.954,1499172304,"274151322000087","219011344069620",28.86,30.30,0,332.13,374.51,67.5,63.2,0.451,953353.1,953353.1,12615,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499172342,2182741.00
07/04/2017 09:00,2,1.475,ACTIVE,213.51,348.06,59.965,1499173203,"201051344000645","219011344069620",28.80,25.00,0,316.50,391.04,43.1,39.7,0.358,762948.6,762948.6,12504,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173204,2182742.00
07/04/2017 09:00,2,1.396,ACTIVE,211.70,345.66,59.991,1499173203,"274151322000085","219011344069620",28.15,27.00,0,327.62,377.52,39.9,36.6,0.265,975011.6,975011.6,12426,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173205,2182743.00
07/04/2017 09:00,2,1.697,ACTIVE,213.51,350.77,59.938,1499173203,"201051344000633","219011344069620",28.80,24.80,0,316.80,391.04,49.6,45.9,0.424,749726.3,749726.3,12556,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173206,2182744.00
07/04/2017 09:00,2,1.770,ACTIVE,213.74,351.37,59.981,1499173203,"201051344000469","219011344069620",29.48,24.00,0,314.40,390.74,52.9,49.1,0.460,753186.0,753186.0,12527,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173207,2182745.00
07/04/2017 09:00,2,1.801,ACTIVE,213.29,351.37,59.938,1499173203,"201051344000646","219011344069620",29.14,24.30,0,317.40,391.04,53.2,49.4,0.451,748262.9,748262.9,12521,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173208,2182746.00
07/04/2017 09:00,2,1.799,ACTIVE,211.48,346.56,59.965,1499173203,"274151322000052","219011344069620",29.06,28.00,0,324.92,377.22,52.9,49.2,0.376,1013757.7,1013757.7,12436,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173209,2182747.00
07/04/2017 09:00,2,1.840,ACTIVE,213.74,352.57,59.901,1499173203,"201051344000585","219011344069620",29.40,25.50,0,316.80,390.14,54.8,51.0,0.451,761101.1,761101.1,12521,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173209,2182748.00
07/04/2017 09:00,2,1.844,ACTIVE,213.29,351.07,59.938,1499173203,"201051344001230","219011344069620",29.38,24.30,0,316.80,389.54,54.9,51.0,0.451,752835.2,752835.2,12540,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173210,2182749.00
07/04/2017 09:00,2,1.770,ACTIVE,213.96,352.57,59.933,1499173203,"201051344000582","219011344069620",29.02,24.30,0,315.90,392.25,52.0,48.3,0.424,742195.5,742195.5,12509,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173211,2182750.00
07/04/2017 09:00,2,1.754,ACTIVE,213.06,351.07,59.965,1499173203,"201051344000955","219011344069620",29.52,24.50,0,316.80,389.84,52.4,48.7,0.438,761721.3,761721.3,12531,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173212,2182751.00
07/04/2017 09:00,2,1.086,ACTIVE,211.93,404.57,59.975,1499173203,"274151322000094","219011344069620",37.73,27.80,0,389.24,452.96,41.3,38.0,0.283,834254.9,834254.9,12754,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173213,2182752.00
07/04/2017 09:00,2,1.523,ACTIVE,213.29,348.66,59.959,1499173203,"201051344000579","219011344069620",29.58,24.00,0,318.00,390.44,45.6,42.1,0.362,771327.7,771327.7,12518,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173214,2182753.00
07/04/2017 09:00,2,1.502,ACTIVE,213.06,348.66,59.970,1499173203,"201051344000890","219011344069620",29.00,24.80,0,318.00,389.84,44.1,40.7,0.349,755757.5,755757.5,12532,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173215,2182754.00
07/04/2017 09:00,2,1.416,ACTIVE,213.51,348.36,59.970,1499173203,"201051344000438","219011344069620",29.40,24.50,0,315.30,392.55,42.2,38.8,0.340,758296.3,758296.3,12516,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173216,2182755.00
07/04/2017 09:00,2,1.396,ACTIVE,213.29,344.45,59.959,1499173203,"201051344000417","219011344069620",18.85,23.80,0,331.83,377.22,26.6,23.8,0.208,688096.3,688096.3,12545,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173217,2182756.00
07/04/2017 09:00,2,1.268,ACTIVE,211.48,341.15,59.959,1499173203,"274151322000083","219011344069620",28.77,26.50,0,326.12,377.22,36.9,33.7,0.261,1003528.1,1003528.1,12441,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173218,2182757.00
07/04/2017 09:00,2,1.404,ACTIVE,212.16,342.35,59.954,1499173203,"274151322000076","219011344069620",29.04,29.00,0,327.92,377.52,41.4,38.0,0.283,1070732.9,1070732.9,12446,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173218,2182758.00
07/04/2017 09:00,2,1.414,ACTIVE,212.61,346.26,59.944,1499173203,"201051344000868","219011344069620",28.67,24.00,0,317.40,389.24,41.1,37.7,0.327,751599.3,751599.3,12532,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173219,2182759.00
07/04/2017 09:00,2,1.373,ACTIVE,211.48,339.95,59.959,1499173203,"274151322000095","219011344069620",29.02,27.00,0,327.92,376.62,40.4,37.1,0.274,1060410.5,1060410.5,12455,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173220,2182760.00
07/04/2017 09:00,2,1.428,ACTIVE,213.29,345.36,59.954,1499173203,"201051344000988","219011344069620",18.81,24.00,0,333.03,380.22,27.2,24.3,0.225,660446.5,660446.5,12513,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173221,2182761.00
07/04/2017 09:00,2,1.402,ACTIVE,213.29,347.16,59.986,1499173203,"201051344001025","219011344069620",28.80,25.30,0,317.70,390.74,40.9,37.6,0.323,758420.3,758420.3,12526,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173223,2182762.00
07/04/2017 09:00,2,1.352,ACTIVE,213.06,346.26,59.965,1499173203,"201051344000458","219011344069620",29.02,25.50,0,315.60,390.14,39.8,36.4,0.336,763162.5,763162.5,12503,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173224,2182763.00
07/04/2017 09:00,2,1.354,ACTIVE,213.74,347.46,59.965,1499173203,"201051344000853","219011344069620",28.92,25.00,0,317.40,391.64,39.7,36.4,0.327,764167.9,764167.9,12518,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173224,2182764.00
07/04/2017 09:00,2,1.336,ACTIVE,213.29,348.36,59.996,1499173203,"201051344000685","219011344069620",28.94,23.50,0,316.50,390.74,39.2,35.9,0.331,758195.0,758195.0,12544,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173225,2182765.00
07/04/2017 09:00,2,1.293,ACTIVE,213.29,348.06,59.975,1499173203,"201051344000917","219011344069620",29.04,25.00,0,318.91,390.14,38.1,34.8,0.305,754849.1,754849.1,12529,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173226,2182766.00
07/04/2017 09:00,2,1.291,ACTIVE,213.29,346.86,59.949,1499173203,"201051344001145","219011344069620",29.26,23.50,0,318.61,390.14,38.3,35.0,0.305,762839.2,762839.2,12525,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173227,2182767.00
07/04/2017 09:00,2,1.350,ACTIVE,213.51,348.66,59.922,1499173203,"201051344000651","219011344069620",28.84,24.80,0,318.61,391.04,39.5,36.2,0.318,751593.5,751593.5,12522,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173228,2182768.00
07/04/2017 09:00,2,1.303,ACTIVE,211.25,345.96,59.965,1499173203,"274151322000088","219011344069620",28.15,27.30,0,326.42,376.92,37.2,34.0,0.247,962523.9,962523.9,12437,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173229,2182769.00
07/04/2017 09:00,2,0.916,ACTIVE,212.16,415.99,59.965,1499173203,"274151322000068","219011344069620",38.57,30.00,0,388.64,456.57,35.7,32.5,0.234,834867.7,834867.7,12769,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173230,2182770.00
07/04/2017 09:00,2,1.529,ACTIVE,213.06,348.06,59.933,1499173203,"201051344001135","219011344069620",29.00,24.80,0,318.91,390.14,45.0,41.5,0.362,747035.1,747035.1,12510,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173231,2182771.00
07/04/2017 09:00,2,1.600,ACTIVE,213.06,348.96,59.959,1499173203,"201051344000594","219011344069620",29.30,24.00,0,318.00,389.54,47.5,43.9,0.389,766190.0,766190.0,12513,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173232,2182772.00
07/04/2017 09:00,2,1.723,ACTIVE,213.74,351.07,59.981,1499173203,"201051344001203","219011344069620",29.20,24.80,0,316.50,392.25,51.0,47.3,0.429,756570.3,756570.3,12552,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173233,2182773.00
07/04/2017 09:00,2,1.719,ACTIVE,211.70,353.17,59.975,1499173203,"274151322000054","219011344069620",28.15,27.80,0,327.02,378.42,49.0,45.4,0.327,979386.2,979386.2,12420,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173234,2182774.00
07/04/2017 09:00,2,1.805,ACTIVE,213.51,349.56,59.991,1499173203,"201051344000867","219011344069620",29.30,25.30,0,318.30,389.54,53.6,49.8,0.442,750387.3,750387.3,12549,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173235,2182775.00
07/04/2017 09:00,2,1.920,ACTIVE,213.74,352.87,59.986,1499173203,"201051344001093","219011344069620",28.84,24.80,0,317.40,391.94,56.1,52.2,0.451,754784.6,754784.6,12540,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173236,2182776.00
07/04/2017 09:00,2,1.771,ACTIVE,213.51,351.67,59.965,1499173203,"201051344000900","219011344069620",29.52,24.30,0,318.30,389.84,53.0,49.2,0.438,771955.1,771955.1,12530,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173237,2182777.00
07/04/2017 09:00,2,1.770,ACTIVE,213.74,351.07,59.959,1499173203,"201051344000648","219011344069620",29.06,24.00,0,316.20,390.74,52.1,48.3,0.433,759874.2,759874.2,12517,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173238,2182778.00
07/04/2017 09:00,2,1.746,ACTIVE,213.74,351.37,60.028,1499173203,"201051344000569","219011344069620",28.69,24.80,0,318.61,389.84,50.8,47.1,0.420,774074.6,774074.6,12495,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173239,2182779.00
07/04/2017 09:00,2,1.707,ACTIVE,213.74,351.07,59.959,1499173203,"201051344000983","219011344069620",29.60,25.30,0,318.00,390.14,51.2,47.5,0.429,764646.9,764646.9,12522,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173239,2182780.00
07/04/2017 09:00,2,1.764,ACTIVE,213.74,351.67,59.965,1499173203,"201051344001158","219011344069620",29.06,24.30,0,317.40,390.44,52.0,48.2,0.433,749448.2,749448.2,12525,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173240,2182781.00
07/04/2017 09:00,2,1.668,ACTIVE,214.19,351.97,59.965,1499173203,"201051344000576","219011344069620",29.36,24.00,0,317.70,391.34,49.6,45.9,0.407,764006.6,764006.6,12524,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173241,2182782.00
07/04/2017 09:00,2,1.678,ACTIVE,211.93,350.17,59.965,1499173203,"274151322000087","219011344069620",28.61,31.00,0,328.22,376.92,48.6,45.0,0.323,953364.3,953364.3,12616,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499173242,2182783.00
07/04/2017 09:15,2,2.736,ACTIVE,214.64,350.47,59.965,1499174103,"201051344000645","219011344069620",29.06,25.30,0,318.00,390.14,80.5,75.7,0.384,762959.5,762959.5,12505,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174104,2182784.00
07/04/2017 09:15,2,2.518,ACTIVE,212.16,346.26,59.965,1499174103,"274151322000085","219011344069620",28.47,27.30,0,328.52,376.92,72.7,68.2,0.508,975021.5,975021.5,12427,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174105,2182785.00
07/04/2017 09:15,2,2.760,ACTIVE,214.64,348.06,59.944,1499174103,"201051344000633","219011344069620",29.48,24.50,0,316.80,391.34,82.5,77.7,0.389,749737.4,749737.4,12557,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174106,2182786.00
07/04/2017 09:15,2,2.771,ACTIVE,214.64,346.56,59.965,1499174103,"201051344000469","219011344069620",29.64,24.30,0,315.30,391.34,83.2,78.4,0.402,753197.2,753197.2,12528,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174107,2182787.00
07/04/2017 09:15,2,2.668,ACTIVE,213.51,346.56,59.928,1499174103,"201051344000646","219011344069620",29.92,23.80,0,316.80,389.84,80.9,76.2,0.393,748273.8,748273.8,12522,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174108,2182788.00
07/04/2017 09:15,2,2.666,ACTIVE,211.93,351.37,59.959,1499174103,"274151322000052","219011344069620",29.28,28.50,0,327.32,376.01,79.1,74.4,0.570,1013768.3,1013768.3,12437,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174109,2182789.00
07/04/2017 09:15,2,2.656,ACTIVE,214.64,347.46,59.959,1499174103,"201051344000585","219011344069620",30.00,25.50,0,318.91,391.34,80.8,76.0,0.371,761112.1,761112.1,12522,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174109,2182790.00
07/04/2017 09:15,2,2.713,ACTIVE,213.29,345.36,59.970,1499174103,"201051344001230","219011344069620",29.74,24.50,0,318.00,388.64,81.8,77.0,0.384,752846.1,752846.1,12541,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174110,2182791.00
07/04/2017 09:15,2,2.656,ACTIVE,214.41,359.18,59.986,1499174103,"201051344000582","219011344069620",29.42,24.30,0,317.70,391.04,79.2,74.5,0.658,742206.2,742206.2,12510,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174111,2182792.00
07/04/2017 09:15,2,2.770,ACTIVE,213.74,345.66,59.938,1499174103,"201051344000955","219011344069620",29.90,25.30,0,317.10,389.84,83.8,79.0,0.398,761732.7,761732.7,12532,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174112,2182793.00
07/04/2017 09:15,2,1.754,ACTIVE,212.38,418.70,59.970,1499174103,"274151322000094","219011344069620",38.88,28.50,0,389.54,453.56,69.0,64.7,0.482,834264.0,834264.0,12755,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174113,2182794.00
07/04/2017 09:15,2,2.938,ACTIVE,214.87,347.16,59.970,1499174103,"201051344000579","219011344069620",29.72,24.00,0,319.21,390.44,88.5,83.4,0.411,771339.2,771339.2,12519,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174114,2182795.00
07/04/2017 09:15,2,2.854,ACTIVE,213.96,346.26,59.975,1499174103,"201051344000890","219011344069620",30.06,24.80,0,318.61,389.84,87.0,82.0,0.398,755768.8,755768.8,12533,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174115,2182796.00
07/04/2017 09:15,2,2.928,ACTIVE,214.41,347.16,59.996,1499174103,"201051344000438","219011344069620",30.00,24.50,0,317.40,390.74,89.0,83.9,0.420,758307.5,758307.5,12517,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174116,2182797.00
07/04/2017 09:15,2,2.982,ACTIVE,214.19,352.57,59.970,1499174103,"201051344000417","219011344069620",19.66,24.00,0,332.13,384.13,59.4,55.4,0.508,688103.4,688103.4,12546,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174117,2182798.00
07/04/2017 09:15,2,2.822,ACTIVE,212.16,340.55,59.959,1499174103,"274151322000083","219011344069620",29.42,26.80,0,327.92,376.62,84.1,79.3,0.336,1003538.3,1003538.3,12442,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174118,2182799.00
07/04/2017 09:15,2,3.230,ACTIVE,212.83,352.57,59.965,1499174103,"274151322000076","219011344069620",30.14,29.80,0,329.43,377.82,98.5,93.2,0.380,1070744.3,1070744.3,12447,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174119,2182800.00
07/04/2017 09:15,2,3.482,ACTIVE,214.41,348.06,59.965,1499174103,"201051344000868","219011344069620",29.48,24.30,0,318.00,389.84,104.0,98.5,0.482,751610.7,751610.7,12533,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174120,2182801.00
07/04/2017 09:15,2,3.312,ACTIVE,212.16,341.75,59.965,1499174103,"274151322000095","219011344069620",30.08,27.00,0,325.82,376.01,100.9,95.4,0.384,1060421.5,1060421.5,12456,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174120,2182802.00
07/04/2017 09:15,2,3.621,ACTIVE,215.32,357.38,59.975,1499174103,"201051344000988","219011344069620",19.40,24.30,0,332.73,386.83,71.2,66.7,0.605,660453.8,660453.8,12514,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174121,2182803.00
07/04/2017 09:15,2,3.492,ACTIVE,214.87,348.66,59.975,1499174103,"201051344001025","219011344069620",30.02,26.00,0,319.81,390.74,106.1,100.5,0.491,758431.5,758431.5,12527,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174122,2182804.00
07/04/2017 09:15,2,3.516,ACTIVE,215.54,349.56,59.959,1499174103,"201051344000458","219011344069620",29.84,25.50,0,318.61,390.14,106.2,100.6,0.504,763173.6,763173.6,12504,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174123,2182805.00
07/04/2017 09:15,2,3.559,ACTIVE,216.22,351.37,59.975,1499174103,"201051344000853","219011344069620",29.92,25.00,0,319.81,391.34,107.9,102.2,0.508,764179.1,764179.1,12519,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174124,2182806.00
07/04/2017 09:15,2,3.541,ACTIVE,214.64,350.77,59.975,1499174103,"201051344000685","219011344069620",29.96,23.30,0,317.40,389.84,107.4,101.8,0.535,758205.9,758205.9,12545,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174125,2182807.00
07/04/2017 09:15,2,3.502,ACTIVE,215.09,349.56,59.991,1499174103,"201051344000917","219011344069620",30.08,25.30,0,319.51,389.54,106.7,101.0,0.491,754859.9,754859.9,12530,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174126,2182808.00
07/04/2017 09:15,2,3.496,ACTIVE,214.87,348.66,60.007,1499174103,"201051344001145","219011344069620",30.08,23.80,0,319.81,389.54,106.5,100.9,0.495,762850.0,762850.0,12526,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174127,2182809.00
07/04/2017 09:15,2,3.605,ACTIVE,215.32,351.07,59.981,1499174103,"201051344000651","219011344069620",29.88,25.00,0,317.70,390.14,109.0,103.3,0.499,751604.7,751604.7,12523,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174128,2182810.00
