ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 09:15,2,3.486,ACTIVE,212.16,342.35,59.975,1499174103,"274151322000088","219011344069620",29.02,28.00,0,328.22,377.22,102.4,96.9,0.384,962534.2,962534.2,12438,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174129,2182811.00
07/04/2017 09:15,2,2.326,ACTIVE,213.06,434.93,59.970,1499174103,"274151322000068","219011344069620",40.18,31.00,0,390.74,453.86,94.2,88.9,0.354,834877.2,834877.2,12770,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174129,2182812.00
07/04/2017 09:15,2,3.576,ACTIVE,214.64,349.26,59.981,1499174103,"201051344001135","219011344069620",30.02,25.50,0,319.21,389.54,108.7,103.0,0.508,747046.5,747046.5,12511,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174130,2182813.00
07/04/2017 09:15,2,3.666,ACTIVE,214.41,348.96,59.986,1499174103,"201051344000594","219011344069620",30.02,24.80,0,318.91,388.94,111.5,105.7,0.508,766201.6,766201.6,12514,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174131,2182814.00
07/04/2017 09:15,2,3.734,ACTIVE,215.54,350.77,59.975,1499174103,"201051344001203","219011344069620",29.58,25.00,0,318.00,391.64,111.9,106.1,0.530,756581.9,756581.9,12553,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174132,2182815.00
07/04/2017 09:15,2,3.467,ACTIVE,212.16,340.85,59.970,1499174103,"274151322000054","219011344069620",28.96,28.50,0,327.62,377.82,101.6,96.2,0.389,979396.6,979396.6,12421,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174133,2182816.00
07/04/2017 09:15,2,3.641,ACTIVE,215.32,348.96,59.970,1499174103,"201051344000867","219011344069620",30.10,26.30,0,318.00,388.64,111.0,105.2,0.513,750398.9,750398.9,12550,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174134,2182817.00
07/04/2017 09:15,2,3.734,ACTIVE,215.54,350.47,59.970,1499174103,"201051344001093","219011344069620",29.92,25.30,0,316.80,391.94,113.2,107.3,0.521,754796.1,754796.1,12541,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174135,2182818.00
07/04/2017 09:15,2,3.652,ACTIVE,215.32,351.97,59.933,1499174103,"201051344000900","219011344069620",30.04,24.80,0,316.80,390.14,111.1,105.3,0.521,771966.6,771966.6,12531,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174136,2182819.00
07/04/2017 09:15,2,3.562,ACTIVE,215.54,349.86,59.965,1499174103,"201051344000648","219011344069620",29.96,24.30,0,316.80,390.74,108.1,102.4,0.499,759885.6,759885.6,12518,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174137,2182820.00
07/04/2017 09:15,2,3.596,ACTIVE,215.54,349.56,59.970,1499174103,"201051344000569","219011344069620",29.76,25.50,0,318.00,390.44,108.4,102.7,0.508,774086.1,774086.1,12496,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174138,2182821.00
07/04/2017 09:15,2,3.584,ACTIVE,215.54,349.56,59.981,1499174103,"201051344000983","219011344069620",29.98,25.80,0,317.70,389.84,108.8,103.1,0.521,764658.4,764658.4,12523,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174139,2182822.00
07/04/2017 09:15,2,3.689,ACTIVE,215.54,350.77,59.975,1499174103,"201051344001158","219011344069620",29.58,24.80,0,316.80,390.74,110.6,104.9,0.526,749459.7,749459.7,12526,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174140,2182823.00
07/04/2017 09:15,2,3.604,ACTIVE,215.77,351.97,59.986,1499174103,"201051344000576","219011344069620",29.82,24.30,0,317.70,391.64,109.0,103.2,0.513,764018.0,764018.0,12525,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174141,2182824.00
07/04/2017 09:15,2,3.379,ACTIVE,212.61,342.05,59.965,1499174103,"274151322000087","219011344069620",29.46,31.50,0,327.92,375.11,100.9,95.5,0.371,953374.7,953374.7,12617,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499174141,2182825.00
07/04/2017 09:30,2,3.918,ALERT,216.67,352.57,59.991,1499175004,"201051344000645","219011344069620",28.92,28.50,0,299.07,394.35,114.8,108.8,0.526,762985.5,762985.5,12506,0,0,0,L,1122011218,0,123.59,123.81,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175006,2182826.00
07/04/2017 09:30,2,3.729,ACTIVE,213.51,343.55,59.970,1499175004,"274151322000085","219011344069620",27.71,32.60,0,328.52,376.01,104.6,99.1,0.398,975045.1,975045.1,12428,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175007,2182827.00
07/04/2017 09:30,2,3.967,ALERT,216.22,352.87,59.991,1499175004,"201051344000633","219011344069620",28.77,28.00,0,296.66,398.86,115.5,109.6,0.552,749763.6,749763.6,12558,0,0,0,L,1122011218,0,123.36,123.59,0002,27,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175009,2182828.00
07/04/2017 09:30,2,3.994,ALERT,217.13,353.47,59.970,1499175004,"201051344000469","219011344069620",28.75,27.50,0,300.27,431.92,116.4,110.4,0.557,753223.6,753223.6,12529,0,0,0,L,1122011218,0,122.91,124.27,0002,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175011,2182829.00
07/04/2017 09:30,2,3.848,ACTIVE,215.09,352.27,59.970,1499175004,"201051344000646","219011344069620",29.12,28.50,0,333.63,388.94,113.5,107.7,0.539,748299.6,748299.6,12523,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175012,2182830.00
07/04/2017 09:30,2,3.832,ACTIVE,213.29,356.48,59.965,1499175004,"274151322000052","219011344069620",28.55,35.00,0,327.02,376.31,110.8,105.0,0.438,1013793.3,1013793.3,12438,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175013,2182831.00
07/04/2017 09:30,2,3.879,ACTIVE,216.22,351.67,59.981,1499175004,"201051344000585","219011344069620",28.78,29.50,0,333.33,388.34,113.0,107.1,0.521,761137.7,761137.7,12523,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175013,2182832.00
07/04/2017 09:30,2,3.893,ACTIVE,215.32,350.47,59.975,1499175004,"201051344001230","219011344069620",29.16,28.30,0,332.13,387.44,115.0,109.1,0.535,752872.2,752872.2,12542,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175014,2182833.00
07/04/2017 09:30,2,3.871,ACTIVE,216.45,351.97,59.981,1499175004,"201051344000582","219011344069620",28.67,28.00,0,325.82,414.19,112.4,106.5,0.508,742231.6,742231.6,12511,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175015,2182834.00
07/04/2017 09:30,2,3.982,ACTIVE,215.32,351.37,59.970,1499175004,"201051344000955","219011344069620",29.06,28.80,0,333.33,390.14,117.2,111.2,0.552,761759.4,761759.4,12533,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175016,2182835.00
07/04/2017 09:30,2,2.551,ACTIVE,213.29,422.60,59.970,1499175004,"274151322000094","219011344069620",38.76,33.80,0,401.86,454.16,99.1,93.8,0.380,834286.5,834286.5,12756,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175017,2182836.00
07/04/2017 09:30,2,3.955,ALERT,216.90,353.47,59.970,1499175004,"201051344000579","219011344069620",29.28,27.80,0,292.76,399.46,117.3,111.3,0.548,771365.7,771365.7,12520,0,0,0,L,1122011218,0,123.36,123.59,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175019,2182837.00
07/04/2017 09:30,2,3.969,ACTIVE,215.09,351.97,59.981,1499175004,"201051344000890","219011344069620",28.88,27.80,0,333.93,386.53,116.1,110.1,0.539,755795.3,755795.3,12534,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175020,2182838.00
07/04/2017 09:30,2,3.914,ACTIVE,215.77,353.17,59.965,1499175004,"201051344000438","219011344069620",29.24,28.00,0,333.63,382.93,115.9,109.9,0.548,758334.0,758334.0,12518,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175021,2182839.00
07/04/2017 09:30,2,3.854,ACTIVE,215.77,358.58,59.975,1499175004,"201051344000417","219011344069620",19.06,26.00,0,331.83,392.85,74.4,69.9,0.641,688120.2,688120.2,12547,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175022,2182840.00
07/04/2017 09:30,2,3.719,ACTIVE,212.83,343.85,59.965,1499175004,"274151322000083","219011344069620",28.63,32.80,0,328.22,376.01,107.8,102.1,0.429,1003562.6,1003562.6,12443,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175023,2182841.00
07/04/2017 09:30,2,4.080,ACTIVE,213.96,346.26,59.970,1499175004,"274151322000076","219011344069620",29.04,36.30,0,333.33,370.90,120.0,113.9,0.473,1070771.7,1070771.7,12448,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175023,2182842.00
07/04/2017 09:30,2,4.012,ALERT,216.00,352.27,59.981,1499175004,"201051344000868","219011344069620",28.49,27.50,0,300.87,392.85,115.8,109.8,0.535,751637.1,751637.1,12534,0,0,0,L,1122011218,0,122.91,123.81,0002,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175025,2182843.00
07/04/2017 09:30,2,3.988,ACTIVE,213.06,344.15,59.965,1499175004,"274151322000095","219011344069620",29.00,33.00,0,330.63,367.00,116.9,110.9,0.446,1060448.1,1060448.1,12457,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175026,2182844.00
07/04/2017 09:30,2,3.977,ALERT,216.67,360.38,59.954,1499175004,"201051344000988","219011344069620",18.96,26.00,0,292.76,436.13,76.5,71.9,0.641,660471.1,660471.1,12515,0,0,0,L,1122011218,0,123.14,123.81,0002,25,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175028,2182845.00
07/04/2017 09:30,2,3.902,ACTIVE,216.00,352.27,59.975,1499175004,"201051344001025","219011344069620",29.04,30.00,0,333.63,389.24,114.8,108.9,0.526,758457.7,758457.7,12528,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175029,2182846.00
07/04/2017 09:30,2,3.883,ACTIVE,216.90,353.77,59.981,1499175004,"201051344000458","219011344069620",28.88,29.50,0,329.43,378.42,113.7,107.8,0.544,763199.4,763199.4,12505,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175030,2182847.00
07/04/2017 09:30,2,3.859,ACTIVE,217.35,353.47,59.981,1499175004,"201051344000853","219011344069620",29.22,29.00,0,335.14,381.42,114.2,108.3,0.535,764205.2,764205.2,12520,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175031,2182848.00
07/04/2017 09:30,2,3.893,ACTIVE,215.32,351.97,59.970,1499175004,"201051344000685","219011344069620",29.02,26.80,0,332.73,381.73,114.4,108.5,0.561,758232.0,758232.0,12546,0,0,0,L,1122011218,0,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175032,2182849.00
07/04/2017 09:30,2,3.842,ALERT,216.00,352.27,59.975,1499175004,"201051344000917","219011344069620",29.04,29.30,0,300.57,400.36,113.1,107.2,0.526,754885.5,754885.5,12531,0,0,0,L,1122011218,0,123.59,123.14,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175033,2182850.00
07/04/2017 09:30,2,3.787,ACTIVE,215.54,351.67,59.965,1499175004,"201051344001145","219011344069620",29.48,26.80,0,333.93,386.53,113.1,107.2,0.521,762875.7,762875.7,12527,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175034,2182851.00
07/04/2017 09:30,2,3.920,ACTIVE,216.67,352.57,60.002,1499175004,"201051344000651","219011344069620",28.92,28.80,0,316.50,392.55,114.9,109.0,0.526,751630.9,751630.9,12524,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175035,2182852.00
07/04/2017 09:30,2,3.787,ACTIVE,213.06,354.37,59.959,1499175004,"274151322000088","219011344069620",28.07,33.00,0,327.32,376.01,107.6,101.9,0.411,962558.8,962558.8,12439,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175036,2182853.00
07/04/2017 09:30,2,2.471,ACTIVE,213.96,425.01,59.959,1499175004,"274151322000068","219011344069620",39.70,36.50,0,403.97,453.56,99.5,94.1,0.376,834899.8,834899.8,12771,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175037,2182854.00
07/04/2017 09:30,2,3.934,ACTIVE,216.22,351.67,59.928,1499175004,"201051344001135","219011344069620",28.71,28.80,0,328.82,389.54,114.4,108.5,0.530,747072.6,747072.6,12512,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175038,2182855.00
07/04/2017 09:30,2,3.980,ALERT,215.54,352.27,59.944,1499175004,"201051344000594","219011344069620",29.12,28.50,0,296.36,399.16,117.4,111.4,0.539,766228.2,766228.2,12515,0,0,0,L,1122011218,0,122.91,123.14,0002,23,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175040,2182856.00
07/04/2017 09:30,2,4.008,ACTIVE,216.45,352.27,59.970,1499175004,"201051344001203","219011344069620",28.90,28.80,0,333.93,388.94,117.4,111.4,0.548,756608.7,756608.7,12554,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175041,2182857.00
07/04/2017 09:30,2,3.777,ACTIVE,213.29,348.66,59.959,1499175004,"274151322000054","219011344069620",27.81,34.00,0,327.32,376.01,106.3,100.7,0.402,979420.9,979420.9,12422,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175042,2182858.00
07/04/2017 09:30,2,3.979,ALERT,216.45,350.77,59.965,1499175004,"201051344000867","219011344069620",28.86,29.30,0,299.97,399.46,116.3,110.3,0.530,750425.4,750425.4,12551,0,0,0,L,1122011218,0,123.36,123.36,0002,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175043,2182859.00
07/04/2017 09:30,2,4.006,ACTIVE,216.00,353.17,59.938,1499175004,"201051344001093","219011344069620",29.08,29.30,0,333.33,388.34,117.8,111.8,0.544,754823.2,754823.2,12542,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175044,2182860.00
07/04/2017 09:30,2,3.994,ACTIVE,216.45,353.17,59.949,1499175004,"201051344000900","219011344069620",29.00,27.80,0,323.41,386.83,117.3,111.3,0.539,771993.4,771993.4,12532,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175045,2182861.00
07/04/2017 09:30,2,3.877,ALERT,216.67,353.17,59.996,1499175004,"201051344000648","219011344069620",29.04,27.30,0,298.47,397.35,114.0,108.1,0.535,759911.5,759911.5,12519,0,0,0,L,1122011218,0,122.91,124.04,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175047,2182862.00
07/04/2017 09:30,2,3.889,ACTIVE,216.67,353.47,59.954,1499175004,"201051344000569","219011344069620",29.00,28.80,0,333.63,379.02,114.3,108.4,0.539,774112.2,774112.2,12497,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175048,2182863.00
07/04/2017 09:30,2,3.871,ACTIVE,217.13,352.87,59.959,1499175004,"201051344000983","219011344069620",29.30,29.00,0,333.33,379.02,114.9,109.0,0.548,764684.7,764684.7,12524,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175049,2182864.00
07/04/2017 09:30,2,3.979,ALERT,216.90,353.47,59.996,1499175004,"201051344001158","219011344069620",28.71,28.80,0,298.47,396.15,115.7,109.7,0.548,749486.2,749486.2,12527,0,0,0,L,1122011218,0,123.14,123.59,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175051,2182865.00
07/04/2017 09:30,2,3.926,ALERT,217.13,353.47,59.965,1499175004,"201051344000576","219011344069620",28.88,27.50,0,299.37,396.15,114.9,109.0,0.539,764044.2,764044.2,12526,0,0,0,L,1122011218,0,123.59,123.59,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175052,2182866.00
07/04/2017 09:30,2,3.746,ACTIVE,213.06,342.95,59.954,1499175004,"274151322000087","219011344069620",28.13,37.80,0,328.22,374.81,106.8,101.1,0.398,953399.0,953399.0,12618,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175053,2182867.00
07/04/2017 09:45,2,4.391,ACTIVE,216.90,354.97,59.970,1499175903,"201051344000645","219011344069620",28.49,31.30,0,336.94,382.93,126.6,120.3,0.583,763014.5,763014.5,12508,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175904,2182868.00
07/04/2017 09:45,2,4.230,ACTIVE,213.51,343.25,59.970,1499175903,"274151322000085","219011344069620",26.90,35.20,0,333.93,369.40,115.2,109.3,0.438,975071.4,975071.4,12429,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175905,2182869.00
07/04/2017 09:45,2,4.426,ACTIVE,216.45,355.28,59.970,1499175903,"201051344000633","219011344069620",28.39,30.80,0,334.84,382.93,127.4,121.0,0.610,749792.7,749792.7,12560,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175906,2182870.00
07/04/2017 09:45,2,4.469,ACTIVE,217.13,354.37,59.938,1499175903,"201051344000469","219011344069620",28.21,30.50,0,335.14,383.23,127.7,121.3,0.610,753252.9,753252.9,12531,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175907,2182871.00
07/04/2017 09:45,2,4.338,ACTIVE,215.54,352.87,59.965,1499175903,"201051344000646","219011344069620",28.55,31.30,0,332.73,381.73,125.4,119.1,0.601,748328.1,748328.1,12524,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175908,2182872.00
07/04/2017 09:45,2,4.305,ACTIVE,213.06,351.07,59.970,1499175903,"274151322000052","219011344069620",28.09,38.80,0,333.33,372.11,122.5,116.3,0.477,1013821.2,1013821.2,12439,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175908,2182873.00
07/04/2017 09:45,2,4.330,ACTIVE,216.45,354.37,59.959,1499175903,"201051344000585","219011344069620",28.55,32.60,0,333.33,380.82,125.1,118.8,0.583,761166.2,761166.2,12524,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175909,2182874.00
07/04/2017 09:45,2,4.377,ACTIVE,215.54,352.87,59.970,1499175903,"201051344001230","219011344069620",28.67,31.30,0,333.33,382.03,127.1,120.7,0.597,752901.1,752901.1,12543,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175910,2182875.00
07/04/2017 09:45,2,4.240,ACTIVE,216.45,354.07,59.938,1499175903,"201051344000582","219011344069620",28.86,30.50,0,333.63,382.03,124.0,117.7,0.575,742259.9,742259.9,12512,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175911,2182876.00
07/04/2017 09:45,2,4.439,ACTIVE,215.54,353.17,59.965,1499175903,"201051344000955","219011344069620",28.63,31.50,0,333.33,382.63,128.7,122.3,0.619,761788.7,761788.7,12534,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175912,2182877.00
07/04/2017 09:45,2,2.854,ACTIVE,213.51,411.78,59.965,1499175903,"274151322000094","219011344069620",38.37,37.50,0,396.15,446.65,111.3,105.5,0.433,834311.6,834311.6,12757,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175913,2182878.00
07/04/2017 09:45,2,4.432,ACTIVE,217.13,355.28,59.975,1499175903,"201051344000579","219011344069620",28.71,30.50,0,336.04,384.13,128.9,122.5,0.601,771395.1,771395.1,12522,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175914,2182879.00
07/04/2017 09:45,2,4.381,ACTIVE,215.32,351.97,59.996,1499175903,"201051344000890","219011344069620",28.78,30.80,0,333.33,382.03,127.6,121.2,0.583,755824.4,755824.4,12535,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175915,2182880.00
07/04/2017 09:45,2,4.379,ACTIVE,216.45,353.77,60.012,1499175903,"201051344000438","219011344069620",28.77,29.80,0,333.63,382.33,127.5,121.2,0.597,758363.1,758363.1,12519,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175916,2182881.00
07/04/2017 09:45,2,4.348,ACTIVE,216.00,348.36,59.975,1499175903,"201051344000417","219011344069620",18.61,30.30,0,333.33,391.04,81.9,77.1,0.393,688138.7,688138.7,12548,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175917,2182882.00
07/04/2017 09:45,2,4.182,ACTIVE,213.06,352.27,59.965,1499175903,"274151322000083","219011344069620",28.27,35.60,0,333.03,371.51,119.6,113.5,0.482,1003589.8,1003589.8,12444,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175917,2182883.00
07/04/2017 09:45,2,4.551,ACTIVE,214.19,366.10,59.970,1499175903,"274151322000076","219011344069620",28.61,39.50,0,334.54,374.81,131.9,125.4,0.526,1070801.9,1070801.9,12449,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175918,2182884.00
07/04/2017 09:45,2,4.434,ACTIVE,216.22,352.87,59.959,1499175903,"201051344000868","219011344069620",28.35,30.00,0,333.03,382.33,127.3,121.0,0.588,751666.2,751666.2,12536,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175919,2182885.00
07/04/2017 09:45,2,4.410,ACTIVE,213.06,355.88,59.970,1499175903,"274151322000095","219011344069620",28.90,37.30,0,332.73,372.11,129.1,122.7,0.495,1060477.5,1060477.5,12458,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175920,2182886.00
07/04/2017 09:45,2,4.518,ACTIVE,217.13,351.97,59.959,1499175903,"201051344000988","219011344069620",18.29,30.30,0,333.63,393.45,83.7,78.9,0.389,660490.0,660490.0,12517,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175921,2182887.00
07/04/2017 09:45,2,4.420,ACTIVE,216.22,353.17,59.981,1499175903,"201051344001025","219011344069620",28.23,33.50,0,333.63,382.33,126.2,119.9,0.566,758486.5,758486.5,12529,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175922,2182888.00
07/04/2017 09:45,2,4.314,ACTIVE,216.90,353.47,59.975,1499175903,"201051344000458","219011344069620",28.67,31.50,0,337.84,382.33,125.2,118.9,0.597,763228.0,763228.0,12506,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175923,2182889.00
07/04/2017 09:45,2,4.355,ACTIVE,217.58,354.67,59.970,1499175903,"201051344000853","219011344069620",28.53,30.80,0,338.74,385.33,125.8,119.5,0.597,764233.9,764233.9,12521,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175924,2182890.00
07/04/2017 09:45,2,4.328,ACTIVE,215.77,352.87,59.975,1499175903,"201051344000685","219011344069620",28.80,28.50,0,333.03,381.42,126.3,120.0,0.614,758260.7,758260.7,12547,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175925,2182891.00
07/04/2017 09:45,2,4.270,ACTIVE,216.22,352.27,59.981,1499175903,"201051344000917","219011344069620",28.84,32.00,0,332.73,381.73,124.7,118.5,0.592,754913.9,754913.9,12533,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175926,2182892.00
07/04/2017 09:45,2,4.271,ACTIVE,215.54,353.47,59.959,1499175903,"201051344001145","219011344069620",29.00,29.80,0,333.03,381.42,125.6,119.3,0.575,762904.1,762904.1,12528,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175927,2182893.00
07/04/2017 09:45,2,4.420,ACTIVE,216.67,353.17,59.970,1499175903,"201051344000651","219011344069620",28.19,31.30,0,334.24,382.33,126.2,119.9,0.570,751659.6,751659.6,12525,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175928,2182894.00
07/04/2017 09:45,2,4.193,ACTIVE,213.06,344.45,59.970,1499175903,"274151322000088","219011344069620",27.97,36.30,0,332.73,371.21,118.7,112.6,0.451,962585.7,962585.7,12440,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175929,2182895.00
07/04/2017 09:45,2,2.861,ACTIVE,213.96,408.78,59.959,1499175903,"274151322000068","219011344069620",38.19,39.80,0,390.44,448.15,111.0,105.2,0.424,834924.9,834924.9,12772,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175929,2182896.00
07/04/2017 09:45,2,4.355,ACTIVE,216.22,351.97,59.975,1499175903,"201051344001135","219011344069620",28.55,32.00,0,333.33,381.12,125.9,119.6,0.588,747101.3,747101.3,12513,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175930,2182897.00
07/04/2017 09:45,2,4.463,ACTIVE,215.77,352.57,59.965,1499175903,"201051344000594","219011344069620",28.49,31.80,0,332.73,383.53,128.7,122.3,0.592,766257.5,766257.5,12517,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175931,2182898.00
07/04/2017 09:45,2,4.439,ACTIVE,216.45,353.47,59.975,1499175903,"201051344001203","219011344069620",28.67,31.80,0,334.54,382.93,128.8,122.4,0.605,756638.1,756638.1,12555,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175932,2182899.00
07/04/2017 09:45,2,4.203,ACTIVE,213.29,345.96,60.002,1499175903,"274151322000054","219011344069620",27.35,37.30,0,325.22,374.21,116.3,110.4,0.446,979447.4,979447.4,12423,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175933,2182900.00
07/04/2017 09:45,2,4.463,ACTIVE,216.45,353.77,59.933,1499175903,"201051344000867","219011344069620",28.23,32.40,0,333.63,381.42,127.6,121.2,0.583,750454.5,750454.5,12553,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175934,2182901.00
07/04/2017 09:45,2,4.457,ACTIVE,216.45,354.07,59.970,1499175903,"201051344001093","219011344069620",28.59,32.20,0,333.63,382.93,129.0,122.6,0.597,754852.6,754852.6,12543,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175935,2182902.00
07/04/2017 09:45,2,4.480,ACTIVE,216.67,354.97,59.975,1499175903,"201051344000900","219011344069620",28.35,29.30,0,333.63,383.53,128.7,122.3,0.588,772022.8,772022.8,12533,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175936,2182903.00
07/04/2017 09:45,2,4.287,ACTIVE,216.90,353.77,59.954,1499175903,"201051344000648","219011344069620",28.90,29.30,0,335.74,383.23,125.5,119.2,0.592,759940.1,759940.1,12521,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175937,2182904.00
07/04/2017 09:45,2,4.338,ACTIVE,216.90,354.97,59.981,1499175903,"201051344000569","219011344069620",28.63,30.50,0,333.93,382.63,125.8,119.5,0.592,774140.8,774140.8,12498,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175938,2182905.00
07/04/2017 09:45,2,4.342,ACTIVE,217.13,354.67,59.970,1499175903,"201051344000983","219011344069620",28.77,31.30,0,333.93,382.93,126.5,120.2,0.605,764713.4,764713.4,12525,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175939,2182906.00
07/04/2017 09:45,2,4.385,ACTIVE,216.90,353.77,59.975,1499175903,"201051344001158","219011344069620",28.51,31.30,0,336.34,382.93,126.7,120.3,0.597,749515.0,749515.0,12529,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175940,2182907.00
07/04/2017 09:45,2,4.379,ACTIVE,217.13,354.97,59.933,1499175903,"201051344000576","219011344069620",28.45,30.00,0,337.24,383.53,126.2,119.9,0.592,764072.8,764072.8,12528,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175941,2182908.00
07/04/2017 09:45,2,4.174,ACTIVE,213.29,350.77,59.959,1499175903,"274151322000087","219011344069620",27.87,41.80,0,332.73,370.60,117.7,111.7,0.442,953425.6,953425.6,12619,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499175942,2182909.00
07/04/2017 10:00,2,4.775,ACTIVE,216.90,353.47,59.981,1499176804,"201051344000645","219011344069620",27.91,33.50,0,337.84,384.73,135.0,128.4,0.623,763045.3,763045.3,12509,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176805,2182910.00
07/04/2017 10:00,2,4.506,ACTIVE,213.29,359.48,59.981,1499176804,"274151322000085","219011344069620",26.70,38.60,0,333.93,371.21,121.9,115.7,0.464,975099.2,975099.2,12430,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176806,2182911.00
07/04/2017 10:00,2,4.770,ACTIVE,216.67,355.58,59.981,1499176804,"201051344000633","219011344069620",28.05,33.80,0,333.93,385.33,135.6,128.9,0.654,749823.7,749823.7,12561,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176806,2182912.00
07/04/2017 10:00,2,4.742,ACTIVE,217.13,355.88,59.991,1499176804,"201051344000469","219011344069620",28.31,32.80,0,334.84,385.63,136.0,129.3,0.654,753283.9,753283.9,12532,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176807,2182913.00
07/04/2017 10:00,2,4.668,ACTIVE,215.54,354.67,59.970,1499176804,"201051344000646","219011344069620",28.29,34.50,0,331.83,387.44,133.6,127.0,0.645,748358.6,748358.6,12525,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176808,2182914.00
07/04/2017 10:00,2,4.658,ACTIVE,213.51,349.56,59.970,1499176804,"274151322000052","219011344069620",27.69,42.00,0,333.03,374.21,130.6,124.1,0.517,1013851.0,1013851.0,12440,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176809,2182915.00
07/04/2017 10:00,2,4.715,ACTIVE,216.67,354.07,59.975,1499176804,"201051344000585","219011344069620",28.01,36.00,0,333.63,383.23,133.8,127.2,0.623,761196.6,761196.6,12525,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176810,2182916.00
07/04/2017 10:00,2,4.688,ALERT,215.32,352.27,59.970,1499176804,"201051344001230","219011344069620",28.49,33.00,0,300.87,392.85,135.3,128.6,0.636,752931.9,752931.9,12544,0,0,0,L,1122011218,0,123.36,122.46,0002,29,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176812,2182917.00
07/04/2017 10:00,2,4.645,ACTIVE,216.67,354.07,59.986,1499176804,"201051344000582","219011344069620",28.21,33.00,0,333.63,384.73,132.8,126.3,0.614,742290.2,742290.2,12513,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176813,2182918.00
07/04/2017 10:00,2,4.805,ACTIVE,215.54,354.07,60.002,1499176804,"201051344000955","219011344069620",28.17,33.50,0,332.13,384.43,137.0,130.3,0.650,761820.1,761820.1,12535,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176814,2182919.00
07/04/2017 10:00,2,3.045,ACTIVE,213.29,414.79,59.986,1499176804,"274151322000094","219011344069620",38.29,40.00,0,389.54,446.65,118.7,112.6,0.464,834338.6,834338.6,12758,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176815,2182920.00
07/04/2017 10:00,2,4.766,ALERT,217.35,355.28,59.981,1499176804,"201051344000579","219011344069620",28.49,33.00,0,303.28,393.75,137.4,130.7,0.641,771426.4,771426.4,12523,0,0,0,L,1122011218,0,123.59,123.81,0002,28,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176817,2182921.00
07/04/2017 10:00,2,4.760,ACTIVE,215.77,354.07,60.012,1499176804,"201051344000890","219011344069620",28.17,33.30,0,323.72,409.38,135.9,129.2,0.628,755855.5,755855.5,12536,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176817,2182922.00
07/04/2017 10:00,2,4.756,ACTIVE,216.22,353.77,59.986,1499176804,"201051344000438","219011344069620",28.21,32.40,0,333.63,384.43,135.9,129.2,0.645,758394.2,758394.2,12520,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176818,2182923.00
07/04/2017 10:00,2,4.674,ACTIVE,215.77,349.86,59.970,1499176804,"201051344000417","219011344069620",18.41,33.00,0,333.93,369.40,87.2,82.2,0.411,688158.5,688158.5,12549,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176819,2182924.00
07/04/2017 10:00,2,4.518,ACTIVE,212.61,354.07,59.965,1499176804,"274151322000083","219011344069620",27.95,39.30,0,333.33,373.01,127.9,121.5,0.513,1003619.0,1003619.0,12445,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176820,2182925.00
07/04/2017 10:00,2,4.879,ACTIVE,213.96,352.27,59.975,1499176804,"274151322000076","219011344069620",28.41,43.40,0,334.54,376.92,140.4,133.6,0.548,1070834.1,1070834.1,12450,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176821,2182926.00
07/04/2017 10:00,2,4.881,ACTIVE,216.22,355.58,60.002,1499176804,"201051344000868","219011344069620",27.45,32.40,0,333.03,385.03,135.7,129.1,0.628,751697.3,751697.3,12537,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176822,2182927.00
07/04/2017 10:00,2,4.814,ACTIVE,212.61,351.37,59.970,1499176804,"274151322000095","219011344069620",28.27,39.80,0,333.03,374.51,137.7,131.0,0.526,1060509.1,1060509.1,12459,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176823,2182928.00
07/04/2017 10:00,2,4.799,ACTIVE,217.13,353.47,60.002,1499176804,"201051344000988","219011344069620",18.33,33.00,0,336.34,374.81,89.0,84.0,0.424,660510.3,660510.3,12518,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176824,2182929.00
07/04/2017 10:00,2,4.676,ACTIVE,216.22,354.07,59.996,1499176804,"201051344001025","219011344069620",28.53,36.00,0,333.63,384.43,135.3,128.6,0.614,758517.4,758517.4,12530,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176825,2182930.00
07/04/2017 10:00,2,4.676,ACTIVE,216.90,354.07,59.981,1499176804,"201051344000458","219011344069620",28.31,34.50,0,337.54,387.14,134.1,127.5,0.641,763258.5,763258.5,12507,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176826,2182931.00
07/04/2017 10:00,2,4.709,ACTIVE,217.58,355.88,59.975,1499176804,"201051344000853","219011344069620",28.21,34.00,0,339.04,388.34,134.5,127.9,0.654,764264.6,764264.6,12522,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176826,2182932.00
07/04/2017 10:00,2,4.725,ACTIVE,215.54,354.37,60.002,1499176804,"201051344000685","219011344069620",28.17,32.00,0,332.43,383.83,134.8,128.2,0.650,758291.5,758291.5,12548,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176827,2182933.00
07/04/2017 10:00,2,4.656,ACTIVE,216.22,354.97,59.965,1499176804,"201051344000917","219011344069620",28.37,34.00,0,333.03,383.83,133.7,127.1,0.623,754944.4,754944.4,12534,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176828,2182934.00
07/04/2017 10:00,2,4.660,ACTIVE,215.77,354.67,59.975,1499176804,"201051344001145","219011344069620",28.43,32.20,0,333.33,383.53,134.1,127.5,0.614,762934.8,762934.8,12529,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176829,2182935.00
07/04/2017 10:00,2,4.695,ACTIVE,216.67,354.97,60.002,1499176804,"201051344000651","219011344069620",28.35,33.50,0,336.64,384.43,134.9,128.3,0.623,751690.5,751690.5,12526,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176830,2182936.00
07/04/2017 10:00,2,4.568,ACTIVE,212.83,349.86,59.970,1499176804,"274151322000088","219011344069620",27.49,38.60,0,333.03,373.01,127.2,120.8,0.486,962614.8,962614.8,12441,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176831,2182937.00
07/04/2017 10:00,2,3.137,ACTIVE,214.19,400.96,59.975,1499176804,"274151322000068","219011344069620",37.03,42.30,0,386.83,446.65,117.6,111.6,0.451,834951.9,834951.9,12773,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176832,2182938.00
07/04/2017 10:00,2,4.732,ACTIVE,216.22,354.07,60.002,1499176804,"201051344001135","219011344069620",28.03,34.30,0,333.33,383.83,134.3,127.7,0.623,747132.1,747132.1,12514,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176833,2182939.00
07/04/2017 10:00,2,4.816,ALERT,215.54,352.87,59.981,1499176804,"201051344000594","219011344069620",28.13,34.50,0,295.76,395.55,137.2,130.5,0.645,766288.8,766288.8,12518,0,0,0,L,1122011218,0,122.68,123.14,0002,29,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176835,2182940.00
07/04/2017 10:00,2,4.777,ACTIVE,216.67,354.67,59.975,1499176804,"201051344001203","219011344069620",28.49,34.30,0,336.04,385.93,137.8,131.1,0.645,756669.5,756669.5,12556,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176835,2182941.00
07/04/2017 10:00,2,4.559,ACTIVE,212.83,357.98,59.970,1499176804,"274151322000054","219011344069620",26.88,40.20,0,333.33,372.41,124.1,117.8,0.468,979475.8,979475.8,12424,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176836,2182942.00
07/04/2017 10:00,2,4.807,ACTIVE,216.45,354.07,59.975,1499176804,"201051344000867","219011344069620",28.03,35.20,0,333.33,384.13,136.5,129.8,0.628,750485.7,750485.7,12554,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176838,2182943.00
07/04/2017 10:00,2,4.771,ACTIVE,216.67,354.97,59.959,1499176804,"201051344001093","219011344069620",28.49,34.50,0,333.93,385.63,137.6,130.9,0.641,754884.1,754884.1,12544,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176839,2182944.00
07/04/2017 10:00,2,4.814,ACTIVE,216.67,354.67,59.975,1499176804,"201051344000900","219011344069620",28.27,32.60,0,334.24,385.63,137.9,131.2,0.632,772054.3,772054.3,12534,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176839,2182945.00
07/04/2017 10:00,2,4.658,ACTIVE,216.67,353.77,59.986,1499176804,"201051344000648","219011344069620",28.45,32.20,0,336.04,385.33,134.1,127.5,0.628,759970.8,759970.8,12522,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176840,2182946.00
07/04/2017 10:00,2,4.723,ACTIVE,217.13,354.37,59.981,1499176804,"201051344000569","219011344069620",28.11,33.50,0,335.14,385.03,134.4,127.8,0.632,774171.5,774171.5,12499,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176841,2182947.00
07/04/2017 10:00,2,4.695,ACTIVE,217.13,354.67,60.012,1499176804,"201051344000983","219011344069620",28.43,34.00,0,333.63,385.63,135.1,128.5,0.645,764744.3,764744.3,12526,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176842,2182948.00
07/04/2017 10:00,2,4.789,ACTIVE,216.90,354.67,59.991,1499176804,"201051344001158","219011344069620",27.89,34.80,0,325.82,393.45,135.3,128.7,0.636,749546.0,749546.0,12530,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176843,2182949.00
07/04/2017 10:00,2,4.662,ACTIVE,217.35,356.78,59.970,1499176804,"201051344000576","219011344069620",28.55,32.40,0,337.54,388.04,134.8,128.2,0.636,764103.7,764103.7,12529,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176844,2182950.00
07/04/2017 10:00,2,4.510,ACTIVE,213.29,355.28,59.981,1499176804,"274151322000087","219011344069620",27.69,46.20,0,333.33,371.81,126.5,120.1,0.464,953454.4,953454.4,12620,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499176845,2182951.00
07/04/2017 10:15,2,5.123,ACTIVE,217.35,356.18,59.959,1499177703,"201051344000645","219011344069620",27.97,36.00,0,337.84,388.94,145.2,138.3,0.663,763078.6,763078.6,12510,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177705,2182952.00
