ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 10:15,2,4.926,ACTIVE,213.29,358.88,59.954,1499177703,"274151322000085","219011344069620",26.12,42.50,0,333.33,373.61,130.3,123.9,0.495,975129.2,975129.2,12431,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177706,2182953.00
07/04/2017 10:15,2,5.070,ACTIVE,216.45,356.78,59.954,1499177703,"201051344000633","219011344069620",28.43,36.30,0,335.74,388.64,146.0,139.0,0.707,749857.3,749857.3,12562,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177707,2182954.00
07/04/2017 10:15,2,5.205,ACTIVE,217.35,356.48,59.959,1499177703,"201051344000469","219011344069620",27.85,34.80,0,336.94,390.44,146.7,139.7,0.698,753317.6,753317.6,12533,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177707,2182955.00
07/04/2017 10:15,2,5.066,ACTIVE,215.77,354.67,59.965,1499177703,"201051344000646","219011344069620",28.07,36.50,0,331.53,387.14,144.0,137.1,0.667,748391.7,748391.7,12526,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177708,2182956.00
07/04/2017 10:15,2,5.027,ACTIVE,213.29,344.76,59.965,1499177703,"274151322000052","219011344069620",27.51,46.40,0,332.43,375.71,140.1,133.3,0.548,1013883.2,1013883.2,12441,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177709,2182957.00
07/04/2017 10:15,2,5.143,ACTIVE,216.67,355.28,59.949,1499177703,"201051344000585","219011344069620",27.77,38.00,0,333.63,386.23,144.6,137.6,0.667,761229.7,761229.7,12526,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177710,2182958.00
07/04/2017 10:15,2,5.135,ACTIVE,215.54,352.27,59.959,1499177703,"201051344001230","219011344069620",28.07,35.80,0,333.03,387.14,145.9,138.9,0.698,752965.3,752965.3,12546,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177711,2182959.00
07/04/2017 10:15,2,5.037,ACTIVE,216.90,356.78,59.933,1499177703,"201051344000582","219011344069620",28.11,35.00,0,333.33,387.44,143.3,136.4,0.658,742323.0,742323.0,12514,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177712,2182960.00
07/04/2017 10:15,2,5.213,ACTIVE,215.54,354.07,59.959,1499177703,"201051344000955","219011344069620",27.85,35.80,0,333.03,387.44,147.0,140.0,0.698,761853.9,761853.9,12536,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177713,2182961.00
07/04/2017 10:15,2,3.371,ACTIVE,213.29,414.19,59.959,1499177703,"274151322000094","219011344069620",37.53,43.40,0,387.74,442.14,128.3,121.9,0.499,834367.9,834367.9,12759,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177714,2182962.00
07/04/2017 10:15,2,5.246,ACTIVE,217.35,356.78,59.965,1499177703,"201051344000579","219011344069620",27.91,35.80,0,337.84,392.55,148.3,141.2,0.694,771460.4,771460.4,12525,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177715,2182963.00
07/04/2017 10:15,2,5.195,ACTIVE,215.77,354.07,59.970,1499177703,"201051344000890","219011344069620",27.79,35.60,0,333.03,387.14,146.1,139.1,0.672,755889.0,755889.0,12537,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177716,2182964.00
07/04/2017 10:15,2,5.160,ACTIVE,216.45,355.58,59.959,1499177703,"201051344000438","219011344069620",27.97,34.50,0,333.33,387.74,146.2,139.2,0.689,758427.7,758427.7,12521,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177716,2182965.00
07/04/2017 10:15,2,5.129,ACTIVE,216.00,349.26,59.975,1499177703,"201051344000417","219011344069620",18.05,35.20,0,333.93,371.21,93.8,88.6,0.446,688179.8,688179.8,12550,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177717,2182966.00
07/04/2017 10:15,2,4.945,ACTIVE,212.83,362.79,59.959,1499177703,"274151322000083","219011344069620",27.55,42.50,0,332.43,375.41,138.0,131.2,0.548,1003650.5,1003650.5,12446,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177718,2182967.00
07/04/2017 10:15,2,5.336,ACTIVE,213.96,361.29,59.959,1499177703,"274151322000076","219011344069620",27.89,46.40,0,333.93,378.72,150.7,143.5,0.588,1070868.7,1070868.7,12451,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177719,2182968.00
07/04/2017 10:15,2,5.223,ACTIVE,216.45,356.18,59.965,1499177703,"201051344000868","219011344069620",27.73,35.00,0,332.43,387.74,146.6,139.5,0.676,751730.8,751730.8,12538,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177720,2182969.00
07/04/2017 10:15,2,5.229,ACTIVE,212.83,345.66,59.970,1499177703,"274151322000095","219011344069620",28.01,43.60,0,332.73,376.62,148.3,141.3,0.566,1060543.0,1060543.0,12460,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177721,2182970.00
07/04/2017 10:15,2,5.285,ACTIVE,217.58,353.17,59.959,1499177703,"201051344000988","219011344069620",17.89,35.80,0,337.54,376.01,95.9,90.6,0.446,660532.1,660532.1,12519,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177722,2182971.00
07/04/2017 10:15,2,5.178,ACTIVE,216.67,354.67,59.991,1499177703,"201051344001025","219011344069620",27.83,38.80,0,333.33,386.83,145.9,138.9,0.663,758550.8,758550.8,12531,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177723,2182972.00
07/04/2017 10:15,2,5.049,ACTIVE,217.13,356.48,59.959,1499177703,"201051344000458","219011344069620",28.33,37.00,0,336.94,390.14,144.8,137.9,0.694,763291.6,763291.6,12508,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177724,2182973.00
07/04/2017 10:15,2,5.102,ACTIVE,217.80,359.18,59.996,1499177703,"201051344000853","219011344069620",28.09,36.00,0,338.14,392.55,145.2,138.2,0.698,764297.8,764297.8,12523,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177725,2182974.00
07/04/2017 10:15,2,5.098,ACTIVE,215.77,354.67,59.938,1499177703,"201051344000685","219011344069620",28.17,33.00,0,332.43,386.53,145.4,138.4,0.689,758324.8,758324.8,12549,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177725,2182975.00
07/04/2017 10:15,2,5.119,ACTIVE,216.45,355.28,59.959,1499177703,"201051344000917","219011344069620",27.81,36.50,0,332.13,386.23,144.2,137.2,0.681,754977.4,754977.4,12535,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177726,2182976.00
07/04/2017 10:15,2,5.002,ACTIVE,216.00,355.28,59.981,1499177703,"201051344001145","219011344069620",28.59,34.00,0,332.73,386.53,144.7,137.8,0.663,762967.9,762967.9,12530,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177727,2182977.00
07/04/2017 10:15,2,5.141,ACTIVE,217.13,356.18,59.938,1499177703,"201051344000651","219011344069620",27.91,36.30,0,336.64,387.44,145.3,138.3,0.672,751723.7,751723.7,12527,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177728,2182978.00
07/04/2017 10:15,2,4.986,ACTIVE,212.83,358.88,59.959,1499177703,"274151322000088","219011344069620",27.02,42.30,0,332.73,375.11,136.4,129.7,0.521,962646.1,962646.1,12442,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177729,2182979.00
07/04/2017 10:15,2,3.303,ACTIVE,213.96,424.41,59.965,1499177703,"274151322000068","219011344069620",38.23,44.80,0,385.93,441.84,128.5,122.1,0.486,834981.1,834981.1,12774,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177730,2182980.00
07/04/2017 10:15,2,5.107,ACTIVE,216.45,355.28,59.975,1499177703,"201051344001135","219011344069620",28.03,36.30,0,332.73,386.53,145.1,138.1,0.676,747165.3,747165.3,12515,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177731,2182981.00
07/04/2017 10:15,2,5.246,ACTIVE,215.77,356.48,59.959,1499177703,"201051344000594","219011344069620",27.95,36.80,0,332.13,388.94,148.5,141.4,0.689,766322.8,766322.8,12520,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177732,2182982.00
07/04/2017 10:15,2,5.250,ACTIVE,216.67,354.67,59.959,1499177703,"201051344001203","219011344069620",27.87,36.80,0,335.14,388.64,148.2,141.1,0.698,756703.4,756703.4,12557,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177733,2182983.00
07/04/2017 10:15,2,4.965,ACTIVE,213.29,345.06,59.965,1499177703,"274151322000054","219011344069620",26.36,43.60,0,332.73,375.11,132.5,126.0,0.499,979506.2,979506.2,12425,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177734,2182984.00
07/04/2017 10:15,2,5.236,ACTIVE,216.45,354.97,59.970,1499177703,"201051344000867","219011344069620",27.79,38.00,0,332.13,386.83,147.2,140.2,0.672,750519.3,750519.3,12555,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177735,2182985.00
07/04/2017 10:15,2,5.193,ACTIVE,216.67,357.08,59.965,1499177703,"201051344001093","219011344069620",28.03,37.00,0,333.93,388.64,147.7,140.6,0.672,754917.9,754917.9,12545,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177735,2182986.00
07/04/2017 10:15,2,5.213,ACTIVE,217.13,356.78,59.975,1499177703,"201051344000900","219011344069620",28.19,34.80,0,337.54,390.74,148.8,141.7,0.689,772088.3,772088.3,12535,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177736,2182987.00
07/04/2017 10:15,2,5.047,ACTIVE,217.13,354.97,59.970,1499177703,"201051344000648","219011344069620",28.33,34.50,0,336.94,388.94,144.8,137.8,0.681,760003.9,760003.9,12523,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177738,2182988.00
07/04/2017 10:15,2,5.121,ACTIVE,217.13,355.58,59.965,1499177703,"201051344000569","219011344069620",27.97,35.80,0,335.44,388.94,145.1,138.1,0.681,774204.7,774204.7,12500,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177739,2182989.00
07/04/2017 10:15,2,5.045,ACTIVE,217.13,357.38,59.986,1499177703,"201051344000983","219011344069620",28.47,36.50,0,337.54,390.14,145.6,138.6,0.694,764777.7,764777.7,12527,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177739,2182990.00
07/04/2017 10:15,2,5.152,ACTIVE,217.58,356.48,59.965,1499177703,"201051344001158","219011344069620",27.89,36.30,0,337.24,388.64,145.7,138.7,0.689,749579.3,749579.3,12531,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177740,2182991.00
07/04/2017 10:15,2,5.135,ACTIVE,217.35,356.48,59.975,1499177703,"201051344000576","219011344069620",27.95,34.50,0,337.24,392.25,145.3,138.3,0.681,764136.9,764136.9,12530,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177741,2182992.00
07/04/2017 10:15,2,4.930,ACTIVE,213.06,357.38,59.970,1499177703,"274151322000087","219011344069620",27.25,49.80,0,333.03,374.21,136.2,129.5,0.513,953485.5,953485.5,12621,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499177742,2182993.00
07/04/2017 10:30,2,5.609,ACTIVE,217.35,356.48,59.991,1499178603,"201051344000645","219011344069620",27.43,38.20,0,336.94,393.75,155.8,148.5,0.725,763114.4,763114.4,12511,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178604,2182994.00
07/04/2017 10:30,2,5.266,ACTIVE,213.29,344.45,59.970,1499178603,"274151322000085","219011344069620",25.94,46.40,0,333.33,374.51,138.5,131.7,0.526,975161.0,975161.0,12432,0,0,0,L,1151911521,0,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178605,2182995.00
07/04/2017 10:30,2,5.623,ACTIVE,216.90,358.28,60.007,1499178603,"201051344000633","219011344069620",27.47,39.30,0,336.34,391.64,156.4,149.0,0.751,749893.2,749893.2,12563,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178606,2182996.00
07/04/2017 10:30,2,5.527,ACTIVE,217.80,357.98,59.981,1499178603,"201051344000469","219011344069620",27.95,37.30,0,336.64,394.65,156.6,149.2,0.738,753353.5,753353.5,12534,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178607,2182997.00
07/04/2017 10:30,2,5.492,ALERT,215.77,355.58,59.965,1499178603,"201051344000646","219011344069620",27.63,39.00,0,300.27,390.14,153.6,146.3,0.734,748426.9,748426.9,12527,0,0,0,L,1122011218,0,123.81,122.46,0002,35,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178609,2182998.00
07/04/2017 10:30,2,5.381,ACTIVE,213.29,354.97,59.975,1499178603,"274151322000052","219011344069620",27.51,50.00,0,332.13,378.12,149.8,142.7,0.579,1013917.7,1013917.7,12442,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178610,2182999.00
07/04/2017 10:30,2,5.498,ALERT,217.13,356.78,59.954,1499178603,"201051344000585","219011344069620",27.69,40.40,0,294.26,390.14,154.2,146.9,0.720,761265.2,761265.2,12527,0,0,0,L,1122011218,0,123.81,123.59,0002,36,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178612,2183000.00
07/04/2017 10:30,2,5.539,ALERT,215.77,354.67,59.991,1499178603,"201051344001230","219011344069620",27.71,38.60,0,287.95,392.25,155.4,148.1,0.725,753001.0,753001.0,12547,0,0,0,L,1122011218,0,123.81,122.68,0002,34,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178614,2183001.00
07/04/2017 10:30,2,5.410,ALERT,216.90,357.68,59.970,1499178603,"201051344000582","219011344069620",27.83,37.30,0,301.17,391.04,152.3,145.1,0.712,742358.1,742358.1,12515,0,0,0,L,1122011218,0,124.04,123.36,0002,33,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178615,2183002.00
07/04/2017 10:30,2,5.613,ALERT,216.00,356.18,59.965,1499178603,"201051344000955","219011344069620",27.55,38.40,0,299.67,394.65,156.6,149.3,0.742,761890.0,761890.0,12537,0,0,0,L,1122011218,0,123.14,122.91,0002,33,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178617,2183003.00
07/04/2017 10:30,2,3.654,ACTIVE,213.51,407.57,59.965,1499178603,"274151322000094","219011344069620",37.25,46.00,0,380.82,448.45,138.4,131.6,0.544,834399.5,834399.5,12760,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178618,2183004.00
07/04/2017 10:30,2,5.576,ACTIVE,217.58,357.68,59.965,1499178603,"201051344000579","219011344069620",27.91,38.20,0,337.54,395.55,157.6,150.2,0.734,771497.0,771497.0,12526,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178619,2183005.00
07/04/2017 10:30,2,5.545,ALERT,215.77,354.67,59.965,1499178603,"201051344000890","219011344069620",27.65,37.80,0,301.17,391.34,155.3,148.0,0.716,755924.9,755924.9,12538,0,0,0,L,1122011218,0,123.81,122.23,0002,36,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178621,2183006.00
07/04/2017 10:30,2,5.516,ALERT,216.45,355.88,59.965,1499178603,"201051344000438","219011344069620",27.91,36.80,0,301.77,399.16,155.9,148.6,0.738,758463.7,758463.7,12522,0,0,0,L,1122011218,0,124.04,123.14,0002,34,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178622,2183007.00
07/04/2017 10:30,2,5.439,ACTIVE,216.22,351.07,60.002,1499178603,"201051344000417","219011344069620",18.13,38.20,0,310.79,396.75,99.8,94.4,0.482,688202.9,688202.9,12551,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178623,2183008.00
07/04/2017 10:30,2,5.330,ACTIVE,212.83,356.78,59.959,1499178603,"274151322000083","219011344069620",27.35,45.50,0,329.13,377.22,147.7,140.6,0.592,1003684.7,1003684.7,12447,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178624,2183009.00
07/04/2017 10:30,2,5.703,ACTIVE,213.74,368.80,59.970,1499178603,"274151322000076","219011344069620",27.89,51.00,0,333.93,381.12,161.0,153.5,0.641,1070906.0,1070906.0,12452,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178625,2183010.00
07/04/2017 10:30,2,5.625,ACTIVE,216.22,356.18,59.970,1499178603,"201051344000868","219011344069620",27.47,36.80,0,331.83,390.74,156.6,149.2,0.716,751767.2,751767.2,12539,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178627,2183011.00
07/04/2017 10:30,2,5.643,ACTIVE,213.06,363.99,59.970,1499178603,"274151322000095","219011344069620",27.69,47.00,0,321.61,388.64,158.2,150.8,0.597,1060579.7,1060579.7,12461,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178628,2183012.00
07/04/2017 10:30,2,5.561,ACTIVE,217.80,354.07,59.970,1499178603,"201051344000988","219011344069620",18.15,37.80,0,337.24,378.42,102.3,96.8,0.473,660555.6,660555.6,12520,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178629,2183013.00
07/04/2017 10:30,2,5.621,ALERT,216.67,355.88,59.981,1499178603,"201051344001025","219011344069620",27.31,40.60,0,300.27,390.44,155.5,148.2,0.707,758586.7,758586.7,12532,0,0,0,L,1122011218,0,123.59,123.14,0002,36,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178630,2183014.00
07/04/2017 10:30,2,5.527,ACTIVE,217.80,357.98,59.970,1499178603,"201051344000458","219011344069620",27.59,38.80,0,337.84,393.75,154.4,147.1,0.734,763327.5,763327.5,12509,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178631,2183015.00
07/04/2017 10:30,2,5.535,ACTIVE,218.03,359.48,59.965,1499178603,"201051344000853","219011344069620",27.77,38.60,0,338.44,395.55,155.6,148.3,0.738,764333.9,764333.9,12524,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178632,2183016.00
07/04/2017 10:30,2,5.496,ACTIVE,216.00,356.18,59.965,1499178603,"201051344000685","219011344069620",27.91,35.60,0,331.83,389.84,155.3,148.0,0.760,758360.9,758360.9,12550,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178633,2183017.00
07/04/2017 10:30,2,5.518,ACTIVE,216.67,355.58,59.975,1499178603,"201051344000917","219011344069620",27.55,38.20,0,314.40,432.52,154.0,146.7,0.734,755013.2,755013.2,12536,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178634,2183018.00
07/04/2017 10:30,2,5.520,ACTIVE,216.00,356.48,59.996,1499178603,"201051344001145","219011344069620",27.69,36.30,0,331.83,389.54,154.8,147.5,0.712,763003.9,763003.9,12531,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178635,2183019.00
07/04/2017 10:30,2,5.572,ALERT,216.90,357.38,59.970,1499178603,"201051344000651","219011344069620",27.45,38.60,0,289.45,391.94,154.9,147.6,0.712,751759.6,751759.6,12528,0,0,0,L,1122011218,0,124.49,122.91,0002,34,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178637,2183020.00
07/04/2017 10:30,2,5.365,ACTIVE,213.29,352.27,59.965,1499178603,"274151322000088","219011344069620",26.80,45.50,0,332.43,377.22,145.5,138.5,0.552,962679.9,962679.9,12443,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178638,2183021.00
07/04/2017 10:30,2,3.580,ACTIVE,213.96,421.40,59.975,1499178603,"274151322000068","219011344069620",38.07,48.00,0,386.53,441.24,136.8,130.1,0.517,835012.9,835012.9,12775,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178639,2183022.00
07/04/2017 10:30,2,5.623,ACTIVE,216.67,356.18,59.970,1499178603,"201051344001135","219011344069620",27.10,38.80,0,331.23,389.54,154.2,146.9,0.720,747201.3,747201.3,12516,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178639,2183023.00
07/04/2017 10:30,2,5.578,ACTIVE,216.00,357.98,59.933,1499178603,"201051344000594","219011344069620",27.97,38.40,0,331.53,391.94,158.1,150.7,0.734,766359.6,766359.6,12521,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178640,2183024.00
07/04/2017 10:30,2,5.621,ACTIVE,216.90,356.78,59.975,1499178603,"201051344001203","219011344069620",27.67,39.30,0,333.03,391.64,157.5,150.1,0.738,756740.2,756740.2,12558,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178641,2183025.00
07/04/2017 10:30,2,5.334,ACTIVE,213.29,357.08,59.965,1499178603,"274151322000054","219011344069620",26.10,46.20,0,332.43,376.62,140.9,134.0,0.544,979538.9,979538.9,12426,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178642,2183026.00
07/04/2017 10:30,2,5.648,ACTIVE,216.67,355.58,59.970,1499178603,"201051344000867","219011344069620",27.45,39.80,0,332.43,390.14,157.0,149.6,0.716,750555.8,750555.8,12556,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178643,2183027.00
07/04/2017 10:30,2,5.623,ACTIVE,216.90,355.88,59.954,1499178603,"201051344001093","219011344069620",27.51,39.30,0,333.03,391.04,156.7,149.4,0.725,754954.5,754954.5,12546,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178644,2183028.00
07/04/2017 10:30,2,5.693,ACTIVE,217.35,357.98,59.986,1499178603,"201051344000900","219011344069620",27.51,37.00,0,337.24,394.95,158.8,151.3,0.738,772125.2,772125.2,12536,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178645,2183029.00
07/04/2017 10:30,2,5.518,ACTIVE,217.35,357.08,59.986,1499178603,"201051344000648","219011344069620",27.65,36.30,0,337.24,391.94,154.5,147.2,0.729,760039.8,760039.8,12524,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178646,2183030.00
07/04/2017 10:30,2,5.527,ACTIVE,217.35,357.68,59.970,1499178603,"201051344000569","219011344069620",27.77,38.00,0,335.14,394.35,155.4,148.1,0.725,774240.7,774240.7,12501,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178647,2183031.00
07/04/2017 10:30,2,5.535,ACTIVE,217.58,357.38,59.981,1499178603,"201051344000983","219011344069620",27.87,38.80,0,337.24,393.75,156.2,148.9,0.738,764813.8,764813.8,12528,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178648,2183032.00
07/04/2017 10:30,2,5.670,ACTIVE,217.58,356.48,60.007,1499178603,"201051344001158","219011344069620",27.04,38.80,0,337.54,394.35,155.3,147.9,0.729,749615.4,749615.4,12532,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178648,2183033.00
07/04/2017 10:30,2,5.582,ACTIVE,217.35,358.28,59.975,1499178603,"201051344000576","219011344069620",27.43,37.50,0,337.84,396.15,155.1,147.8,0.734,764172.9,764172.9,12531,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178649,2183034.00
07/04/2017 10:30,2,5.299,ACTIVE,213.29,363.69,59.938,1499178603,"274151322000087","219011344069620",27.04,54.00,0,332.73,376.92,145.2,138.2,0.552,953519.1,953519.1,12622,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499178650,2183035.00
07/04/2017 10:45,2,5.945,ACTIVE,217.80,359.18,59.959,1499179504,"201051344000645","219011344069620",27.27,40.00,0,337.24,397.35,164.3,156.7,0.760,763152.4,763152.4,12512,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179505,2183036.00
07/04/2017 10:45,2,5.705,ACTIVE,213.29,362.19,59.949,1499179504,"274151322000085","219011344069620",25.21,49.30,0,333.33,376.31,145.6,138.6,0.552,975194.7,975194.7,12433,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179506,2183037.00
07/04/2017 10:45,2,5.957,ACTIVE,217.13,358.58,59.981,1499179504,"201051344000633","219011344069620",27.29,40.80,0,335.14,396.75,164.7,157.0,0.787,749931.4,749931.4,12564,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179507,2183038.00
07/04/2017 10:45,2,5.953,ACTIVE,218.26,359.48,59.986,1499179504,"201051344000469","219011344069620",27.37,39.50,0,336.94,398.56,165.1,157.4,0.791,753391.8,753391.8,12535,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179508,2183039.00
07/04/2017 10:45,2,5.809,ACTIVE,215.77,357.38,59.933,1499179504,"201051344000646","219011344069620",27.59,41.50,0,331.53,392.85,162.3,154.8,0.769,748464.6,748464.6,12529,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179509,2183040.00
07/04/2017 10:45,2,5.789,ACTIVE,213.06,355.88,59.954,1499179504,"274151322000052","219011344069620",26.88,53.50,0,332.43,380.82,157.6,150.2,0.623,1013954.2,1013954.2,12443,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179509,2183041.00
07/04/2017 10:45,2,5.883,ACTIVE,217.35,358.28,59.965,1499179504,"201051344000585","219011344069620",27.39,42.50,0,333.93,391.94,163.1,155.5,0.760,761302.9,761302.9,12529,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179510,2183042.00
07/04/2017 10:45,2,5.932,ACTIVE,215.77,356.78,59.959,1499179504,"201051344001230","219011344069620",27.39,40.40,0,331.83,393.45,164.7,157.0,0.773,753039.0,753039.0,12549,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179511,2183043.00
07/04/2017 10:45,2,5.926,ACTIVE,217.35,357.68,59.938,1499179504,"201051344000582","219011344069620",26.90,39.80,0,332.43,393.15,161.4,153.9,0.742,742395.3,742395.3,12517,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179512,2183044.00
07/04/2017 10:45,2,5.932,ALERT,216.22,356.78,59.922,1499179504,"201051344000955","219011344069620",27.47,40.60,0,299.37,392.85,165.0,157.4,0.778,761928.0,761928.0,12539,0,0,0,L,1122011218,0,123.36,122.91,0002,35,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179514,2183045.00
07/04/2017 10:45,2,3.793,ACTIVE,213.29,420.20,59.954,1499179504,"274151322000094","219011344069620",37.85,49.30,0,382.93,438.53,145.3,138.3,0.566,834433.0,834433.0,12761,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179515,2183046.00
07/04/2017 10:45,2,6.027,ACTIVE,218.03,358.58,59.949,1499179504,"201051344000579","219011344069620",27.23,40.80,0,337.54,398.56,166.2,158.5,0.778,771535.4,771535.4,12527,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179516,2183047.00
07/04/2017 10:45,2,5.982,ACTIVE,215.77,354.37,59.928,1499179504,"201051344000890","219011344069620",27.17,40.00,0,332.13,397.96,164.7,157.1,0.760,755962.8,755962.8,12540,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179517,2183048.00
07/04/2017 10:45,2,5.967,ACTIVE,216.67,357.68,59.970,1499179504,"201051344000438","219011344069620",27.27,38.40,0,309.89,460.78,164.8,157.1,0.778,758501.6,758501.6,12524,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179518,2183049.00
07/04/2017 10:45,2,5.799,ACTIVE,216.22,351.97,59.965,1499179504,"201051344000417","219011344069620",17.97,40.20,0,333.93,378.72,105.7,100.1,0.504,688227.0,688227.0,12552,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179518,2183050.00
07/04/2017 10:45,2,5.666,ACTIVE,213.06,357.98,59.954,1499179504,"274151322000083","219011344069620",27.21,47.80,0,332.13,379.62,156.1,148.7,0.628,1003720.5,1003720.5,12448,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179519,2183051.00
07/04/2017 10:45,2,6.102,ACTIVE,213.51,347.76,59.954,1499179504,"274151322000076","219011344069620",27.49,53.80,0,333.63,384.43,169.8,162.0,0.663,1070945.2,1070945.2,12453,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179520,2183052.00
07/04/2017 10:45,2,5.941,ACTIVE,216.90,358.28,59.954,1499179504,"201051344000868","219011344069620",27.41,39.50,0,332.43,393.75,164.9,157.3,0.756,751805.2,751805.2,12540,0,0,0,L,1122011218,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179521,2183053.00
07/04/2017 10:45,2,6.023,ACTIVE,213.06,366.70,59.944,1499179504,"274151322000095","219011344069620",27.53,49.30,0,331.83,382.93,167.9,160.2,0.641,1060618.3,1060618.3,12462,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179522,2183054.00
07/04/2017 10:45,2,5.879,ACTIVE,217.80,354.67,59.959,1499179504,"201051344000988","219011344069620",17.97,40.40,0,337.84,380.82,107.1,101.4,0.504,660580.2,660580.2,12521,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179523,2183055.00
07/04/2017 10:45,2,5.971,ACTIVE,217.13,357.98,59.922,1499179504,"201051344001025","219011344069620",27.25,43.00,0,332.73,393.15,164.8,157.2,0.751,758624.6,758624.6,12534,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179524,2183056.00
07/04/2017 10:45,2,5.867,ACTIVE,218.03,360.69,59.986,1499179504,"201051344000458","219011344069620",27.51,40.80,0,338.14,397.96,163.4,155.8,0.782,763365.1,763365.1,12510,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179525,2183057.00
07/04/2017 10:45,2,5.955,ACTIVE,218.26,357.68,59.944,1499179504,"201051344000853","219011344069620",27.25,40.20,0,338.74,398.86,164.4,156.8,0.778,764371.6,764371.6,12525,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179526,2183058.00
07/04/2017 10:45,2,5.889,ALERT,216.00,357.38,59.949,1499179504,"201051344000685","219011344069620",27.59,37.50,0,293.96,393.45,164.6,156.9,0.804,758398.5,758398.5,12551,0,0,0,L,1122011218,0,124.27,122.68,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179527,2183059.00
07/04/2017 10:45,2,5.879,ACTIVE,216.67,357.38,59.954,1499179504,"201051344000917","219011344069620",27.37,40.40,0,332.13,392.25,163.0,155.4,0.778,755050.7,755050.7,12537,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179528,2183060.00
07/04/2017 10:45,2,5.881,ALERT,216.22,356.48,59.965,1499179504,"201051344001145","219011344069620",27.61,38.00,0,300.27,392.55,164.4,156.7,0.756,763041.4,763041.4,12532,0,0,0,L,1122011218,0,123.81,122.91,0002,36,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179530,2183061.00
07/04/2017 10:45,2,5.902,ACTIVE,217.13,357.38,59.975,1499179504,"201051344000651","219011344069620",27.39,40.40,0,337.24,393.45,163.8,156.2,0.751,751797.3,751797.3,12530,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179531,2183062.00
07/04/2017 10:45,2,5.727,ACTIVE,213.06,354.67,59.959,1499179504,"274151322000088","219011344069620",26.56,48.00,0,332.43,379.92,153.9,146.6,0.588,962715.2,962715.2,12444,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179532,2183063.00
07/04/2017 10:45,2,3.855,ACTIVE,214.19,412.38,59.933,1499179504,"274151322000068","219011344069620",37.41,50.60,0,377.52,440.64,146.0,139.0,0.570,835046.3,835046.3,12776,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179533,2183064.00
07/04/2017 10:45,2,5.979,ACTIVE,216.67,356.78,59.965,1499179504,"201051344001135","219011344069620",26.98,40.60,0,331.83,392.55,163.3,155.7,0.760,747238.8,747238.8,12517,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179534,2183065.00
07/04/2017 10:45,2,5.973,ACTIVE,216.22,356.78,59.959,1499179504,"201051344000594","219011344069620",27.53,40.80,0,330.93,394.65,166.5,158.8,0.773,766398.0,766398.0,12522,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179535,2183066.00
07/04/2017 10:45,2,6.016,ACTIVE,217.13,357.08,59.981,1499179504,"201051344001203","219011344069620",27.35,41.30,0,335.14,394.35,166.7,158.9,0.778,756778.5,756778.5,12559,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179536,2183067.00
07/04/2017 10:45,2,5.729,ACTIVE,213.06,347.16,59.959,1499179504,"274151322000054","219011344069620",25.58,49.50,0,332.13,378.72,148.3,141.2,0.566,979573.1,979573.1,12427,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179537,2183068.00
07/04/2017 10:45,2,5.984,ACTIVE,216.90,358.28,59.959,1499179504,"201051344000867","219011344069620",27.35,42.80,0,332.73,392.85,165.9,158.2,0.765,750594.0,750594.0,12557,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179537,2183069.00
07/04/2017 10:45,2,5.979,ACTIVE,217.13,358.58,59.938,1499179504,"201051344001093","219011344069620",27.37,41.30,0,333.33,394.35,165.8,158.1,0.756,754992.6,754992.6,12547,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179538,2183070.00
07/04/2017 10:45,2,6.014,ACTIVE,217.58,358.28,59.933,1499179504,"201051344000900","219011344069620",27.61,39.30,0,337.24,399.16,168.2,160.4,0.765,772164.0,772164.0,12537,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179539,2183071.00
07/04/2017 10:45,2,5.832,ACTIVE,217.35,359.18,59.959,1499179504,"201051344000648","219011344069620",27.63,38.60,0,338.14,397.66,163.2,155.6,0.765,760077.4,760077.4,12525,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179540,2183072.00
07/04/2017 10:45,2,5.896,ACTIVE,217.80,358.88,59.975,1499179504,"201051344000569","219011344069620",27.49,40.00,0,336.64,397.66,164.2,156.6,0.769,774278.4,774278.4,12502,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179541,2183073.00
07/04/2017 10:45,2,5.936,ACTIVE,218.03,359.18,59.970,1499179504,"201051344000983","219011344069620",27.45,41.30,0,337.54,397.35,165.0,157.3,0.773,764851.8,764851.8,12529,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179542,2183074.00
07/04/2017 10:45,2,6.004,ACTIVE,217.80,358.88,59.959,1499179504,"201051344001158","219011344069620",26.90,41.30,0,337.54,398.26,163.5,155.9,0.765,749653.1,749653.1,12533,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179543,2183075.00
07/04/2017 10:45,2,5.945,ACTIVE,218.26,360.08,59.959,1499179504,"201051344000576","219011344069620",27.21,40.00,0,338.14,398.56,163.9,156.2,0.769,764210.7,764210.7,12532,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179544,2183076.00
07/04/2017 10:45,2,5.697,ACTIVE,213.51,364.59,59.965,1499179504,"274151322000087","219011344069620",26.62,56.50,0,332.43,379.02,153.4,146.2,0.570,953554.4,953554.4,12623,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499179545,2183077.00
07/04/2017 11:00,2,6.256,ACTIVE,218.03,359.48,60.007,1499180403,"201051344000645","219011344069620",27.12,42.00,0,337.24,400.06,171.8,163.9,0.787,763192.5,763192.5,12513,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180404,2183078.00
07/04/2017 11:00,2,6.023,ACTIVE,213.29,355.28,59.986,1499180403,"274151322000085","219011344069620",24.81,50.60,0,332.73,378.42,151.3,144.1,0.579,975230.0,975230.0,12434,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180405,2183079.00
07/04/2017 11:00,2,6.281,ACTIVE,217.13,360.38,59.991,1499180403,"201051344000633","219011344069620",27.15,43.60,0,336.34,400.96,172.8,164.9,0.826,749971.7,749971.7,12565,0,0,0,L,1122011218,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180406,2183080.00
07/04/2017 11:00,2,6.281,ACTIVE,218.48,360.38,59.991,1499180403,"201051344000469","219011344069620",27.10,41.30,0,337.54,401.26,172.2,164.3,0.818,753432.1,753432.1,12536,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180407,2183081.00
07/04/2017 11:00,2,6.113,ACTIVE,216.00,357.98,59.981,1499180403,"201051344000646","219011344069620",27.43,43.00,0,330.93,398.56,170.0,162.2,0.809,748504.3,748504.3,12530,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180408,2183082.00
07/04/2017 11:00,2,6.117,ACTIVE,213.29,363.99,59.991,1499180403,"274151322000052","219011344069620",26.68,55.50,0,332.73,382.93,165.2,157.5,0.650,1013992.7,1013992.7,12444,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180409,2183083.00
07/04/2017 11:00,2,6.248,ACTIVE,217.35,357.98,59.959,1499180403,"201051344000585","219011344069620",27.08,44.50,0,336.34,396.75,171.3,163.5,0.800,761342.8,761342.8,12530,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180410,2183084.00
07/04/2017 11:00,2,6.238,ACTIVE,216.00,357.98,60.012,1499180403,"201051344001230","219011344069620",27.31,40.40,0,331.83,395.55,172.6,164.7,0.804,753079.3,753079.3,12550,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180411,2183085.00
07/04/2017 11:00,2,6.092,ACTIVE,217.13,359.18,59.986,1499180403,"201051344000582","219011344069620",27.47,41.30,0,333.03,395.85,169.5,161.7,0.791,742434.9,742434.9,12518,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180411,2183086.00
07/04/2017 11:00,2,6.340,ACTIVE,216.00,359.18,59.996,1499180403,"201051344000955","219011344069620",26.90,42.50,0,331.53,394.95,172.7,164.8,0.826,761968.3,761968.3,12541,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180412,2183087.00
07/04/2017 11:00,2,4.078,ALERT,213.29,407.57,59.959,1499180403,"274151322000094","219011344069620",37.01,50.40,0,295.46,484.52,153.7,146.4,0.588,834468.5,834468.5,12762,0,0,0,L,1151911521,0,122.23,123.36,0002,43,0,0,0,0,0,0,1,1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180414,2183088.00
07/04/2017 11:00,2,6.260,ACTIVE,218.48,358.88,59.996,1499180403,"201051344000579","219011344069620",27.61,43.00,0,338.44,401.86,174.9,166.9,0.826,771576.1,771576.1,12528,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180415,2183089.00
07/04/2017 11:00,2,6.338,ACTIVE,216.00,356.48,59.996,1499180403,"201051344000890","219011344069620",26.78,42.00,0,331.53,395.55,171.8,163.9,0.795,756003.0,756003.0,12541,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180416,2183090.00
07/04/2017 11:00,2,6.230,ACTIVE,216.67,359.78,59.996,1499180403,"201051344000438","219011344069620",27.23,40.20,0,332.43,396.45,171.8,163.9,0.809,758541.8,758541.8,12525,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180417,2183091.00
07/04/2017 11:00,2,6.002,ACTIVE,216.00,351.97,60.007,1499180403,"201051344000417","219011344069620",18.07,41.30,0,332.73,376.62,109.9,104.2,0.517,688252.6,688252.6,12553,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180418,2183092.00
07/04/2017 11:00,2,6.064,ALERT,213.06,361.59,59.991,1499180403,"274151322000083","219011344069620",26.66,50.40,0,289.45,381.73,163.6,156.0,0.663,1003758.5,1003758.5,12449,0,0,0,L,1151911521,0,122.23,122.68,0002,38,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180420,2183093.00
07/04/2017 11:00,2,6.377,ALERT,213.96,346.86,59.986,1499180403,"274151322000076","219011344069620",27.35,55.30,0,295.76,390.14,176.5,168.4,0.689,1070986.5,1070986.5,12454,0,0,0,L,1151911521,0,122.46,123.14,0002,46,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180422,2183094.00
