ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 11:00,2,6.314,ACTIVE,216.90,358.88,59.970,1499180403,"201051344000868","219011344069620",27.04,41.80,0,332.43,399.16,172.8,164.9,0.787,751845.6,751845.6,12541,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180423,2183095.00
07/04/2017 11:00,2,6.326,ALERT,212.83,359.18,59.996,1499180403,"274151322000095","219011344069620",27.45,51.50,0,296.66,388.64,175.7,167.6,0.667,1060659.2,1060659.2,12463,0,0,0,L,1151911521,0,122.46,122.46,0002,40,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180424,2183096.00
07/04/2017 11:00,2,6.146,ACTIVE,218.26,355.58,59.991,1499180403,"201051344000988","219011344069620",17.89,42.80,0,337.84,382.63,111.5,105.6,0.526,660606.2,660606.2,12522,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180425,2183097.00
07/04/2017 11:00,2,6.281,ACTIVE,216.67,357.38,60.007,1499180403,"201051344001025","219011344069620",27.12,45.50,0,332.73,395.85,172.6,164.7,0.782,758664.9,758664.9,12535,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180426,2183098.00
07/04/2017 11:00,2,6.246,ACTIVE,218.26,360.99,59.986,1499180403,"201051344000458","219011344069620",27.17,43.60,0,338.44,400.66,171.9,164.0,0.818,763405.2,763405.2,12511,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180427,2183099.00
07/04/2017 11:00,2,6.223,ACTIVE,218.71,363.39,60.002,1499180403,"201051344000853","219011344069620",27.25,43.00,0,337.24,400.96,171.8,163.9,0.831,764411.8,764411.8,12526,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180428,2183100.00
07/04/2017 11:00,2,6.277,ACTIVE,215.54,357.08,59.991,1499180403,"201051344000685","219011344069620",27.15,38.40,0,332.13,394.65,172.7,164.7,0.840,758438.9,758438.9,12553,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180429,2183101.00
07/04/2017 11:00,2,6.195,ACTIVE,216.90,358.28,60.002,1499180403,"201051344000917","219011344069620",27.29,42.50,0,333.03,395.25,171.2,163.3,0.804,755090.7,755090.7,12538,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180430,2183102.00
07/04/2017 11:00,2,6.215,ACTIVE,216.00,357.68,60.028,1499180403,"201051344001145","219011344069620",27.41,39.50,0,331.83,395.25,172.5,164.6,0.795,763081.8,763081.8,12534,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180431,2183103.00
07/04/2017 11:00,2,6.240,ACTIVE,217.13,359.48,59.986,1499180403,"201051344000651","219011344069620",27.12,42.80,0,337.24,398.26,171.4,163.5,0.787,751837.4,751837.4,12531,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180432,2183104.00
07/04/2017 11:00,2,6.072,ALERT,212.83,346.56,60.007,1499180403,"274151322000088","219011344069620",26.14,50.40,0,296.06,381.73,160.7,153.2,0.619,962752.6,962752.6,12445,0,0,0,L,1151911521,0,123.14,122.68,0002,43,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180433,2183105.00
07/04/2017 11:00,2,4.082,ALERT,213.96,408.78,59.970,1499180403,"274151322000068","219011344069620",36.84,53.30,0,295.46,479.41,152.3,145.0,0.592,835081.7,835081.7,12777,0,0,0,L,1151911521,0,122.68,123.14,0002,46,0,0,0,0,0,0,1,1187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180435,2183106.00
07/04/2017 11:00,2,6.213,ACTIVE,216.90,358.58,59.991,1499180403,"201051344001135","219011344069620",27.19,43.00,0,332.13,394.95,171.2,163.3,0.795,747278.9,747278.9,12518,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180436,2183107.00
07/04/2017 11:00,2,6.322,ACTIVE,216.45,357.08,59.991,1499180403,"201051344000594","219011344069620",27.43,43.40,0,330.63,397.05,175.7,167.6,0.818,766439.0,766439.0,12523,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180437,2183108.00
07/04/2017 11:00,2,6.279,ACTIVE,216.90,359.78,59.991,1499180403,"201051344001203","219011344069620",27.43,43.40,0,337.24,398.56,174.4,166.5,0.818,756819.3,756819.3,12560,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180438,2183109.00
07/04/2017 11:00,2,6.033,ACTIVE,213.06,351.67,59.981,1499180403,"274151322000054","219011344069620",25.21,52.30,0,332.43,380.52,154.0,146.7,0.588,979609.2,979609.2,12428,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180439,2183110.00
07/04/2017 11:00,2,6.301,ACTIVE,217.35,357.08,59.996,1499180403,"201051344000867","219011344069620",27.17,44.50,0,332.73,395.55,173.4,165.4,0.795,750634.6,750634.6,12558,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180440,2183111.00
07/04/2017 11:00,2,6.260,ACTIVE,216.90,360.38,60.002,1499180403,"201051344001093","219011344069620",27.27,43.20,0,336.34,396.45,172.9,164.9,0.804,755033.1,755033.1,12548,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180441,2183112.00
07/04/2017 11:00,2,6.326,ACTIVE,217.80,359.48,59.954,1499180403,"201051344000900","219011344069620",27.49,41.30,0,337.24,401.86,176.1,168.0,0.804,772205.2,772205.2,12538,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180442,2183113.00
07/04/2017 11:00,2,6.197,ACTIVE,217.80,360.69,59.996,1499180403,"201051344000648","219011344069620",27.29,40.60,0,338.14,400.66,171.2,163.3,0.804,760117.4,760117.4,12526,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180443,2183114.00
07/04/2017 11:00,2,6.254,ACTIVE,217.80,358.88,59.996,1499180403,"201051344000569","219011344069620",27.08,42.00,0,337.84,400.06,171.5,163.6,0.809,774318.6,774318.6,12503,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180444,2183115.00
07/04/2017 11:00,2,6.299,ACTIVE,218.48,360.69,60.002,1499180403,"201051344000983","219011344069620",27.08,43.20,0,337.84,400.36,172.7,164.8,0.813,764892.2,764892.2,12530,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180444,2183116.00
07/04/2017 11:00,2,6.346,ACTIVE,218.26,360.38,60.007,1499180403,"201051344001158","219011344069620",26.60,43.60,0,337.24,400.36,170.9,163.0,0.800,749693.2,749693.2,12534,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180445,2183117.00
07/04/2017 11:00,2,6.270,ACTIVE,218.03,362.49,60.002,1499180403,"201051344000576","219011344069620",27.02,41.30,0,338.14,401.26,171.6,163.7,0.804,764250.8,764250.8,12533,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180446,2183118.00
07/04/2017 11:00,2,6.002,ACTIVE,213.29,357.98,59.981,1499180403,"274151322000087","219011344069620",26.50,59.00,0,332.73,380.22,160.9,153.4,0.610,953592.0,953592.0,12624,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499180447,2183119.00
07/04/2017 11:15,2,6.580,ACTIVE,218.03,358.58,59.886,1499181304,"201051344000645","219011344069620",26.86,43.80,0,338.74,402.16,179.1,171.0,0.818,763234.4,763234.4,12514,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181305,2183120.00
07/04/2017 11:15,2,6.227,ACTIVE,213.74,350.47,59.954,1499181304,"274151322000085","219011344069620",24.85,52.00,0,333.03,379.92,156.7,149.4,0.605,975266.8,975266.8,12435,0,0,0,L,1151911521,0,123.36,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181306,2183121.00
07/04/2017 11:15,2,6.621,ACTIVE,217.13,359.78,59.938,1499181304,"201051344000633","219011344069620",26.86,45.00,0,336.64,402.46,180.2,172.0,0.862,750013.7,750013.7,12566,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181307,2183122.00
07/04/2017 11:15,2,6.666,ACTIVE,218.48,361.29,59.959,1499181304,"201051344000469","219011344069620",26.66,43.20,0,337.54,403.67,179.9,171.7,0.844,753474.1,753474.1,12537,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181307,2183123.00
07/04/2017 11:15,2,6.586,ACTIVE,216.00,358.58,59.917,1499181304,"201051344000646","219011344069620",26.58,45.80,0,330.33,397.35,177.2,169.2,0.844,748545.7,748545.7,12531,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181308,2183124.00
07/04/2017 11:15,2,6.391,ACTIVE,213.06,348.66,59.954,1499181304,"274151322000052","219011344069620",26.52,57.70,0,332.43,384.43,171.7,163.8,0.672,1014032.9,1014032.9,12445,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181309,2183125.00
07/04/2017 11:15,2,6.553,ACTIVE,217.58,359.78,59.944,1499181304,"201051344000585","219011344069620",26.96,46.20,0,333.33,396.75,178.8,170.7,0.835,761384.5,761384.5,12531,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181310,2183126.00
07/04/2017 11:15,2,6.572,ACTIVE,215.77,357.08,59.975,1499181304,"201051344001230","219011344069620",26.96,42.80,0,324.62,400.66,179.5,171.3,0.835,753121.2,753121.2,12551,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181311,2183127.00
07/04/2017 11:15,2,6.492,ALERT,217.35,360.38,59.981,1499181304,"201051344000582","219011344069620",26.82,43.00,0,302.07,398.26,176.2,168.1,0.813,742475.9,742475.9,12519,0,0,0,L,1122011218,0,124.04,123.59,0002,39,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181313,2183128.00
07/04/2017 11:15,2,6.533,ACTIVE,216.22,356.78,60.002,1499181304,"201051344000955","219011344069620",27.08,43.80,0,331.23,397.05,179.2,171.0,0.853,762010.4,762010.4,12542,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181314,2183129.00
07/04/2017 11:15,2,4.238,ACTIVE,213.29,413.89,59.938,1499181304,"274151322000094","219011344069620",37.09,53.30,0,379.92,438.23,161.6,154.0,0.614,834505.7,834505.7,12764,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181315,2183130.00
07/04/2017 11:15,2,6.568,ACTIVE,218.26,359.18,59.933,1499181304,"201051344000579","219011344069620",27.39,44.50,0,337.54,403.97,182.2,174.0,0.853,771618.7,771618.7,12529,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181315,2183131.00
07/04/2017 11:15,2,6.529,ACTIVE,216.00,354.97,59.949,1499181304,"201051344000890","219011344069620",27.08,43.20,0,331.53,397.66,179.0,170.8,0.822,756044.8,756044.8,12542,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181316,2183132.00
07/04/2017 11:15,2,6.525,ACTIVE,216.67,359.48,59.970,1499181304,"201051344000438","219011344069620",27.04,42.00,0,331.53,397.96,178.6,170.5,0.844,758583.6,758583.6,12526,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181317,2183133.00
07/04/2017 11:15,2,6.320,ACTIVE,216.22,350.77,59.965,1499181304,"201051344000417","219011344069620",17.89,43.20,0,333.03,377.82,114.6,108.7,0.544,688279.2,688279.2,12554,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181318,2183134.00
07/04/2017 11:15,2,6.336,ACTIVE,213.29,363.09,59.975,1499181304,"274151322000083","219011344069620",26.62,52.50,0,332.13,383.53,170.6,162.8,0.685,1003798.4,1003798.4,12451,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181319,2183135.00
07/04/2017 11:15,2,6.703,ACTIVE,214.19,364.89,59.922,1499181304,"274151322000076","219011344069620",27.15,57.30,0,333.33,387.44,184.1,175.8,0.747,1071029.5,1071029.5,12456,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181320,2183136.00
07/04/2017 11:15,2,6.643,ACTIVE,216.90,359.18,59.959,1499181304,"201051344000868","219011344069620",26.78,43.20,0,331.23,399.46,180.2,172.1,0.826,751887.6,751887.6,12542,0,0,0,L,1122011218,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181321,2183137.00
07/04/2017 11:15,2,6.650,ACTIVE,213.29,370.30,59.938,1499181304,"274151322000095","219011344069620",27.10,52.80,0,331.53,386.23,182.3,174.0,0.667,1060701.8,1060701.8,12465,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181322,2183138.00
07/04/2017 11:15,2,6.385,ACTIVE,218.26,355.88,59.975,1499181304,"201051344000988","219011344069620",17.95,43.80,0,337.24,384.13,116.0,110.0,0.544,660633.1,660633.1,12523,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181323,2183139.00
07/04/2017 11:15,2,6.596,ACTIVE,217.13,358.88,59.970,1499181304,"201051344001025","219011344069620",26.92,46.40,0,331.53,397.96,179.8,171.7,0.813,758706.8,758706.8,12536,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181324,2183140.00
07/04/2017 11:15,2,6.553,ACTIVE,218.26,360.08,59.959,1499181304,"201051344000458","219011344069620",26.98,45.00,0,338.44,403.37,179.0,170.8,0.849,763446.9,763446.9,12512,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181324,2183141.00
07/04/2017 11:15,2,6.572,ACTIVE,218.71,361.89,59.922,1499181304,"201051344000853","219011344069620",26.96,44.30,0,337.54,403.37,179.4,171.2,0.844,764453.7,764453.7,12527,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181325,2183142.00
07/04/2017 11:15,2,6.465,ACTIVE,216.22,359.78,59.896,1499181304,"201051344000685","219011344069620",27.37,40.60,0,331.53,396.75,179.3,171.1,0.875,758480.7,758480.7,12554,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181326,2183143.00
07/04/2017 11:15,2,6.562,ACTIVE,217.13,358.88,59.944,1499181304,"201051344000917","219011344069620",26.84,44.00,0,316.50,427.71,178.3,170.2,0.849,755132.2,755132.2,12539,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181327,2183144.00
07/04/2017 11:15,2,6.488,ACTIVE,216.00,358.58,59.986,1499181304,"201051344001145","219011344069620",27.35,41.30,0,331.53,397.35,179.7,171.5,0.835,763123.5,763123.5,12535,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181328,2183145.00
07/04/2017 11:15,2,6.600,ALERT,217.58,358.88,59.965,1499181304,"201051344000651","219011344069620",26.66,44.50,0,301.17,401.56,178.0,169.9,0.809,751878.7,751878.7,12532,0,0,0,L,1122011218,0,124.72,123.14,0002,40,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181330,2183146.00
07/04/2017 11:15,2,6.324,ACTIVE,213.06,359.48,59.944,1499181304,"274151322000088","219011344069620",26.10,53.30,0,332.13,384.73,167.1,159.4,0.632,962791.6,962791.6,12447,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181331,2183147.00
07/04/2017 11:15,2,4.258,ACTIVE,214.19,402.16,59.938,1499181304,"274151322000068","219011344069620",37.03,54.80,0,379.32,438.23,158.4,151.0,0.601,835118.8,835118.8,12779,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181332,2183148.00
07/04/2017 11:15,2,6.643,ALERT,217.13,358.88,59.944,1499181304,"201051344001135","219011344069620",26.46,44.80,0,296.66,397.05,178.1,169.9,0.818,747320.3,747320.3,12519,0,0,0,L,1122011218,0,124.04,123.36,0002,42,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181333,2183149.00
07/04/2017 11:15,2,6.633,ACTIVE,216.22,359.18,59.938,1499181304,"201051344000594","219011344069620",27.25,45.30,0,329.73,399.16,183.0,174.7,0.857,766481.5,766481.5,12524,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181334,2183150.00
07/04/2017 11:15,2,6.711,ACTIVE,217.58,359.48,59.981,1499181304,"201051344001203","219011344069620",26.72,45.30,0,334.84,402.16,181.6,173.4,0.849,756861.6,756861.6,12561,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181335,2183151.00
07/04/2017 11:15,2,6.332,ACTIVE,213.51,357.68,59.954,1499181304,"274151322000054","219011344069620",24.99,55.30,0,332.73,382.33,160.1,152.6,0.614,979646.5,979646.5,12429,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181336,2183152.00
07/04/2017 11:15,2,6.703,ACTIVE,217.13,358.28,59.975,1499181304,"201051344000867","219011344069620",26.64,46.40,0,332.43,399.46,180.9,172.6,0.826,750676.8,750676.8,12559,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181337,2183153.00
07/04/2017 11:15,2,6.580,ACTIVE,217.35,360.08,59.986,1499181304,"201051344001093","219011344069620",27.02,45.00,0,333.33,402.46,179.8,171.6,0.822,755075.1,755075.1,12549,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181338,2183154.00
07/04/2017 11:15,2,6.682,ACTIVE,218.03,361.29,59.975,1499181304,"201051344000900","219011344069620",27.14,43.20,0,337.24,404.27,183.6,175.3,0.835,772248.0,772248.0,12539,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181339,2183155.00
07/04/2017 11:15,2,6.475,ACTIVE,217.80,360.38,59.996,1499181304,"201051344000648","219011344069620",27.23,42.00,0,337.84,403.07,178.6,170.4,0.831,760159.0,760159.0,12527,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181340,2183156.00
07/04/2017 11:15,2,6.555,ACTIVE,218.03,360.99,59.933,1499181304,"201051344000569","219011344069620",27.00,43.40,0,334.54,402.46,179.1,170.9,0.849,774360.4,774360.4,12504,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181341,2183157.00
07/04/2017 11:15,2,6.480,ACTIVE,218.48,360.99,59.991,1499181304,"201051344000983","219011344069620",27.47,44.30,0,337.54,402.77,180.4,172.2,0.849,764934.3,764934.3,12531,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181342,2183158.00
07/04/2017 11:15,2,6.678,ACTIVE,218.26,360.08,59.970,1499181304,"201051344001158","219011344069620",26.44,45.30,0,337.24,403.07,178.8,170.7,0.835,749734.8,749734.8,12535,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181343,2183159.00
07/04/2017 11:15,2,6.436,ACTIVE,218.26,361.89,59.975,1499181304,"201051344000576","219011344069620",27.39,43.60,0,337.54,403.37,178.5,170.4,0.835,764292.5,764292.5,12534,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181344,2183160.00
07/04/2017 11:15,2,6.271,ACTIVE,213.51,367.30,59.944,1499181304,"274151322000087","219011344069620",26.28,62.30,0,331.83,382.63,166.8,159.1,0.632,953630.9,953630.9,12625,0,0,0,L,1151911521,0,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499181345,2183161.00
07/04/2017 11:30,2,6.871,ACTIVE,218.26,359.78,59.949,1499182204,"201051344000645","219011344069620",26.44,46.20,0,338.44,404.27,184.0,175.7,0.849,763277.7,763277.7,12515,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182205,2183162.00
07/04/2017 11:30,2,6.533,ACTIVE,213.96,365.49,60.002,1499182204,"274151322000085","219011344069620",24.47,55.30,0,332.73,382.93,161.8,154.3,0.623,975304.7,975304.7,12436,0,0,0,L,1151911521,0,123.59,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182206,2183163.00
07/04/2017 11:30,2,6.896,ACTIVE,217.58,361.29,59.996,1499182204,"201051344000633","219011344069620",26.56,46.80,0,336.64,404.87,185.3,177.0,0.884,750057.3,750057.3,12567,0,0,0,L,1122011218,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182207,2183164.00
07/04/2017 11:30,2,6.748,ACTIVE,218.71,364.59,60.012,1499182204,"201051344000469","219011344069620",27.12,44.50,0,336.94,406.67,185.3,176.9,0.888,753517.8,753517.8,12538,0,0,0,L,1122011218,0,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182207,2183165.00
07/04/2017 11:30,2,6.834,ACTIVE,216.45,359.18,59.996,1499182204,"201051344000646","219011344069620",26.54,47.30,0,330.03,399.76,183.7,175.4,0.866,748588.8,748588.8,12532,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182208,2183166.00
07/04/2017 11:30,2,6.697,ACTIVE,213.74,349.56,59.970,1499182204,"274151322000052","219011344069620",26.16,60.30,0,332.13,386.23,177.3,169.2,0.703,1014074.6,1014074.6,12446,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182209,2183167.00
07/04/2017 11:30,2,6.854,ACTIVE,218.03,360.69,59.975,1499182204,"201051344000585","219011344069620",26.74,47.30,0,333.93,403.67,185.5,177.1,0.866,761428.0,761428.0,12532,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182210,2183168.00
07/04/2017 11:30,2,6.707,ACTIVE,216.22,356.78,60.018,1499182204,"201051344001230","219011344069620",27.31,44.50,0,330.33,399.46,185.4,177.0,0.862,753164.7,753164.7,12552,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182211,2183169.00
07/04/2017 11:30,2,6.801,ACTIVE,218.03,360.99,59.991,1499182204,"201051344000582","219011344069620",26.64,44.50,0,331.83,404.87,183.5,175.2,0.849,742518.8,742518.8,12521,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182212,2183170.00
07/04/2017 11:30,2,6.920,ACTIVE,216.67,359.78,60.034,1499182204,"201051344000955","219011344069620",26.40,45.50,0,330.63,398.86,184.9,176.5,0.879,762053.8,762053.8,12543,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182213,2183171.00
07/04/2017 11:30,2,4.344,ACTIVE,213.74,414.19,59.975,1499182204,"274151322000094","219011344069620",37.57,56.00,0,376.62,439.74,165.6,157.9,0.645,834544.4,834544.4,12765,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182214,2183172.00
07/04/2017 11:30,2,6.938,ACTIVE,218.48,362.79,59.996,1499182204,"201051344000579","219011344069620",26.60,45.50,0,336.94,405.77,187.1,178.6,0.871,771662.8,771662.8,12530,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182215,2183173.00
07/04/2017 11:30,2,6.857,ACTIVE,216.67,360.69,59.991,1499182204,"201051344000890","219011344069620",26.68,45.30,0,330.93,399.76,185.3,176.9,0.849,756088.2,756088.2,12543,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182216,2183174.00
07/04/2017 11:30,2,6.777,ACTIVE,217.35,359.48,59.938,1499182204,"201051344000438","219011344069620",26.90,44.00,0,332.43,403.97,184.4,176.1,0.875,758627.0,758627.0,12527,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182217,2183175.00
07/04/2017 11:30,2,6.479,ACTIVE,216.90,353.47,60.007,1499182204,"201051344000417","219011344069620",17.91,44.80,0,332.13,379.92,117.5,111.5,0.561,688306.7,688306.7,12555,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182218,2183176.00
07/04/2017 11:30,2,6.568,ALERT,213.29,366.70,59.965,1499182204,"274151322000083","219011344069620",26.44,56.00,0,293.66,385.33,175.8,167.7,0.712,1003839.5,1003839.5,12452,0,0,0,L,1151911521,0,122.68,122.68,0002,43,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182219,2183177.00
07/04/2017 11:30,2,7.016,ACTIVE,213.96,370.60,59.986,1499182204,"274151322000076","219011344069620",26.80,59.00,0,308.09,411.48,190.4,181.8,0.738,1071074.2,1071074.2,12457,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182220,2183178.00
07/04/2017 11:30,2,6.857,ACTIVE,217.13,359.78,59.938,1499182204,"201051344000868","219011344069620",26.76,45.00,0,332.13,403.67,185.9,177.5,0.857,751931.3,751931.3,12543,0,0,0,L,1122011218,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182222,2183179.00
07/04/2017 11:30,2,6.916,ALERT,213.29,361.89,59.965,1499182204,"274151322000095","219011344069620",26.84,55.30,0,297.26,388.94,188.1,179.6,0.712,1060745.8,1060745.8,12466,0,0,0,L,1151911521,0,123.14,122.46,0002,46,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182223,2183180.00
07/04/2017 11:30,2,6.545,ACTIVE,218.48,355.88,59.986,1499182204,"201051344000988","219011344069620",17.89,45.00,0,337.84,385.03,118.5,112.5,0.539,660661.0,660661.0,12524,0,0,0,L,1122011218,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182224,2183181.00
07/04/2017 11:30,2,6.920,ACTIVE,217.35,360.08,59.975,1499182204,"201051344001025","219011344069620",26.68,48.30,0,331.83,404.27,187.1,178.6,0.844,758750.6,758750.6,12537,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182225,2183182.00
07/04/2017 11:30,2,6.793,ACTIVE,218.48,360.08,59.996,1499182204,"201051344000458","219011344069620",26.78,46.20,0,337.84,405.17,184.3,176.0,0.875,763490.4,763490.4,12513,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182226,2183183.00
07/04/2017 11:30,2,6.781,ACTIVE,218.93,362.79,59.991,1499182204,"201051344000853","219011344069620",26.98,46.00,0,336.94,404.87,185.2,176.8,0.879,764497.2,764497.2,12528,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182227,2183184.00
07/04/2017 11:30,2,6.867,ACTIVE,216.67,360.69,59.938,1499182204,"201051344000685","219011344069620",26.66,42.80,0,330.93,399.46,185.4,177.0,0.893,758524.4,758524.4,12555,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182228,2183185.00
07/04/2017 11:30,2,6.887,ACTIVE,217.35,360.69,59.970,1499182204,"201051344000917","219011344069620",26.48,45.00,0,331.23,403.07,184.9,176.5,0.871,755175.5,755175.5,12540,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182229,2183186.00
07/04/2017 11:30,2,6.861,ACTIVE,216.45,359.48,59.986,1499182204,"201051344001145","219011344069620",26.62,43.20,0,330.03,402.77,185.0,176.7,0.853,763167.2,763167.2,12536,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182230,2183187.00
07/04/2017 11:30,2,6.822,ACTIVE,218.26,360.99,59.954,1499182204,"201051344000651","219011344069620",26.78,45.80,0,337.24,404.57,185.1,176.7,0.844,751922.2,751922.2,12534,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182231,2183188.00
07/04/2017 11:30,2,6.607,ACTIVE,213.06,346.26,59.954,1499182204,"274151322000088","219011344069620",25.86,54.80,0,331.83,385.63,172.9,165.0,0.663,962832.2,962832.2,12448,0,0,0,L,1151911521,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182231,2183189.00
07/04/2017 11:30,2,4.445,ACTIVE,214.19,416.89,59.965,1499182204,"274151322000068","219011344069620",36.84,55.80,0,373.91,443.04,165.5,157.8,0.636,835157.5,835157.5,12780,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182232,2183190.00
07/04/2017 11:30,2,6.801,ACTIVE,217.58,358.28,59.933,1499182204,"201051344001135","219011344069620",26.82,46.40,0,331.53,403.37,184.6,176.2,0.853,747363.6,747363.6,12521,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182233,2183191.00
07/04/2017 11:30,2,6.848,ACTIVE,216.90,359.18,59.991,1499182204,"201051344000594","219011344069620",27.04,46.60,0,329.73,401.86,187.4,179.0,0.862,766525.7,766525.7,12525,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182234,2183192.00
07/04/2017 11:30,2,6.994,ACTIVE,217.80,360.69,59.991,1499182204,"201051344001203","219011344069620",26.64,46.40,0,334.54,404.87,188.6,180.1,0.884,756905.8,756905.8,12562,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182235,2183193.00
07/04/2017 11:30,2,6.561,ACTIVE,213.96,349.86,59.954,1499182204,"274151322000054","219011344069620",24.87,56.80,0,332.43,384.43,165.2,157.5,0.628,979685.2,979685.2,12430,0,0,0,L,1151911521,0,123.14,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182236,2183194.00
07/04/2017 11:30,2,6.953,ACTIVE,217.58,358.88,59.996,1499182204,"201051344000867","219011344069620",26.52,48.00,0,332.43,403.37,186.7,178.3,0.857,750720.6,750720.6,12560,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182237,2183195.00
07/04/2017 11:30,2,6.840,ACTIVE,217.58,362.19,59.907,1499182204,"201051344001093","219011344069620",27.02,45.80,0,336.94,405.17,187.2,178.7,0.857,755118.8,755118.8,12550,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182238,2183196.00
07/04/2017 11:30,2,6.973,ACTIVE,218.03,361.89,59.949,1499182204,"201051344000900","219011344069620",26.92,44.80,0,336.64,406.37,190.0,181.4,0.857,772292.5,772292.5,12540,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182239,2183197.00
07/04/2017 11:30,2,6.770,ACTIVE,218.03,359.78,59.949,1499182204,"201051344000648","219011344069620",26.78,44.50,0,337.54,405.77,183.7,175.4,0.853,760202.2,760202.2,12528,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182240,2183198.00
07/04/2017 11:30,2,6.859,ACTIVE,218.26,360.69,59.981,1499182204,"201051344000569","219011344069620",26.64,45.50,0,336.94,405.17,185.0,176.6,0.866,774403.7,774403.7,12505,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182241,2183199.00
07/04/2017 11:30,2,6.893,ACTIVE,218.48,363.69,59.986,1499182204,"201051344000983","219011344069620",26.66,46.80,0,336.34,405.47,186.1,177.7,0.875,764977.9,764977.9,12532,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182242,2183200.00
07/04/2017 11:30,2,6.854,ACTIVE,218.48,359.48,59.981,1499182204,"201051344001158","219011344069620",26.52,46.60,0,337.24,404.87,183.9,175.6,0.857,749778.1,749778.1,12536,0,0,0,L,1122011218,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182243,2183201.00
07/04/2017 11:30,2,6.803,ACTIVE,218.48,362.49,59.954,1499182204,"201051344000576","219011344069620",26.76,45.00,0,336.94,405.77,184.3,176.0,0.844,764335.8,764335.8,12535,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182244,2183202.00
07/04/2017 11:30,2,6.590,ACTIVE,213.96,368.80,59.933,1499182204,"274151322000087","219011344069620",25.96,64.80,0,332.73,384.43,173.3,165.3,0.654,953671.4,953671.4,12626,0,0,0,L,1151911521,0,122.91,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499182245,2183203.00
07/04/2017 11:45,2,7.168,ACTIVE,218.48,362.49,59.991,1499183103,"201051344000645","219011344069620",26.10,47.80,0,337.84,406.07,189.6,181.0,0.866,763322.3,763322.3,12516,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183105,2183204.00
07/04/2017 11:45,2,6.834,ACTIVE,213.96,354.37,59.959,1499183103,"274151322000085","219011344069620",23.85,57.30,0,332.73,384.13,165.2,157.5,0.628,975343.6,975343.6,12437,0,0,0,L,1151911521,0,123.36,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183106,2183205.00
07/04/2017 11:45,2,7.127,ALERT,217.80,362.79,59.986,1499183103,"201051344000633","219011344069620",26.40,49.30,0,300.27,406.97,190.6,182.1,0.879,750102.0,750102.0,12568,0,0,0,L,1122011218,0,124.04,124.27,0002,47,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183108,2183206.00
07/04/2017 11:45,2,7.123,ALERT,218.93,362.79,59.965,1499183103,"201051344000469","219011344069620",26.40,46.80,0,302.98,407.27,190.4,181.9,0.910,753562.5,753562.5,12539,0,0,0,L,1122011218,0,124.04,124.94,0002,44,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183109,2183207.00
07/04/2017 11:45,2,7.064,ACTIVE,216.45,360.08,59.991,1499183103,"201051344000646","219011344069620",26.36,48.80,0,328.22,406.67,188.6,180.1,0.902,748633.2,748633.2,12533,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183110,2183208.00
07/04/2017 11:45,2,6.963,ACTIVE,213.96,346.26,59.965,1499183103,"274151322000052","219011344069620",25.86,63.00,0,331.53,387.14,182.2,173.9,0.725,1014117.4,1014117.4,12447,0,0,0,L,1151911521,0,122.23,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183111,2183209.00
07/04/2017 11:45,2,7.213,ACTIVE,217.80,361.29,59.970,1499183103,"201051344000585","219011344069620",26.06,48.80,0,330.93,404.57,190.2,181.7,0.884,761472.8,761472.8,12533,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183112,2183210.00
07/04/2017 11:45,2,7.084,ACTIVE,216.00,357.38,60.023,1499183103,"201051344001230","219011344069620",26.58,46.60,0,328.82,400.96,190.5,182.0,0.875,753209.6,753209.6,12553,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183113,2183211.00
07/04/2017 11:45,2,6.889,ACTIVE,217.80,362.19,59.975,1499183103,"201051344000582","219011344069620",26.88,46.40,0,330.93,412.98,187.4,178.9,0.862,742563.0,742563.0,12522,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183114,2183212.00
07/04/2017 11:45,2,7.207,ACTIVE,216.67,359.18,59.981,1499183103,"201051344000955","219011344069620",26.04,47.80,0,330.03,400.96,190.1,181.5,0.902,762098.5,762098.5,12544,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183115,2183213.00
07/04/2017 11:45,2,4.658,ACTIVE,214.19,395.85,59.970,1499183103,"274151322000094","219011344069620",36.10,58.80,0,374.81,436.73,169.9,162.1,0.672,834584.4,834584.4,12766,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183116,2183214.00
07/04/2017 11:45,2,7.104,ALERT,218.93,362.79,59.975,1499183103,"201051344000579","219011344069620",26.70,48.80,0,304.78,406.67,192.2,183.6,0.888,771707.8,771707.8,12531,0,0,0,L,1122011218,0,124.27,124.49,0002,43,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183118,2183215.00
07/04/2017 11:45,2,7.158,ACTIVE,216.45,358.28,59.996,1499183103,"201051344000890","219011344069620",26.16,47.30,0,330.33,411.78,189.7,181.2,0.871,756132.9,756132.9,12544,0,0,0,L,1122011218,0,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183118,2183216.00
07/04/2017 11:45,2,7.102,ACTIVE,217.13,360.99,59.986,1499183103,"201051344000438","219011344069620",26.48,46.00,0,333.03,405.17,190.2,181.6,0.897,758671.7,758671.7,12528,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183119,2183217.00
07/04/2017 11:45,2,6.635,ACTIVE,216.90,353.77,59.954,1499183103,"201051344000417","219011344069620",17.87,46.20,0,333.03,384.73,120.3,114.2,0.566,688334.9,688334.9,12556,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183120,2183218.00
07/04/2017 11:45,2,6.867,ACTIVE,213.51,357.68,59.970,1499183103,"274151322000083","219011344069620",26.04,58.00,0,331.53,386.83,181.2,173.0,0.747,1003882.0,1003882.0,12454,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183121,2183219.00
07/04/2017 11:45,2,7.312,ACTIVE,214.64,351.97,59.970,1499183103,"274151322000076","219011344069620",26.44,61.70,0,331.23,389.54,195.7,186.9,0.765,1071120.3,1071120.3,12458,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183122,2183220.00
07/04/2017 11:45,2,7.182,ALERT,217.35,360.08,59.986,1499183103,"201051344000868","219011344069620",26.26,47.50,0,299.37,406.37,190.9,182.3,0.871,751976.1,751976.1,12544,0,0,0,L,1122011218,0,123.59,124.27,0002,44,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183124,2183221.00
07/04/2017 11:45,2,7.238,ACTIVE,213.51,370.90,59.970,1499183103,"274151322000095","219011344069620",26.42,58.80,0,332.13,390.44,193.6,185.0,0.738,1060791.4,1060791.4,12468,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183125,2183222.00
07/04/2017 11:45,2,6.637,ALERT,219.16,358.28,60.007,1499183103,"201051344000988","219011344069620",17.89,47.00,0,302.07,394.95,120.3,114.2,0.566,660689.2,660689.2,12525,0,0,0,L,1122011218,0,124.27,124.94,0002,43,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183126,2183223.00
07/04/2017 11:45,2,7.162,ACTIVE,217.58,359.48,59.954,1499183103,"201051344001025","219011344069620",26.38,50.00,0,331.83,404.87,191.3,182.7,0.853,758795.7,758795.7,12538,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183127,2183224.00
07/04/2017 11:45,2,7.117,ALERT,218.93,365.80,59.959,1499183103,"201051344000458","219011344069620",26.32,48.80,0,300.87,406.37,189.7,181.1,0.888,763534.8,763534.8,12514,0,0,0,L,1122011218,0,124.49,124.72,0002,43,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183129,2183225.00
07/04/2017 11:45,2,7.152,ACTIVE,219.16,362.19,59.981,1499183103,"201051344000853","219011344069620",26.28,47.50,0,336.04,406.07,190.5,181.9,0.910,764542.2,764542.2,12529,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183130,2183226.00
07/04/2017 11:45,2,7.088,ACTIVE,216.45,360.08,60.007,1499183103,"201051344000685","219011344069620",26.68,43.60,0,330.93,404.57,191.6,183.0,0.932,758569.4,758569.4,12556,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183131,2183227.00
07/04/2017 11:45,2,7.076,ACTIVE,217.58,360.69,59.959,1499183103,"201051344000917","219011344069620",26.50,46.60,0,331.83,404.87,189.9,181.4,0.906,755220.3,755220.3,12541,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183132,2183228.00
07/04/2017 11:45,2,7.168,ACTIVE,216.45,360.69,59.986,1499183103,"201051344001145","219011344069620",26.30,45.00,0,331.53,401.56,190.9,182.3,0.879,763212.2,763212.2,12537,0,0,0,L,1122011218,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183133,2183229.00
07/04/2017 11:45,2,7.146,ACTIVE,217.80,360.38,59.975,1499183103,"201051344000651","219011344069620",26.20,47.50,0,332.13,410.58,189.7,181.1,0.866,751966.9,751966.9,12535,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183134,2183230.00
07/04/2017 11:45,2,6.852,ACTIVE,213.96,362.19,59.975,1499183103,"274151322000088","219011344069620",25.47,57.30,0,331.83,386.53,176.6,168.5,0.672,962874.0,962874.0,12449,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183135,2183231.00
07/04/2017 11:45,2,4.574,ACTIVE,214.64,395.85,59.986,1499183103,"274151322000068","219011344069620",36.60,58.30,0,371.51,437.33,170.0,162.2,0.641,835197.5,835197.5,12781,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183136,2183232.00
07/04/2017 11:45,2,7.209,ACTIVE,217.35,361.29,59.975,1499183103,"201051344001135","219011344069620",25.92,48.00,0,331.83,404.27,189.2,180.7,0.871,747408.3,747408.3,12522,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183137,2183233.00
07/04/2017 11:45,2,7.148,ACTIVE,216.90,361.59,59.970,1499183103,"201051344000594","219011344069620",26.64,49.30,0,326.42,412.08,192.9,184.3,0.888,766571.2,766571.2,12526,0,0,0,L,1122011218,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183138,2183234.00
07/04/2017 11:45,2,7.131,ALERT,217.80,360.69,59.996,1499183103,"201051344001203","219011344069620",26.72,48.30,0,296.06,406.37,192.9,184.2,0.902,756951.2,756951.2,12563,0,0,0,L,1122011218,0,124.94,123.59,0002,44,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183140,2183235.00
07/04/2017 11:45,2,6.795,ACTIVE,213.74,360.08,59.959,1499183103,"274151322000054","219011344069620",24.47,60.30,0,332.43,384.73,168.2,160.5,0.650,979725.1,979725.1,12431,0,0,0,L,1151911521,0,122.91,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183140,2183236.00
