ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 11:45,2,7.186,ALERT,217.80,361.29,59.986,1499183103,"201051344000867","219011344069620",26.32,50.00,0,302.07,405.17,191.4,182.9,0.875,750765.7,750765.7,12561,0,0,0,L,1122011218,0,124.04,124.04,0002,46,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183142,2183237.00
07/04/2017 11:45,2,7.133,ALERT,217.80,363.39,59.949,1499183103,"201051344001093","219011344069620",26.52,47.80,0,283.44,406.37,191.5,182.9,0.875,755163.8,755163.8,12551,0,0,0,L,1122011218,0,124.49,123.59,0002,47,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183144,2183238.00
07/04/2017 11:45,2,7.270,ACTIVE,218.03,364.59,59.991,1499183103,"201051344000900","219011344069620",26.50,47.00,0,336.64,408.18,195.1,186.4,0.884,772338.7,772338.7,12541,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183145,2183239.00
07/04/2017 11:45,2,6.977,ACTIVE,218.26,361.89,59.991,1499183103,"201051344000648","219011344069620",26.74,46.00,0,337.54,407.57,188.8,180.3,0.884,760246.8,760246.8,12529,0,0,0,L,1122011218,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183146,2183240.00
07/04/2017 11:45,2,7.113,ACTIVE,218.71,362.49,59.981,1499183103,"201051344000569","219011344069620",26.36,47.00,0,336.64,406.97,189.8,181.3,0.893,774448.7,774448.7,12506,0,0,0,L,1122011218,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183147,2183241.00
07/04/2017 11:45,2,7.105,ACTIVE,218.71,361.29,59.986,1499183103,"201051344000983","219011344069620",26.54,48.30,0,336.64,407.57,190.8,182.2,0.893,765023.2,765023.2,12533,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183148,2183242.00
07/04/2017 11:45,2,7.174,ALERT,218.93,362.79,59.991,1499183103,"201051344001158","219011344069620",26.00,48.50,0,303.88,406.07,188.9,180.4,0.875,749822.6,749822.6,12537,0,0,0,L,1122011218,0,124.27,124.27,0002,47,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183149,2183243.00
07/04/2017 11:45,2,6.941,ACTIVE,218.71,360.08,60.007,1499183103,"201051344000576","219011344069620",26.94,47.30,0,336.04,406.97,189.3,180.8,0.897,764380.7,764380.7,12536,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183150,2183244.00
07/04/2017 11:45,2,6.803,ACTIVE,213.74,347.16,59.975,1499183103,"274151322000087","219011344069620",25.70,68.00,0,332.13,385.63,177.1,169.0,0.672,953713.4,953713.4,12627,0,0,0,L,1151911521,0,122.68,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499183151,2183245.00
07/04/2017 12:00,2,7.309,ACTIVE,218.93,363.39,59.981,1499184003,"201051344000645","219011344069620",26.48,49.30,0,336.94,407.87,196.0,187.3,0.893,763368.1,763368.1,12517,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184004,2183246.00
07/04/2017 12:00,2,6.967,ACTIVE,213.74,347.16,59.938,1499184003,"274151322000085","219011344069620",23.91,58.30,0,332.13,384.43,168.7,160.9,0.650,975383.2,975383.2,12438,0,0,0,L,1151911521,0,123.14,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184005,2183247.00
07/04/2017 12:00,2,7.426,ACTIVE,218.03,363.09,59.975,1499184003,"201051344000633","219011344069620",26.18,50.00,0,337.24,408.48,197.1,188.3,0.932,750148.1,750148.1,12570,0,0,0,L,1122011218,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184006,2183248.00
07/04/2017 12:00,2,7.338,ACTIVE,219.39,365.19,59.933,1499184003,"201051344000469","219011344069620",26.48,47.50,0,333.33,420.20,196.8,188.1,0.924,753608.6,753608.6,12541,0,0,0,L,1122011218,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184007,2183249.00
07/04/2017 12:00,2,7.199,ALERT,216.45,360.99,59.912,1499184003,"201051344000646","219011344069620",26.72,50.00,0,300.27,402.77,194.7,186.0,0.924,748678.6,748678.6,12534,0,0,0,L,1122011218,0,124.04,122.91,0002,46,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184009,2183250.00
07/04/2017 12:00,2,7.090,ACTIVE,213.74,363.39,59.954,1499184003,"274151322000052","219011344069620",25.98,66.30,0,331.53,388.64,186.5,178.1,0.716,1014161.2,1014161.2,12448,0,0,0,L,1151911521,0,122.23,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184010,2183251.00
07/04/2017 12:00,2,7.344,ALERT,218.03,361.89,59.981,1499184003,"201051344000585","219011344069620",26.44,50.20,0,301.47,406.67,196.6,187.8,0.915,761518.7,761518.7,12534,0,0,0,L,1122011218,0,124.04,124.04,0002,47,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184012,2183252.00
07/04/2017 12:00,2,7.266,ACTIVE,216.22,356.78,59.954,1499184003,"201051344001230","219011344069620",26.78,46.00,0,330.03,403.07,196.9,188.2,0.924,753255.7,753255.7,12554,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184012,2183253.00
07/04/2017 12:00,2,7.301,ACTIVE,218.03,361.29,59.981,1499184003,"201051344000582","219011344069620",26.26,47.50,0,332.43,408.18,194.1,185.5,0.897,742608.5,742608.5,12523,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184013,2183254.00
07/04/2017 12:00,2,7.381,ACTIVE,216.67,358.88,59.949,1499184003,"201051344000955","219011344069620",26.20,49.00,0,330.63,401.86,195.8,187.0,0.932,762144.4,762144.4,12545,0,0,0,L,1122011218,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184014,2183255.00
07/04/2017 12:00,2,4.764,ACTIVE,213.96,402.16,59.986,1499184003,"274151322000094","219011344069620",36.56,60.30,0,370.90,437.63,176.4,168.4,0.685,834625.5,834625.5,12767,0,0,0,L,1151911521,0,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184015,2183256.00
07/04/2017 12:00,2,7.338,ACTIVE,219.16,363.99,59.975,1499184003,"201051344000579","219011344069620",26.84,50.00,0,336.34,409.38,199.4,190.6,0.928,771754.4,771754.4,12533,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184016,2183257.00
07/04/2017 12:00,2,7.361,ACTIVE,216.45,359.18,59.991,1499184003,"201051344000890","219011344069620",26.40,47.30,0,330.63,403.37,196.7,187.9,0.897,756178.9,756178.9,12545,0,0,0,L,1122011218,0,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184017,2183258.00
07/04/2017 12:00,2,7.307,ACTIVE,217.58,360.99,59.949,1499184003,"201051344000438","219011344069620",26.50,46.60,0,332.43,406.97,196.1,187.3,0.919,758717.6,758717.6,12529,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184018,2183259.00
07/04/2017 12:00,2,6.871,ACTIVE,216.67,354.07,59.981,1499184003,"201051344000417","219011344069620",17.89,46.80,0,333.03,382.03,124.6,118.4,0.592,688363.8,688363.8,12557,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184019,2183260.00
07/04/2017 12:00,2,7.055,ACTIVE,213.06,358.58,59.928,1499184003,"274151322000083","219011344069620",26.12,60.30,0,331.53,388.04,186.5,178.1,0.756,1003925.7,1003925.7,12455,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184020,2183261.00
07/04/2017 12:00,2,7.484,ACTIVE,214.87,351.97,59.922,1499184003,"274151322000076","219011344069620",26.56,63.00,0,331.23,391.04,201.0,192.1,0.778,1071167.4,1071167.4,12459,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184021,2183262.00
07/04/2017 12:00,2,7.352,ACTIVE,217.58,361.89,59.928,1499184003,"201051344000868","219011344069620",26.42,48.00,0,333.33,407.87,196.8,188.0,0.902,752022.3,752022.3,12546,0,0,0,L,1122011218,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184021,2183263.00
07/04/2017 12:00,2,7.436,ACTIVE,213.29,347.76,59.938,1499184003,"274151322000095","219011344069620",26.56,60.80,0,331.83,391.34,200.0,191.1,0.742,1060838.1,1060838.1,12469,0,0,0,L,1151911521,0,122.91,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184022,2183264.00
07/04/2017 12:00,2,6.840,ACTIVE,219.39,358.28,59.991,1499184003,"201051344000988","219011344069620",17.89,47.80,0,337.24,386.53,124.2,117.9,0.579,660718.0,660718.0,12527,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184023,2183265.00
07/04/2017 12:00,2,7.398,ALERT,217.80,360.99,59.917,1499184003,"201051344001025","219011344069620",26.32,50.60,0,301.17,406.07,197.1,188.3,0.888,758841.7,758841.7,12539,0,0,0,L,1122011218,0,124.27,123.81,0002,47,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184025,2183266.00
07/04/2017 12:00,2,7.240,ACTIVE,219.39,364.29,59.917,1499184003,"201051344000458","219011344069620",26.82,50.00,0,336.94,408.78,196.7,187.9,0.919,763580.8,763580.8,12516,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184026,2183267.00
07/04/2017 12:00,2,7.334,ACTIVE,219.61,363.69,59.944,1499184003,"201051344000853","219011344069620",26.50,48.80,0,336.04,407.57,196.8,188.0,0.932,764588.3,764588.3,12530,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184027,2183268.00
07/04/2017 12:00,2,7.293,ACTIVE,216.45,360.69,59.928,1499184003,"201051344000685","219011344069620",26.82,44.00,0,331.23,402.77,198.1,189.3,0.959,758615.6,758615.6,12557,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184028,2183269.00
07/04/2017 12:00,2,7.297,ACTIVE,217.80,360.99,59.922,1499184003,"201051344000917","219011344069620",26.52,48.30,0,331.83,406.37,196.0,187.2,0.928,755266.0,755266.0,12542,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184029,2183270.00
07/04/2017 12:00,2,7.279,ACTIVE,216.90,360.38,59.965,1499184003,"201051344001145","219011344069620",26.98,45.80,0,331.23,404.87,198.9,190.1,0.915,763258.5,763258.5,12538,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184030,2183271.00
07/04/2017 12:00,2,7.395,ACTIVE,218.26,362.49,59.922,1499184003,"201051344000651","219011344069620",26.12,48.80,0,333.63,407.57,195.7,186.9,0.897,752012.7,752012.7,12536,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184031,2183272.00
07/04/2017 12:00,2,6.982,ACTIVE,213.74,353.77,59.944,1499184003,"274151322000088","219011344069620",25.74,59.30,0,331.53,387.44,181.9,173.6,0.698,962916.5,962916.5,12450,0,0,0,L,1151911521,0,123.14,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184031,2183273.00
07/04/2017 12:00,2,4.789,ACTIVE,214.87,400.66,59.965,1499184003,"274151322000068","219011344069620",36.24,59.50,0,372.41,440.34,175.1,167.1,0.663,835238.4,835238.4,12782,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184032,2183274.00
07/04/2017 12:00,2,7.359,ALERT,217.58,360.38,59.922,1499184003,"201051344001135","219011344069620",26.30,49.50,0,291.25,405.77,195.9,187.1,0.897,747453.8,747453.8,12523,0,0,0,L,1122011218,0,124.27,123.36,0002,47,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184034,2183275.00
07/04/2017 12:00,2,7.402,ALERT,217.35,361.29,59.933,1499184003,"201051344000594","219011344069620",26.70,50.00,0,279.23,408.18,200.2,191.3,0.932,766617.7,766617.7,12527,0,0,0,L,1122011218,0,123.59,123.81,0002,45,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184036,2183276.00
07/04/2017 12:00,2,7.355,ACTIVE,218.03,360.69,59.965,1499184003,"201051344001203","219011344069620",26.68,49.30,0,333.63,407.87,198.7,189.9,0.932,756997.8,756997.8,12565,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184037,2183277.00
07/04/2017 12:00,2,7.020,ACTIVE,213.74,364.89,59.970,1499184003,"274151322000054","219011344069620",24.31,61.30,0,332.13,386.23,172.7,164.8,0.663,979765.6,979765.6,12432,0,0,0,L,1151911521,0,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184038,2183278.00
07/04/2017 12:00,2,7.404,ACTIVE,218.03,361.59,59.991,1499184003,"201051344000867","219011344069620",26.40,51.50,0,333.63,407.27,197.9,189.1,0.915,750812.0,750812.0,12563,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184039,2183279.00
07/04/2017 12:00,2,7.373,ACTIVE,218.03,361.59,59.986,1499184003,"201051344001093","219011344069620",26.36,48.00,0,333.63,407.87,196.8,188.0,0.906,755209.8,755209.8,12553,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184040,2183280.00
07/04/2017 12:00,2,7.428,ALERT,218.71,363.99,59.981,1499184003,"201051344000900","219011344069620",26.82,47.00,0,294.86,409.98,201.7,192.8,0.919,772385.7,772385.7,12542,0,0,0,L,1122011218,0,124.49,124.49,0002,44,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184041,2183281.00
07/04/2017 12:00,2,7.238,ACTIVE,218.71,363.09,60.012,1499184003,"201051344000648","219011344069620",26.66,47.30,0,337.24,409.08,195.3,186.6,0.910,760292.5,760292.5,12530,0,0,0,L,1122011218,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184042,2183282.00
07/04/2017 12:00,2,7.406,ACTIVE,218.93,363.39,59.986,1499184003,"201051344000569","219011344069620",26.14,48.30,0,336.04,408.48,196.1,187.3,0.924,774494.6,774494.6,12507,0,0,0,L,1122011218,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184043,2183283.00
07/04/2017 12:00,2,7.365,ACTIVE,219.16,363.39,59.944,1499184003,"201051344000983","219011344069620",26.48,49.50,0,336.64,409.08,197.5,188.7,0.915,765069.4,765069.4,12534,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184044,2183284.00
07/04/2017 12:00,2,7.414,ACTIVE,218.93,363.09,59.917,1499184003,"201051344001158","219011344069620",25.96,49.80,0,336.04,408.18,195.0,186.3,0.915,749868.1,749868.1,12539,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184045,2183285.00
07/04/2017 12:00,2,7.375,ALERT,219.16,363.39,59.944,1499184003,"201051344000576","219011344069620",26.20,47.50,0,276.83,408.78,195.7,186.9,0.893,764426.3,764426.3,12537,0,0,0,L,1122011218,0,124.49,124.49,0002,45,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184047,2183286.00
07/04/2017 12:00,2,6.986,ACTIVE,213.74,353.17,59.975,1499184003,"274151322000087","219011344069620",25.72,71.00,0,325.82,387.14,181.8,173.5,0.672,953756.0,953756.0,12628,0,0,0,L,1151911521,0,122.46,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184048,2183287.00
07/04/2017 12:15,2,7.545,ACTIVE,218.71,362.19,59.928,1499184903,"201051344000645","219011344069620",25.88,50.40,0,336.64,408.78,197.7,188.9,0.910,763415.1,763415.1,12518,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184904,2183288.00
07/04/2017 12:15,2,7.186,ACTIVE,213.51,348.96,59.970,1499184903,"274151322000085","219011344069620",23.50,60.80,0,332.43,385.03,170.9,163.1,0.645,975423.8,975423.8,12439,0,0,0,L,1151911521,0,123.36,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184905,2183289.00
07/04/2017 12:15,2,7.531,ACTIVE,217.58,362.49,59.944,1499184903,"201051344000633","219011344069620",26.16,51.30,0,336.04,409.08,199.6,190.7,0.950,750195.4,750195.4,12571,0,0,0,L,1122011218,0,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184906,2183290.00
07/04/2017 12:15,2,7.584,ACTIVE,219.16,364.89,59.944,1499184903,"201051344000469","219011344069620",25.82,49.80,0,335.14,409.68,198.5,189.6,0.946,753655.8,753655.8,12542,0,0,0,L,1122011218,0,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184907,2183291.00
07/04/2017 12:15,2,7.408,ACTIVE,216.67,360.99,59.933,1499184903,"201051344000646","219011344069620",26.28,51.00,0,329.73,403.97,197.1,188.3,0.932,748725.3,748725.3,12536,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184908,2183292.00
07/04/2017 12:15,2,7.389,ACTIVE,213.74,367.30,59.938,1499184903,"274151322000052","219011344069620",25.35,67.00,0,331.53,389.54,189.7,181.1,0.756,1014206.0,1014206.0,12449,0,0,0,L,1151911521,0,122.23,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184909,2183293.00
07/04/2017 12:15,2,7.543,ACTIVE,218.03,362.19,59.901,1499184903,"201051344000585","219011344069620",26.10,51.00,0,336.94,407.87,199.4,190.5,0.924,761565.9,761565.9,12536,0,0,0,L,1122011218,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184909,2183294.00
07/04/2017 12:15,2,7.508,ACTIVE,216.22,360.38,59.965,1499184903,"201051344001230","219011344069620",26.20,47.50,0,329.73,404.27,199.2,190.3,0.915,753302.8,753302.8,12555,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184910,2183295.00
07/04/2017 12:15,2,7.473,ACTIVE,217.80,362.19,59.901,1499184903,"201051344000582","219011344069620",26.00,48.50,0,336.04,409.08,196.7,188.0,0.906,742655.0,742655.0,12524,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184911,2183296.00
07/04/2017 12:15,2,7.578,ACTIVE,216.67,360.69,59.959,1499184903,"201051344000955","219011344069620",25.80,50.40,0,330.03,403.37,198.1,189.3,0.941,762191.2,762191.2,12546,0,0,0,L,1122011218,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184912,2183297.00
07/04/2017 12:15,2,4.852,ACTIVE,213.74,403.37,59.938,1499184903,"274151322000094","219011344069620",36.28,60.80,0,367.90,437.93,178.6,170.4,0.707,834667.7,834667.7,12768,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184913,2183298.00
07/04/2017 12:15,2,7.551,ACTIVE,219.16,365.49,59.907,1499184903,"201051344000579","219011344069620",26.30,50.80,0,336.04,409.98,201.1,192.2,0.946,771802.1,771802.1,12534,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184914,2183299.00
07/04/2017 12:15,2,7.555,ACTIVE,216.45,360.38,59.965,1499184903,"201051344000890","219011344069620",25.92,48.30,0,330.33,403.37,198.3,189.5,0.910,756225.8,756225.8,12546,0,0,0,L,1122011218,0,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184915,2183300.00
07/04/2017 12:15,2,7.457,ACTIVE,217.35,360.69,59.933,1499184903,"201051344000438","219011344069620",26.26,48.00,0,333.63,408.18,198.3,189.5,0.932,758764.4,758764.4,12530,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184916,2183301.00
07/04/2017 12:15,2,6.832,ACTIVE,216.67,353.17,59.991,1499184903,"201051344000417","219011344069620",17.91,48.30,0,333.33,382.33,123.9,117.7,0.592,688393.1,688393.1,12558,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184917,2183302.00
07/04/2017 12:15,2,7.289,ACTIVE,213.06,364.29,59.938,1499184903,"274151322000083","219011344069620",25.64,60.80,0,331.53,389.24,189.2,180.6,0.734,1003970.3,1003970.3,12456,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184918,2183303.00
07/04/2017 12:15,2,7.676,ACTIVE,214.64,369.10,59.933,1499184903,"274151322000076","219011344069620",26.24,66.00,0,331.23,391.64,204.0,195.0,0.804,1071215.7,1071215.7,12460,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184918,2183304.00
07/04/2017 12:15,2,7.672,ACTIVE,217.58,361.89,59.970,1499184903,"201051344000868","219011344069620",25.66,50.00,0,335.74,409.38,199.2,190.4,0.910,752069.5,752069.5,12547,0,0,0,L,1122011218,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184920,2183305.00
07/04/2017 12:15,2,7.652,ACTIVE,213.29,364.89,59.933,1499184903,"274151322000095","219011344069620",26.20,62.30,0,331.83,392.25,202.8,193.9,0.769,1060886.1,1060886.1,12470,0,0,0,L,1151911521,0,122.91,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184921,2183306.00
07/04/2017 12:15,2,6.791,ACTIVE,218.93,358.58,59.954,1499184903,"201051344000988","219011344069620",17.91,49.30,0,336.94,387.14,123.4,117.1,0.579,660747.3,660747.3,12528,0,0,0,L,1122011218,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184922,2183307.00
07/04/2017 12:15,2,7.688,ACTIVE,217.58,361.89,59.922,1499184903,"201051344001025","219011344069620",25.72,51.50,0,335.14,408.18,200.3,191.4,0.897,758889.1,758889.1,12541,0,0,0,L,1122011218,0,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184923,2183308.00
07/04/2017 12:15,2,7.502,ACTIVE,219.39,364.89,59.965,1499184903,"201051344000458","219011344069620",26.18,51.50,0,336.64,409.68,198.8,190.0,0.941,763627.8,763627.8,12517,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184924,2183309.00
07/04/2017 12:15,2,7.570,ACTIVE,219.39,363.69,59.965,1499184903,"201051344000853","219011344069620",26.00,51.00,0,336.34,408.78,199.3,190.5,0.950,764635.4,764635.4,12531,0,0,0,L,1122011218,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184925,2183310.00
07/04/2017 12:15,2,7.492,ACTIVE,216.22,360.38,59.901,1499184903,"201051344000685","219011344069620",26.34,46.20,0,330.93,403.67,199.9,191.0,0.972,758662.8,758662.8,12558,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184926,2183311.00
07/04/2017 12:15,2,7.521,ACTIVE,217.58,361.89,59.959,1499184903,"201051344000917","219011344069620",26.06,50.00,0,336.04,407.57,198.6,189.8,0.941,755312.9,755312.9,12543,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184927,2183312.00
07/04/2017 12:15,2,7.520,ACTIVE,216.45,361.59,59.970,1499184903,"201051344001145","219011344069620",26.28,46.80,0,330.93,407.87,200.1,191.2,0.924,763305.8,763305.8,12539,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184928,2183313.00
07/04/2017 12:15,2,7.518,ACTIVE,218.03,361.89,59.896,1499184903,"201051344000651","219011344069620",26.06,49.80,0,337.24,409.08,198.3,189.5,0.902,752059.5,752059.5,12537,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184929,2183314.00
07/04/2017 12:15,2,7.209,ACTIVE,213.29,361.89,59.912,1499184903,"274151322000088","219011344069620",25.27,62.00,0,331.83,388.04,184.4,176.1,0.707,962960.2,962960.2,12451,0,0,0,L,1151911521,0,122.91,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184929,2183315.00
07/04/2017 12:15,2,4.881,ACTIVE,214.64,410.58,59.949,1499184903,"274151322000068","219011344069620",36.12,61.70,0,372.41,438.23,177.9,169.8,0.685,835280.6,835280.6,12783,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184930,2183316.00
07/04/2017 12:15,2,7.502,ACTIVE,217.58,360.69,59.928,1499184903,"201051344001135","219011344069620",26.08,51.00,0,332.13,406.97,198.3,189.5,0.919,747500.7,747500.7,12525,0,0,0,L,1122011218,0,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184931,2183317.00
07/04/2017 12:15,2,7.521,ACTIVE,217.13,361.59,59.965,1499184903,"201051344000594","219011344069620",26.50,52.00,0,330.63,409.68,201.9,192.9,0.928,766665.4,766665.4,12529,0,0,0,L,1122011218,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184932,2183318.00
07/04/2017 12:15,2,7.523,ACTIVE,218.26,362.19,59.949,1499184903,"201051344001203","219011344069620",26.46,50.00,0,337.84,409.38,201.6,192.7,0.950,757045.4,757045.4,12566,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184933,2183319.00
07/04/2017 12:15,2,7.211,ACTIVE,213.51,370.30,59.949,1499184903,"274151322000054","219011344069620",23.99,63.00,0,332.43,387.14,175.1,167.1,0.663,979806.9,979806.9,12433,0,0,0,L,1151911521,0,122.91,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184934,2183320.00
07/04/2017 12:15,2,7.627,ACTIVE,217.80,360.69,59.949,1499184903,"201051344000867","219011344069620",25.96,53.30,0,336.94,408.18,200.6,191.7,0.924,750859.4,750859.4,12564,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184935,2183321.00
07/04/2017 12:15,2,7.482,ACTIVE,218.03,363.09,59.949,1499184903,"201051344001093","219011344069620",26.34,49.50,0,336.64,409.08,199.6,190.7,0.910,755256.9,755256.9,12554,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184936,2183322.00
07/04/2017 12:15,2,7.662,ACTIVE,218.48,363.09,59.901,1499184903,"201051344000900","219011344069620",26.30,49.30,0,336.34,410.58,204.0,195.0,0.928,772433.9,772433.9,12544,0,0,0,L,1122011218,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184937,2183323.00
07/04/2017 12:15,2,7.416,ACTIVE,218.48,362.79,59.944,1499184903,"201051344000648","219011344069620",26.34,48.50,0,336.94,410.28,197.8,189.0,0.928,760339.1,760339.1,12531,0,0,0,L,1122011218,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184938,2183324.00
07/04/2017 12:15,2,7.541,ACTIVE,218.93,363.99,59.901,1499184903,"201051344000569","219011344069620",25.98,50.60,0,336.04,409.38,198.5,189.7,0.937,774541.4,774541.4,12508,0,0,0,L,1122011218,0,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184939,2183325.00
07/04/2017 12:15,2,7.516,ACTIVE,219.16,365.49,59.954,1499184903,"201051344000983","219011344069620",26.28,51.30,0,336.64,410.28,199.8,191.0,0.928,765116.6,765116.6,12535,0,0,0,L,1122011218,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184939,2183326.00
07/04/2017 12:15,2,7.619,ACTIVE,218.93,361.89,59.933,1499184903,"201051344001158","219011344069620",25.58,51.30,0,336.64,408.78,197.3,188.5,0.937,749914.6,749914.6,12540,0,0,0,L,1122011218,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184940,2183327.00
07/04/2017 12:15,2,7.541,ACTIVE,219.16,365.19,59.959,1499184903,"201051344000576","219011344069620",25.90,49.50,0,336.04,409.38,197.8,189.0,0.937,764473.0,764473.0,12539,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184941,2183328.00
07/04/2017 12:15,2,7.174,ACTIVE,213.51,352.87,59.938,1499184903,"274151322000087","219011344069620",25.45,75.70,0,331.83,387.14,184.9,176.5,0.694,953799.5,953799.5,12629,0,0,0,L,1151911521,0,122.91,122.91,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499184942,2183329.00
07/04/2017 12:30,2,7.721,ACTIVE,218.93,363.99,59.933,1499185803,"201051344000645","219011344069620",25.64,51.30,0,336.64,409.38,200.3,191.4,0.924,763462.7,763462.7,12519,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185804,2183330.00
07/04/2017 12:30,2,7.316,ACTIVE,213.74,366.70,59.938,1499185803,"274151322000085","219011344069620",23.38,61.70,0,332.43,385.03,173.2,165.2,0.667,975465.0,975465.0,12440,0,0,0,L,1151911521,0,123.14,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185805,2183331.00
07/04/2017 12:30,2,7.670,ACTIVE,218.26,363.39,59.933,1499185803,"201051344000633","219011344069620",25.96,53.50,0,336.94,409.98,201.7,192.7,0.955,750243.3,750243.3,12572,0,0,0,L,1122011218,0,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185806,2183332.00
07/04/2017 12:30,2,7.619,ACTIVE,219.39,363.09,59.944,1499185803,"201051344000469","219011344069620",26.28,49.80,0,336.34,411.48,202.6,193.6,0.928,753703.8,753703.8,12543,0,0,0,L,1122011218,0,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185807,2183333.00
07/04/2017 12:30,2,7.699,ACTIVE,216.67,360.08,59.970,1499185803,"201051344000646","219011344069620",25.62,52.00,0,329.13,404.57,199.8,190.9,0.946,748772.9,748772.9,12537,0,0,0,L,1122011218,0,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185807,2183334.00
07/04/2017 12:30,2,7.367,ACTIVE,213.96,373.01,59.938,1499185803,"274151322000052","219011344069620",25.74,68.00,0,331.23,390.14,192.1,183.5,0.751,1014251.7,1014251.7,12450,0,0,0,L,1151911521,0,122.46,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185808,2183335.00
07/04/2017 12:30,2,7.707,ACTIVE,218.26,363.69,59.970,1499185803,"201051344000585","219011344069620",26.04,52.30,0,336.04,408.78,203.1,194.1,0.946,761614.2,761614.2,12537,0,0,0,L,1122011218,0,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185809,2183336.00
07/04/2017 12:30,2,7.498,ACTIVE,216.22,359.48,59.970,1499185803,"201051344001230","219011344069620",26.60,50.00,0,329.73,405.17,201.8,192.9,0.946,753350.8,753350.8,12556,0,0,0,L,1122011218,0,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185810,2183337.00
07/04/2017 12:30,2,7.588,ACTIVE,218.26,362.19,59.933,1499185803,"201051344000582","219011344069620",26.02,49.30,0,336.04,410.28,199.9,191.0,0.915,742702.5,742702.5,12525,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185811,2183338.00
07/04/2017 12:30,2,7.527,ACTIVE,216.67,359.78,59.996,1499185803,"201051344000955","219011344069620",26.22,50.80,0,329.73,403.67,200.0,191.1,0.955,762238.9,762238.9,12547,0,0,0,L,1122011218,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185812,2183339.00
07/04/2017 12:30,2,4.979,ACTIVE,213.74,395.85,59.981,1499185803,"274151322000094","219011344069620",35.92,62.50,0,370.90,436.73,181.7,173.4,0.707,834710.7,834710.7,12769,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185813,2183340.00
07/04/2017 12:30,2,7.742,ACTIVE,219.16,365.19,59.970,1499185803,"201051344000579","219011344069620",25.78,52.80,0,335.74,410.88,202.0,193.1,0.955,771850.2,771850.2,12535,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185814,2183341.00
07/04/2017 12:30,2,7.617,ACTIVE,216.67,360.38,59.981,1499185803,"201051344000890","219011344069620",26.02,50.40,0,330.63,404.57,200.7,191.8,0.915,756273.6,756273.6,12547,0,0,0,L,1122011218,0,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185815,2183342.00
07/04/2017 12:30,2,7.723,ACTIVE,217.58,362.79,59.959,1499185803,"201051344000438","219011344069620",25.54,50.00,0,331.83,408.78,199.8,190.9,0.950,758812.1,758812.1,12531,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185816,2183343.00
07/04/2017 12:30,2,6.873,ACTIVE,216.90,353.47,59.986,1499185803,"201051344000417","219011344069620",17.89,49.30,0,333.03,382.33,124.7,118.4,0.592,688422.8,688422.8,12559,0,0,0,L,1122011218,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185817,2183344.00
07/04/2017 12:30,2,7.426,ACTIVE,213.51,365.80,59.938,1499185803,"274151322000083","219011344069620",25.43,64.00,0,327.92,389.54,191.2,182.6,0.773,1004015.8,1004015.8,12457,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185818,2183345.00
07/04/2017 12:30,2,7.785,ACTIVE,214.87,373.31,59.975,1499185803,"274151322000076","219011344069620",26.20,67.00,0,331.83,393.15,206.5,197.4,0.831,1071264.9,1071264.9,12461,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185819,2183346.00
07/04/2017 12:30,2,7.824,ACTIVE,217.80,363.69,59.970,1499185803,"201051344000868","219011344069620",25.70,50.20,0,336.64,410.28,203.6,194.6,0.924,752117.7,752117.7,12548,0,0,0,L,1122011218,0,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185820,2183347.00
07/04/2017 12:30,2,7.789,ACTIVE,213.51,362.49,59.965,1499185803,"274151322000095","219011344069620",25.96,67.00,0,331.53,393.15,204.9,195.8,0.769,1060934.8,1060934.8,12471,0,0,0,L,1151911521,0,122.68,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185821,2183348.00
07/04/2017 12:30,2,6.850,ACTIVE,219.39,359.48,59.981,1499185803,"201051344000988","219011344069620",17.89,50.40,0,336.64,387.44,123.8,117.6,0.592,660776.8,660776.8,12529,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185822,2183349.00
07/04/2017 12:30,2,7.752,ACTIVE,217.80,361.89,59.981,1499185803,"201051344001025","219011344069620",25.98,52.50,0,332.43,409.38,204.1,195.1,0.919,758937.6,758937.6,12542,0,0,0,L,1122011218,0,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185823,2183350.00
07/04/2017 12:30,2,7.762,ACTIVE,219.39,363.09,59.917,1499185803,"201051344000458","219011344069620",25.56,52.00,0,336.64,410.58,201.0,192.0,0.972,763675.5,763675.5,12518,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185823,2183351.00
07/04/2017 12:30,2,7.643,ACTIVE,219.84,365.49,59.959,1499185803,"201051344000853","219011344069620",26.24,51.50,0,335.74,409.68,203.2,194.2,0.968,764683.4,764683.4,12532,0,0,0,L,1122011218,0,124.94,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185824,2183352.00
07/04/2017 12:30,2,7.611,ACTIVE,216.45,361.89,59.986,1499185803,"201051344000685","219011344069620",26.20,47.80,0,330.93,404.27,201.9,193.0,0.981,758710.8,758710.8,12559,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185825,2183353.00
07/04/2017 12:30,2,7.658,ACTIVE,217.80,363.39,59.986,1499185803,"201051344000917","219011344069620",26.06,49.50,0,336.04,409.08,202.0,193.0,0.955,755360.8,755360.8,12544,0,0,0,L,1122011218,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185826,2183354.00
07/04/2017 12:30,2,7.621,ACTIVE,216.67,359.78,59.975,1499185803,"201051344001145","219011344069620",26.18,47.80,0,330.63,407.87,202.1,193.2,0.932,763353.7,763353.7,12540,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185827,2183355.00
07/04/2017 12:30,2,7.621,ACTIVE,218.26,361.89,59.922,1499185803,"201051344000651","219011344069620",26.08,50.60,0,337.54,410.88,201.2,192.3,0.924,752107.5,752107.5,12538,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185828,2183356.00
07/04/2017 12:30,2,7.361,ACTIVE,213.96,365.80,59.986,1499185803,"274151322000088","219011344069620",25.07,62.80,0,331.83,389.24,186.8,178.3,0.720,963004.6,963004.6,12452,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185829,2183357.00
07/04/2017 12:30,2,5.016,ACTIVE,214.64,395.55,59.954,1499185803,"274151322000068","219011344069620",35.62,62.50,0,370.60,436.13,180.3,172.1,0.694,835323.5,835323.5,12784,0,0,0,L,1151911521,0,123.36,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185830,2183358.00
07/04/2017 12:30,2,7.617,ACTIVE,217.58,362.49,59.944,1499185803,"201051344001135","219011344069620",26.00,51.50,0,331.83,408.18,200.4,191.5,0.915,747548.5,747548.5,12526,0,0,0,L,1122011218,0,124.27,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185831,2183359.00
07/04/2017 12:30,2,7.777,ACTIVE,217.13,361.29,59.986,1499185803,"201051344000594","219011344069620",25.82,54.30,0,330.03,409.98,203.3,194.3,0.946,766713.6,766713.6,12530,0,0,0,L,1122011218,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185831,2183360.00
07/04/2017 12:30,2,7.734,ACTIVE,218.03,363.99,60.012,1499185803,"201051344001203","219011344069620",26.22,50.40,0,338.14,410.88,205.4,196.3,0.959,757094.2,757094.2,12567,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185832,2183361.00
07/04/2017 12:30,2,7.342,ACTIVE,213.74,347.76,59.959,1499185803,"274151322000054","219011344069620",23.74,65.70,0,331.83,387.44,176.6,168.5,0.676,979848.9,979848.9,12434,0,0,0,L,1151911521,0,122.91,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185833,2183362.00
07/04/2017 12:30,2,7.791,ACTIVE,218.03,362.79,59.986,1499185803,"201051344000867","219011344069620",25.84,54.00,0,336.94,409.98,203.8,194.8,0.932,750907.6,750907.6,12565,0,0,0,L,1122011218,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185834,2183363.00
07/04/2017 12:30,2,7.605,ACTIVE,218.26,364.89,60.002,1499185803,"201051344001093","219011344069620",26.42,49.50,0,336.64,410.88,203.4,194.4,0.932,755305.3,755305.3,12555,0,0,0,L,1122011218,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185835,2183364.00
07/04/2017 12:30,2,7.820,ACTIVE,218.71,363.99,59.986,1499185803,"201051344000900","219011344069620",26.36,49.50,0,336.04,412.38,208.8,199.6,0.946,772483.2,772483.2,12545,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185836,2183365.00
07/04/2017 12:30,2,7.582,ACTIVE,218.71,362.49,59.944,1499185803,"201051344000648","219011344069620",26.02,49.30,0,336.94,411.48,199.7,190.9,0.955,760386.4,760386.4,12532,0,0,0,L,1122011218,0,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185837,2183366.00
07/04/2017 12:30,2,7.652,ACTIVE,219.16,363.99,59.991,1499185803,"201051344000569","219011344069620",26.22,50.80,0,335.74,410.58,203.0,194.0,0.946,774589.3,774589.3,12509,0,0,0,L,1122011218,0,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185838,2183367.00
07/04/2017 12:30,2,7.668,ACTIVE,219.16,366.10,59.975,1499185803,"201051344000983","219011344069620",26.20,52.00,0,336.04,410.88,203.4,194.4,0.937,765164.7,765164.7,12536,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185839,2183368.00
07/04/2017 12:30,2,7.699,ACTIVE,218.93,364.59,59.938,1499185803,"201051344001158","219011344069620",25.62,52.00,0,336.04,409.98,199.6,190.7,0.919,749962.0,749962.0,12541,0,0,0,L,1122011218,0,124.27,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185840,2183369.00
07/04/2017 12:30,2,7.471,ACTIVE,218.93,365.49,59.954,1499185803,"201051344000576","219011344069620",26.66,50.40,0,335.74,410.58,201.6,192.6,0.941,764520.8,764520.8,12540,0,0,0,L,1122011218,0,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185841,2183370.00
07/04/2017 12:30,2,7.373,ACTIVE,213.51,361.29,59.975,1499185803,"274151322000087","219011344069620",25.13,77.30,0,332.13,387.74,187.7,179.2,0.707,953844.1,953844.1,12630,0,0,0,L,1151911521,0,122.91,123.14,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499185842,2183371.00
07/04/2017 12:45,2,7.877,ACTIVE,218.93,365.19,59.949,1499186703,"201051344000645","219011344069620",25.80,51.00,0,336.34,410.58,205.8,196.7,0.932,763511.3,763511.3,12520,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186705,2183372.00
07/04/2017 12:45,2,7.451,ACTIVE,213.74,370.00,59.949,1499186703,"274151322000085","219011344069620",23.38,63.30,0,332.43,386.23,176.4,168.3,0.681,975506.7,975506.7,12441,0,0,0,L,1151911521,0,122.91,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186705,2183373.00
07/04/2017 12:45,2,7.865,ACTIVE,218.26,364.29,59.959,1499186703,"201051344000633","219011344069620",25.88,53.30,0,336.34,410.88,206.3,197.2,0.981,750292.0,750292.0,12573,0,0,0,L,1122011218,0,124.27,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186706,2183374.00
07/04/2017 12:45,2,7.859,ACTIVE,219.39,366.10,59.949,1499186703,"201051344000469","219011344069620",26.20,48.30,0,335.44,412.68,208.6,199.4,0.963,753753.2,753753.2,12544,0,0,0,L,1122011218,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186707,2183375.00
07/04/2017 12:45,2,7.756,ACTIVE,216.45,362.19,59.954,1499186703,"201051344000646","219011344069620",26.00,53.30,0,330.03,405.17,204.1,195.0,0.968,748821.2,748821.2,12538,0,0,0,L,1122011218,0,124.04,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186708,2183376.00
07/04/2017 12:45,2,7.547,ACTIVE,213.74,362.19,59.981,1499186703,"274151322000052","219011344069620",25.74,69.70,0,330.93,390.44,196.7,187.9,0.773,1014298.1,1014298.1,12451,0,0,0,L,1151911521,0,122.46,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186709,2183377.00
07/04/2017 12:45,2,7.955,ACTIVE,218.26,364.29,59.986,1499186703,"201051344000585","219011344069620",25.80,53.50,0,333.03,409.98,207.9,198.7,0.972,761663.3,761663.3,12538,0,0,0,L,1122011218,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186710,2183378.00
