ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 12:45,2,7.789,ACTIVE,216.00,360.99,59.991,1499186703,"201051344001230","219011344069620",26.08,51.50,0,329.43,405.17,205.6,196.5,0.963,753399.5,753399.5,12557,0,0,0,L,1122011218,0,123.81,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186711,2183379.00
07/04/2017 12:45,2,7.773,ALERT,217.80,363.09,59.965,1499186703,"201051344000582","219011344069620",25.90,49.30,0,301.77,410.88,203.9,194.9,0.941,742750.7,742750.7,12526,0,0,0,L,1122011218,0,124.49,123.81,0002,45,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186713,2183380.00
07/04/2017 12:45,2,7.793,ALERT,216.45,360.38,60.002,1499186703,"201051344000955","219011344069620",25.90,51.50,0,301.17,403.97,204.4,195.4,0.968,762287.0,762287.0,12548,0,0,0,L,1122011218,0,123.59,123.36,0002,46,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186715,2183381.00
07/04/2017 12:45,2,5.053,ACTIVE,213.96,403.97,59.959,1499186703,"274151322000094","219011344069620",36.16,64.30,0,369.10,437.33,185.4,177.0,0.725,834754.6,834754.6,12770,0,0,0,L,1151911521,0,122.46,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186716,2183382.00
07/04/2017 12:45,2,7.879,ACTIVE,219.16,363.39,59.933,1499186703,"201051344000579","219011344069620",25.94,53.80,0,336.34,410.58,207.1,198.0,0.963,771899.1,771899.1,12536,0,0,0,L,1122011218,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186717,2183383.00
07/04/2017 12:45,2,7.828,ACTIVE,216.45,360.99,59.954,1499186703,"201051344000890","219011344069620",25.76,53.00,0,330.63,405.47,204.2,195.2,0.941,756322.1,756322.1,12548,0,0,0,L,1122011218,0,124.04,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186717,2183384.00
07/04/2017 12:45,2,7.799,ALERT,217.58,362.79,59.965,1499186703,"201051344000438","219011344069620",25.82,51.00,0,287.35,410.28,204.2,195.1,0.968,758860.1,758860.1,12532,0,0,0,L,1122011218,0,124.72,123.36,0002,48,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186719,2183385.00
07/04/2017 12:45,2,6.926,ACTIVE,216.90,353.77,59.970,1499186703,"201051344000417","219011344069620",17.95,51.00,0,333.33,382.93,126.0,119.7,0.597,688452.6,688452.6,12560,0,0,0,L,1122011218,0,123.81,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186720,2183386.00
07/04/2017 12:45,2,7.500,ACTIVE,213.06,349.56,59.954,1499186703,"274151322000083","219011344069620",25.70,66.00,0,331.53,389.84,195.3,186.5,0.787,1004061.9,1004061.9,12458,0,0,0,L,1151911521,0,122.23,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186721,2183387.00
07/04/2017 12:45,2,8.049,ACTIVE,214.64,352.87,59.986,1499186703,"274151322000076","219011344069620",25.98,68.00,0,331.23,392.85,211.6,202.3,0.835,1071314.9,1071314.9,12462,0,0,0,L,1151911521,0,122.91,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186722,2183388.00
07/04/2017 12:45,2,8.076,ACTIVE,217.80,363.99,59.933,1499186703,"201051344000868","219011344069620",25.54,49.50,0,336.64,411.48,208.9,199.8,0.946,752167.3,752167.3,12549,0,0,0,L,1122011218,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186723,2183389.00
07/04/2017 12:45,2,7.988,ACTIVE,213.51,362.79,59.981,1499186703,"274151322000095","219011344069620",25.96,69.70,0,331.83,393.15,209.9,200.6,0.813,1060984.5,1060984.5,12472,0,0,0,L,1151911521,0,122.68,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186724,2183390.00
07/04/2017 12:45,2,7.102,ACTIVE,219.39,358.58,59.959,1499186703,"201051344000988","219011344069620",17.89,49.00,0,336.94,387.44,129.1,122.7,0.619,660806.9,660806.9,12530,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186725,2183391.00
07/04/2017 12:45,2,7.971,ACTIVE,217.80,363.09,59.938,1499186703,"201051344001025","219011344069620",25.90,53.50,0,332.43,410.88,209.1,199.9,0.946,758987.1,758987.1,12543,0,0,0,L,1122011218,0,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186726,2183392.00
07/04/2017 12:45,2,7.842,ACTIVE,219.39,366.70,59.986,1499186703,"201051344000458","219011344069620",26.04,52.80,0,336.34,411.48,207.0,197.9,0.977,763724.2,763724.2,12519,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186727,2183393.00
07/04/2017 12:45,2,7.873,ACTIVE,219.61,364.89,59.965,1499186703,"201051344000853","219011344069620",26.24,51.30,0,335.74,411.48,209.2,200.0,0.990,764732.7,764732.7,12533,0,0,0,L,1122011218,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186727,2183394.00
07/04/2017 12:45,2,7.820,ALERT,216.22,361.89,59.965,1499186703,"201051344000685","219011344069620",26.02,48.80,0,293.06,404.57,206.0,196.9,0.999,758759.3,758759.3,12560,0,0,0,L,1122011218,0,124.27,122.68,0002,45,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186729,2183395.00
07/04/2017 12:45,2,7.850,ALERT,217.35,361.59,59.975,1499186703,"201051344000917","219011344069620",25.94,50.20,0,300.57,409.68,206.1,197.0,0.981,755409.6,755409.6,12545,0,0,0,L,1122011218,0,124.04,123.81,0002,45,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186731,2183396.00
07/04/2017 12:45,2,7.920,ACTIVE,216.45,360.99,59.959,1499186703,"201051344001145","219011344069620",25.68,48.50,0,330.93,407.87,205.9,196.9,0.946,763402.5,763402.5,12541,0,0,0,L,1122011218,0,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186732,2183397.00
07/04/2017 12:45,2,7.914,ALERT,218.03,363.69,59.975,1499186703,"201051344000651","219011344069620",25.78,50.20,0,300.27,410.88,206.7,197.6,0.937,752156.2,752156.2,12539,0,0,0,L,1122011218,0,124.94,123.36,0002,46,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186734,2183398.00
07/04/2017 12:45,2,7.537,ACTIVE,213.51,348.96,59.933,1499186703,"274151322000088","219011344069620",25.15,64.80,0,331.53,389.24,192.0,183.4,0.720,963049.8,963049.8,12453,0,0,0,L,1151911521,0,123.14,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186735,2183399.00
07/04/2017 12:45,2,5.031,ACTIVE,214.64,406.07,59.954,1499186703,"274151322000068","219011344069620",36.56,62.50,0,368.20,437.93,186.7,178.3,0.716,835367.3,835367.3,12785,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186736,2183400.00
07/04/2017 12:45,2,7.881,ALERT,217.35,360.99,59.965,1499186703,"201051344001135","219011344069620",25.86,51.50,0,301.47,408.78,206.4,197.3,0.950,747597.0,747597.0,12527,0,0,0,L,1122011218,0,124.27,123.14,0002,49,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186737,2183401.00
07/04/2017 12:45,2,7.953,ACTIVE,217.35,362.79,59.954,1499186703,"201051344000594","219011344069620",25.86,55.50,0,328.82,410.88,208.2,199.0,0.968,766763.0,766763.0,12531,0,0,0,L,1122011218,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186738,2183402.00
07/04/2017 12:45,2,7.963,ACTIVE,218.03,362.49,59.949,1499186703,"201051344001203","219011344069620",26.16,51.50,0,333.63,411.48,211.0,201.7,0.977,757144.3,757144.3,12568,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186739,2183403.00
07/04/2017 12:45,2,7.545,ACTIVE,213.51,348.36,59.959,1499186703,"274151322000054","219011344069620",23.76,66.00,0,331.83,388.04,181.4,173.2,0.694,979891.7,979891.7,12435,0,0,0,L,1151911521,0,122.68,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186740,2183404.00
07/04/2017 12:45,2,7.709,ACTIVE,217.80,362.79,59.970,1499186703,"201051344000867","219011344069620",26.24,53.80,0,333.93,410.58,204.8,195.7,0.950,750957.2,750957.2,12566,0,0,0,L,1122011218,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186741,2183405.00
07/04/2017 12:45,2,7.693,ACTIVE,217.80,363.99,59.970,1499186703,"201051344001093","219011344069620",26.22,49.80,0,330.93,411.48,204.1,195.1,0.941,755354.9,755354.9,12556,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186742,2183406.00
07/04/2017 12:45,2,5.883,ACTIVE,217.13,358.58,59.928,1499186703,"201051344000900","219011344069620",26.56,49.50,0,335.44,413.29,158.1,150.7,0.720,772534.1,772534.1,12546,0,0,0,L,1122011218,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186743,2183407.00
07/04/2017 12:45,2,5.613,ACTIVE,217.13,357.08,59.938,1499186703,"201051344000648","219011344069620",26.12,49.80,0,336.64,412.38,148.4,141.3,0.703,760434.9,760434.9,12533,0,0,0,L,1122011218,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186744,2183408.00
07/04/2017 12:45,2,5.871,ACTIVE,216.90,357.98,59.965,1499186703,"201051344000569","219011344069620",26.16,51.00,0,335.74,412.38,155.6,148.2,0.734,774638.7,774638.7,12510,0,0,0,L,1122011218,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186745,2183409.00
07/04/2017 12:45,2,6.055,ACTIVE,217.35,357.68,59.938,1499186703,"201051344000983","219011344069620",26.48,52.00,0,335.74,412.08,162.4,154.9,0.787,765214.2,765214.2,12537,0,0,0,L,1122011218,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186746,2183410.00
07/04/2017 12:45,2,6.312,ACTIVE,217.80,358.88,59.922,1499186703,"201051344001158","219011344069620",25.86,53.50,0,335.44,410.58,165.4,157.8,0.787,750010.5,750010.5,12542,0,0,0,L,1122011218,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186747,2183411.00
07/04/2017 12:45,2,7.205,ACTIVE,218.26,363.39,59.959,1499186703,"201051344000576","219011344069620",26.04,50.00,0,335.74,412.08,190.1,181.5,0.897,764569.9,764569.9,12541,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186748,2183412.00
07/04/2017 12:45,2,5.604,ACTIVE,212.83,357.68,59.954,1499186703,"274151322000087","219011344069620",25.62,78.00,0,332.13,388.64,145.5,138.5,0.548,953889.7,953889.7,12631,0,0,0,L,1151911521,0,122.46,122.68,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499186748,2183413.00
07/04/2017 13:00,2,8.104,ACTIVE,219.16,363.69,59.954,1499187604,"201051344000645","219011344069620",26.04,51.00,0,336.04,413.59,213.6,204.2,0.972,763561.4,763561.4,12521,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187605,2183414.00
07/04/2017 13:00,2,7.750,ACTIVE,213.74,371.81,59.944,1499187604,"274151322000085","219011344069620",23.42,64.30,0,332.73,387.44,183.8,175.5,0.716,975549.4,975549.4,12442,0,0,0,L,1151911521,0,123.36,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187606,2183415.00
07/04/2017 13:00,2,8.176,ACTIVE,218.03,363.39,59.954,1499187604,"201051344000633","219011344069620",25.92,53.50,0,336.34,413.59,214.5,205.1,1.025,750342.2,750342.2,12574,0,0,0,L,1122011218,0,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187607,2183416.00
07/04/2017 13:00,2,8.283,ACTIVE,219.61,365.19,59.959,1499187604,"201051344000469","219011344069620",25.98,47.80,0,334.84,415.39,217.8,208.3,1.047,753804.0,753804.0,12545,0,0,0,L,1122011218,0,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187608,2183417.00
07/04/2017 13:00,2,8.111,ACTIVE,216.90,364.29,59.965,1499187604,"201051344000646","219011344069620",26.04,54.50,0,329.73,408.48,213.9,204.5,1.008,748870.8,748870.8,12539,0,0,0,L,1122011218,0,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187609,2183418.00
07/04/2017 13:00,2,7.928,ACTIVE,213.96,357.98,59.954,1499187604,"274151322000052","219011344069620",25.64,71.70,0,330.93,392.55,205.7,196.6,0.818,1014346.0,1014346.0,12452,0,0,0,L,1151911521,0,122.46,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187609,2183419.00
07/04/2017 13:00,2,8.340,ACTIVE,218.26,364.89,59.954,1499187604,"201051344000585","219011344069620",25.78,52.30,0,332.73,412.68,217.7,208.2,1.025,761713.9,761713.9,12539,0,0,0,L,1122011218,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187610,2183420.00
07/04/2017 13:00,2,8.018,ACTIVE,216.22,362.49,59.954,1499187604,"201051344001230","219011344069620",26.48,51.50,0,328.82,408.18,215.0,205.6,1.012,753449.5,753449.5,12558,0,0,0,L,1122011218,0,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187611,2183421.00
07/04/2017 13:00,2,8.119,ACTIVE,218.48,364.29,59.954,1499187604,"201051344000582","219011344069620",26.02,49.80,0,332.13,414.19,213.9,204.5,0.981,742800.2,742800.2,12528,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187612,2183422.00
07/04/2017 13:00,2,8.113,ACTIVE,216.90,362.49,59.928,1499187604,"201051344000955","219011344069620",26.00,51.30,0,330.03,406.97,213.5,204.2,1.016,762336.7,762336.7,12550,0,0,0,L,1122011218,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187613,2183423.00
07/04/2017 13:00,2,5.277,ACTIVE,213.74,412.08,59.959,1499187604,"274151322000094","219011344069620",36.46,64.80,0,370.30,438.53,195.2,186.5,0.765,834799.6,834799.6,12771,0,0,0,L,1151911521,0,122.23,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187614,2183424.00
07/04/2017 13:00,2,8.303,ACTIVE,219.61,365.19,59.922,1499187604,"201051344000579","219011344069620",25.54,54.80,0,335.14,413.59,214.7,205.3,0.990,771949.3,771949.3,12537,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187615,2183425.00
07/04/2017 13:00,2,8.158,ACTIVE,216.45,360.99,59.996,1499187604,"201051344000890","219011344069620",25.96,54.00,0,330.03,407.87,214.5,205.1,0.986,756371.7,756371.7,12549,0,0,0,L,1122011218,0,124.04,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187616,2183426.00
07/04/2017 13:00,2,8.092,ACTIVE,217.58,364.29,59.975,1499187604,"201051344000438","219011344069620",25.96,51.50,0,331.83,412.68,212.7,203.3,1.003,758909.6,758909.6,12534,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187617,2183427.00
07/04/2017 13:00,2,7.264,ACTIVE,216.90,354.67,59.965,1499187604,"201051344000417","219011344069620",17.91,51.80,0,333.03,384.43,131.7,125.2,0.623,688483.0,688483.0,12561,0,0,0,L,1122011218,0,123.81,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187617,2183428.00
07/04/2017 13:00,2,7.887,ACTIVE,213.06,368.80,59.959,1499187604,"274151322000083","219011344069620",25.58,68.00,0,330.63,391.94,204.1,195.1,0.826,1004109.2,1004109.2,12459,0,0,0,L,1151911521,0,122.23,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187618,2183429.00
07/04/2017 13:00,2,8.367,ACTIVE,214.41,352.57,59.954,1499187604,"274151322000076","219011344069620",26.16,69.30,0,329.73,396.15,221.6,212.0,0.871,1071366.3,1071366.3,12463,0,0,0,L,1151911521,0,123.14,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187619,2183430.00
07/04/2017 13:00,2,8.123,ACTIVE,217.80,364.89,59.965,1499187604,"201051344000868","219011344069620",26.50,49.00,0,331.83,414.19,218.0,208.5,0.990,752217.9,752217.9,12550,0,0,0,L,1122011218,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187620,2183431.00
07/04/2017 13:00,2,8.354,ACTIVE,213.06,357.68,59.954,1499187604,"274151322000095","219011344069620",26.04,70.70,0,330.63,396.45,220.3,210.7,0.844,1061035.3,1061035.3,12473,0,0,0,L,1151911521,0,122.68,122.46,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187621,2183432.00
07/04/2017 13:00,2,7.307,ACTIVE,219.61,357.68,59.965,1499187604,"201051344000988","219011344069620",17.91,48.80,0,336.04,389.54,132.3,125.8,0.601,660837.9,660837.9,12531,0,0,0,L,1122011218,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187622,2183433.00
07/04/2017 13:00,2,8.328,ACTIVE,217.58,362.79,59.975,1499187604,"201051344001025","219011344069620",25.90,53.00,0,332.43,413.29,218.4,208.9,0.972,759037.6,759037.6,12544,0,0,0,L,1122011218,0,124.04,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187623,2183434.00
07/04/2017 13:00,2,8.154,ALERT,219.61,367.30,59.959,1499187604,"201051344000458","219011344069620",25.92,52.30,0,304.78,413.89,214.2,204.8,1.012,763774.1,763774.1,12520,0,0,0,L,1122011218,0,124.72,124.94,0002,47,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187625,2183435.00
07/04/2017 13:00,2,8.074,ACTIVE,219.84,367.90,59.975,1499187604,"201051344000853","219011344069620",26.46,50.80,0,335.74,413.89,216.2,206.8,1.025,764783.5,764783.5,12534,0,0,0,L,1122011218,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187626,2183436.00
07/04/2017 13:00,2,8.270,ACTIVE,216.45,363.09,59.959,1499187604,"201051344000685","219011344069620",25.56,49.80,0,330.63,407.57,214.2,204.9,1.039,758809.2,758809.2,12562,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187627,2183437.00
07/04/2017 13:00,2,8.127,ACTIVE,217.80,363.09,59.975,1499187604,"201051344000917","219011344069620",26.24,50.40,0,332.73,412.98,215.9,206.5,1.021,755459.5,755459.5,12547,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187628,2183438.00
07/04/2017 13:00,2,8.107,ACTIVE,216.45,361.59,59.949,1499187604,"201051344001145","219011344069620",26.08,49.00,0,330.63,408.18,214.2,204.8,0.977,763452.4,763452.4,12542,0,0,0,L,1122011218,0,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187629,2183439.00
07/04/2017 13:00,2,8.145,ACTIVE,218.26,363.99,59.917,1499187604,"201051344000651","219011344069620",26.10,50.40,0,336.34,413.89,215.2,205.8,0.968,752206.0,752206.0,12541,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187629,2183440.00
07/04/2017 13:00,2,7.828,ACTIVE,213.29,351.37,59.954,1499187604,"274151322000088","219011344069620",25.27,64.30,0,331.53,391.04,200.1,191.2,0.769,963096.0,963096.0,12454,0,0,0,L,1151911521,0,122.91,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187630,2183441.00
07/04/2017 13:00,2,5.355,ACTIVE,214.41,390.14,59.986,1499187604,"274151322000068","219011344069620",35.76,63.30,0,370.30,443.34,193.9,185.2,0.747,835412.2,835412.2,12786,0,0,0,L,1151911521,0,122.91,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187631,2183442.00
07/04/2017 13:00,2,8.027,ACTIVE,217.80,363.09,59.959,1499187604,"201051344001135","219011344069620",26.32,51.50,0,333.33,411.78,213.9,204.5,0.981,747646.6,747646.6,12529,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187632,2183443.00
07/04/2017 13:00,2,8.178,ACTIVE,217.13,363.99,59.954,1499187604,"201051344000594","219011344069620",26.04,56.80,0,329.43,413.89,215.7,206.2,1.008,766813.2,766813.2,12532,0,0,0,L,1122011218,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187633,2183444.00
07/04/2017 13:00,2,8.293,ACTIVE,218.26,362.49,59.965,1499187604,"201051344001203","219011344069620",26.14,51.30,0,336.04,415.09,219.6,210.0,1.021,757194.9,757194.9,12569,0,0,0,L,1122011218,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187634,2183445.00
07/04/2017 13:00,2,7.760,ACTIVE,213.29,370.60,59.928,1499187604,"274151322000054","219011344069620",24.03,66.70,0,331.23,390.14,188.8,180.3,0.720,979935.3,979935.3,12436,0,0,0,L,1151911521,0,122.68,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187635,2183446.00
07/04/2017 13:00,2,8.133,ACTIVE,218.03,365.49,59.965,1499187604,"201051344000867","219011344069620",26.30,53.30,0,334.54,413.59,216.4,207.0,0.990,751007.6,751007.6,12567,0,0,0,L,1122011218,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187636,2183447.00
07/04/2017 13:00,2,8.066,ACTIVE,218.26,365.49,59.954,1499187604,"201051344001093","219011344069620",26.72,50.00,0,333.03,414.19,218.3,208.7,0.999,755405.1,755405.1,12557,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187637,2183448.00
07/04/2017 13:00,2,8.305,ACTIVE,219.16,367.90,59.959,1499187604,"201051344000900","219011344069620",26.52,49.00,0,334.84,415.69,222.8,213.1,0.986,772585.8,772585.8,12547,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187638,2183449.00
07/04/2017 13:00,2,8.133,ALERT,218.93,364.29,60.002,1499187604,"201051344000648","219011344069620",25.68,50.40,0,295.46,414.49,211.7,202.4,1.012,760484.2,760484.2,12534,0,0,0,L,1122011218,0,123.81,124.94,0002,47,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187640,2183450.00
07/04/2017 13:00,2,8.176,ACTIVE,219.16,364.29,59.965,1499187604,"201051344000569","219011344069620",26.16,50.80,0,334.84,414.79,216.6,207.2,0.999,774689.3,774689.3,12511,0,0,0,L,1122011218,0,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187641,2183451.00
07/04/2017 13:00,2,8.197,ALERT,219.61,367.60,60.002,1499187604,"201051344000983","219011344069620",26.12,51.80,0,299.67,415.09,216.8,207.3,1.012,765264.7,765264.7,12538,0,0,0,L,1122011218,0,124.49,124.72,0002,48,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187642,2183452.00
07/04/2017 13:00,2,8.242,ACTIVE,219.39,365.49,59.981,1499187604,"201051344001158","219011344069620",25.45,53.30,0,335.44,412.68,212.3,203.0,0.986,750060.1,750060.1,12543,0,0,0,L,1122011218,0,124.27,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187643,2183453.00
07/04/2017 13:00,2,8.146,ACTIVE,219.16,364.89,59.996,1499187604,"201051344000576","219011344069620",26.10,50.20,0,335.14,414.19,215.4,206.0,1.012,764620.2,764620.2,12542,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187644,2183454.00
07/04/2017 13:00,2,7.812,ACTIVE,213.51,378.72,59.959,1499187604,"274151322000087","219011344069620",25.50,80.50,0,332.13,390.74,201.6,192.7,0.782,953936.2,953936.2,12632,0,0,0,L,1151911521,0,122.68,122.91,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499187645,2183455.00
07/04/2017 13:15,2,8.189,ACTIVE,220.29,365.49,59.965,1499188503,"201051344000645","219011344069620",26.14,49.80,0,318.30,416.29,216.6,207.2,0.990,763608.0,763608.0,12522,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188505,2183456.00
07/04/2017 13:15,2,7.775,ACTIVE,214.19,345.36,59.954,1499188503,"274151322000085","219011344069620",23.76,62.80,0,327.92,389.24,187.0,178.6,0.716,975589.7,975589.7,12443,0,0,0,L,1151911521,0,123.59,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188505,2183457.00
07/04/2017 13:15,2,8.242,ACTIVE,218.93,364.89,59.954,1499188503,"201051344000633","219011344069620",26.02,53.00,0,318.00,415.99,217.1,207.6,1.030,750388.9,750388.9,12575,0,0,0,L,1122011218,0,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188506,2183458.00
07/04/2017 13:15,2,8.244,ACTIVE,220.52,370.00,59.928,1499188503,"201051344000469","219011344069620",26.50,45.00,0,315.60,420.80,221.3,211.7,1.039,753851.8,753851.8,12546,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188507,2183459.00
07/04/2017 13:15,2,8.088,ACTIVE,217.35,363.69,59.970,1499188503,"201051344000646","219011344069620",26.40,53.00,0,318.30,417.79,216.3,206.9,1.016,748917.6,748917.6,12540,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188508,2183460.00
07/04/2017 13:15,2,7.918,ACTIVE,214.64,351.97,59.938,1499188503,"274151322000052","219011344069620",25.78,71.00,0,327.62,395.25,206.6,197.4,0.804,1014390.7,1014390.7,12453,0,0,0,L,1151911521,0,122.68,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188509,2183461.00
07/04/2017 13:15,2,8.295,ACTIVE,219.16,367.90,59.938,1499188503,"201051344000585","219011344069620",26.34,51.50,0,318.91,417.19,221.3,211.6,0.999,761761.7,761761.7,12540,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188510,2183462.00
07/04/2017 13:15,2,8.174,ACTIVE,216.90,361.29,59.938,1499188503,"201051344001230","219011344069620",26.28,51.80,0,318.00,412.98,217.5,208.0,1.025,753496.3,753496.3,12559,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188511,2183463.00
07/04/2017 13:15,2,8.150,ACTIVE,219.16,364.29,59.965,1499188503,"201051344000582","219011344069620",26.08,48.30,0,318.61,418.09,215.3,205.9,0.963,742846.6,742846.6,12529,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188512,2183464.00
07/04/2017 13:15,2,8.158,ACTIVE,217.80,363.99,59.949,1499188503,"201051344000955","219011344069620",26.08,51.00,0,317.10,416.29,215.4,206.0,1.021,762383.2,762383.2,12551,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188513,2183465.00
07/04/2017 13:15,2,5.357,ACTIVE,214.41,394.95,59.938,1499188503,"274151322000094","219011344069620",36.02,64.50,0,329.43,445.45,195.0,186.3,0.760,834841.7,834841.7,12772,0,0,0,L,1151911521,0,122.91,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188514,2183466.00
07/04/2017 13:15,2,8.189,ACTIVE,220.29,365.19,59.954,1499188503,"201051344000579","219011344069620",26.14,53.80,0,318.00,419.00,216.8,207.3,1.003,771996.2,771996.2,12538,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188515,2183467.00
07/04/2017 13:15,2,8.186,ACTIVE,217.35,362.79,59.965,1499188503,"201051344000890","219011344069620",26.04,54.50,0,321.31,417.49,215.8,206.4,0.994,756418.2,756418.2,12550,0,0,0,L,1122011218,0,124.72,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188515,2183468.00
07/04/2017 13:15,2,8.057,ACTIVE,218.26,365.49,59.944,1499188503,"201051344000438","219011344069620",26.28,50.60,0,318.30,419.30,214.3,204.9,1.003,758955.9,758955.9,12535,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188516,2183469.00
07/04/2017 13:15,2,7.420,ACTIVE,217.80,355.58,59.954,1499188503,"201051344000417","219011344069620",17.89,51.00,0,317.10,390.74,134.5,127.9,0.636,688512.0,688512.0,12562,0,0,0,L,1122011218,0,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188517,2183470.00
07/04/2017 13:15,2,7.914,ACTIVE,213.96,361.59,59.959,1499188503,"274151322000083","219011344069620",25.50,67.30,0,328.22,394.95,204.4,195.4,0.822,1004153.6,1004153.6,12460,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188518,2183471.00
07/04/2017 13:15,2,8.342,ACTIVE,215.32,375.71,59.949,1499188503,"274151322000076","219011344069620",26.22,69.30,0,326.42,397.96,221.6,211.9,0.866,1071414.3,1071414.3,12464,0,0,0,L,1151911521,0,123.36,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188519,2183472.00
07/04/2017 13:15,2,8.377,ACTIVE,218.71,365.19,59.954,1499188503,"201051344000868","219011344069620",25.88,47.50,0,318.30,418.39,219.4,209.8,0.990,752265.5,752265.5,12551,0,0,0,L,1122011218,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188520,2183473.00
07/04/2017 13:15,2,8.355,ACTIVE,214.41,365.19,59.949,1499188503,"274151322000095","219011344069620",26.02,70.70,0,323.41,398.86,219.9,210.4,0.840,1061083.1,1061083.1,12474,0,0,0,L,1151911521,0,123.59,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188521,2183474.00
07/04/2017 13:15,2,7.539,ACTIVE,220.29,360.38,59.959,1499188503,"201051344000988","219011344069620",17.89,47.00,0,318.61,393.15,136.7,130.0,0.641,660867.3,660867.3,12532,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188522,2183475.00
07/04/2017 13:15,2,8.271,ACTIVE,218.71,363.09,59.954,1499188503,"201051344001025","219011344069620",26.26,52.80,0,320.11,417.79,219.9,210.3,0.986,759085.3,759085.3,12545,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188523,2183476.00
07/04/2017 13:15,2,8.086,ACTIVE,220.52,366.70,59.970,1499188503,"201051344000458","219011344069620",26.52,50.60,0,317.70,416.89,217.1,207.6,1.039,763821.0,763821.0,12522,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188524,2183477.00
07/04/2017 13:15,2,8.070,ACTIVE,220.74,367.30,59.944,1499188503,"201051344000853","219011344069620",26.92,48.50,0,320.71,421.40,219.8,210.2,1.039,764830.9,764830.9,12535,0,0,0,L,1122011218,0,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188525,2183478.00
07/04/2017 13:15,2,8.016,ACTIVE,217.13,362.49,59.949,1499188503,"201051344000685","219011344069620",26.54,48.80,0,316.80,416.59,215.3,205.9,1.030,758855.8,758855.8,12563,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188526,2183479.00
07/04/2017 13:15,2,8.148,ACTIVE,218.71,364.89,59.949,1499188503,"201051344000917","219011344069620",26.22,49.30,0,318.91,416.89,216.2,206.8,1.021,755506.3,755506.3,12548,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188526,2183480.00
07/04/2017 13:15,2,8.135,ACTIVE,217.58,363.39,59.944,1499188503,"201051344001145","219011344069620",26.14,48.00,0,319.81,416.89,215.4,206.0,0.981,763498.9,763498.9,12543,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188527,2183481.00
07/04/2017 13:15,2,8.201,ACTIVE,219.16,366.10,59.959,1499188503,"201051344000651","219011344069620",26.14,49.00,0,319.51,416.29,216.9,207.5,0.986,752252.8,752252.8,12542,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188528,2183482.00
07/04/2017 13:15,2,7.795,ACTIVE,214.41,373.91,59.912,1499188503,"274151322000088","219011344069620",25.33,64.30,0,324.92,393.75,199.6,190.7,0.756,963139.4,963139.4,12455,0,0,0,L,1151911521,0,123.59,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188529,2183483.00
07/04/2017 13:15,2,5.396,ACTIVE,215.32,391.94,59.938,1499188503,"274151322000068","219011344069620",35.40,62.80,0,329.43,445.45,194.6,185.9,0.760,835454.1,835454.1,12787,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188530,2183484.00
07/04/2017 13:15,2,8.121,ACTIVE,218.48,363.69,59.944,1499188503,"201051344001135","219011344069620",26.36,50.00,0,320.11,418.39,216.7,207.2,0.990,747693.5,747693.5,12530,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188531,2183485.00
07/04/2017 13:15,2,8.293,ACTIVE,218.26,366.10,59.981,1499188503,"201051344000594","219011344069620",25.98,56.50,0,318.61,419.00,218.4,208.9,1.008,766860.0,766860.0,12533,0,0,0,L,1122011218,0,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188532,2183486.00
07/04/2017 13:15,2,8.213,ACTIVE,219.16,364.89,59.991,1499188503,"201051344001203","219011344069620",26.60,51.00,0,318.30,418.70,221.3,211.7,1.016,757242.6,757242.6,12570,0,0,0,L,1122011218,0,125.85,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188533,2183487.00
07/04/2017 13:15,2,7.881,ACTIVE,214.19,369.40,59.954,1499188503,"274151322000054","219011344069620",23.97,65.00,0,325.22,391.34,191.2,182.7,0.742,979976.6,979976.6,12437,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188534,2183488.00
07/04/2017 13:15,2,8.223,ACTIVE,218.93,363.39,59.944,1499188503,"201051344000867","219011344069620",26.36,52.30,0,319.51,416.59,219.6,210.0,0.999,751054.8,751054.8,12568,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188535,2183489.00
07/04/2017 13:15,2,8.164,ACTIVE,218.93,366.70,59.970,1499188503,"201051344001093","219011344069620",26.48,49.50,0,320.11,418.09,218.7,209.2,0.972,755452.3,755452.3,12558,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188536,2183490.00
07/04/2017 13:15,2,8.381,ACTIVE,219.84,365.49,59.944,1499188503,"201051344000900","219011344069620",26.60,46.60,0,319.51,418.70,225.7,215.9,0.994,772634.4,772634.4,12548,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188537,2183491.00
07/04/2017 13:15,2,8.125,ACTIVE,219.61,364.59,59.912,1499188503,"201051344000648","219011344069620",26.12,49.80,0,316.50,416.89,214.8,205.4,0.994,760530.3,760530.3,12536,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188537,2183492.00
07/04/2017 13:15,2,8.160,ACTIVE,220.06,367.30,59.949,1499188503,"201051344000569","219011344069620",26.74,48.00,0,317.70,417.49,221.0,211.4,1.030,774736.7,774736.7,12512,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188538,2183493.00
07/04/2017 13:15,2,8.193,ACTIVE,220.29,367.00,59.944,1499188503,"201051344000983","219011344069620",26.60,50.20,0,318.00,417.79,220.7,211.0,1.025,765312.0,765312.0,12540,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188539,2183494.00
07/04/2017 13:15,2,8.248,ACTIVE,220.06,366.70,59.944,1499188503,"201051344001158","219011344069620",25.82,52.50,0,317.70,416.29,215.7,206.3,0.994,750106.4,750106.4,12544,0,0,0,L,1122011218,0,124.72,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188540,2183495.00
07/04/2017 13:15,2,8.223,ACTIVE,220.29,365.49,59.954,1499188503,"201051344000576","219011344069620",26.30,48.50,0,318.30,417.79,219.0,209.5,1.016,764667.0,764667.0,12543,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188541,2183496.00
07/04/2017 13:15,2,7.863,ACTIVE,214.64,352.57,59.944,1499188503,"274151322000087","219011344069620",25.37,77.70,0,324.32,394.65,201.9,193.0,0.765,953979.8,953979.8,12633,0,0,0,L,1151911521,0,123.36,123.36,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499188542,2183497.00
07/04/2017 13:30,2,8.162,ACTIVE,220.06,366.40,59.965,1499189404,"201051344000645","219011344069620",26.30,49.30,0,335.44,414.79,217.4,207.9,1.003,763660.3,763660.3,12523,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189405,2183498.00
07/04/2017 13:30,2,7.783,ACTIVE,214.64,351.67,59.954,1499189404,"274151322000085","219011344069620",23.38,64.00,0,330.63,388.94,184.1,175.8,0.703,975634.3,975634.3,12444,0,0,0,L,1151911521,0,123.81,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189406,2183499.00
07/04/2017 13:30,2,8.322,ACTIVE,218.93,366.10,59.954,1499189404,"201051344000633","219011344069620",25.64,54.30,0,333.93,419.00,216.1,206.6,1.012,750441.2,750441.2,12576,0,0,0,L,1122011218,0,124.72,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189407,2183500.00
07/04/2017 13:30,2,8.223,ACTIVE,220.52,368.20,59.933,1499189404,"201051344000469","219011344069620",26.72,43.60,0,333.63,417.19,222.5,212.8,1.034,753905.3,753905.3,12547,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189408,2183501.00
07/04/2017 13:30,2,8.270,ACTIVE,217.58,363.69,59.949,1499189404,"201051344000646","219011344069620",25.58,53.80,0,331.23,415.39,214.2,204.9,1.008,748969.4,748969.4,12541,0,0,0,L,1122011218,0,124.72,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189409,2183502.00
07/04/2017 13:30,2,7.916,ACTIVE,214.87,369.70,59.949,1499189404,"274151322000052","219011344069620",25.45,72.00,0,329.43,393.45,203.8,194.8,0.804,1014440.0,1014440.0,12454,0,0,0,L,1151911521,0,122.91,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189410,2183503.00
07/04/2017 13:30,2,8.309,ACTIVE,219.16,364.59,59.944,1499189404,"201051344000585","219011344069620",26.14,51.00,0,335.74,415.69,220.0,210.4,1.021,761814.8,761814.8,12541,0,0,0,L,1122011218,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189410,2183504.00
07/04/2017 13:30,2,8.041,ACTIVE,217.13,361.29,59.965,1499189404,"201051344001230","219011344069620",26.52,51.50,0,330.03,413.29,215.9,206.4,1.012,753548.5,753548.5,12560,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189411,2183505.00
07/04/2017 13:30,2,8.008,ACTIVE,219.16,363.99,59.949,1499189404,"201051344000582","219011344069620",26.38,49.30,0,335.14,416.29,213.9,204.6,0.986,742898.3,742898.3,12530,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189412,2183506.00
07/04/2017 13:30,2,8.145,ACTIVE,217.80,362.19,59.986,1499189404,"201051344000955","219011344069620",25.86,51.00,0,336.34,413.89,213.2,203.9,1.012,762434.9,762434.9,12552,0,0,0,L,1122011218,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189413,2183507.00
07/04/2017 13:30,2,5.328,ACTIVE,214.41,399.16,59.954,1499189404,"274151322000094","219011344069620",35.80,64.00,0,368.50,443.64,192.8,184.2,0.760,834888.6,834888.6,12773,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189414,2183508.00
07/04/2017 13:30,2,8.320,ACTIVE,220.52,365.19,59.949,1499189404,"201051344000579","219011344069620",25.68,54.80,0,335.74,419.30,216.2,206.7,0.994,772048.3,772048.3,12539,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189415,2183509.00
07/04/2017 13:30,2,8.176,ACTIVE,217.58,361.89,59.991,1499189404,"201051344000890","219011344069620",25.92,54.80,0,331.83,413.89,214.6,205.2,0.981,756470.1,756470.1,12551,0,0,0,L,1122011218,0,124.72,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189416,2183510.00
07/04/2017 13:30,2,8.084,ACTIVE,218.48,364.89,59.954,1499189404,"201051344000438","219011344069620",25.96,51.50,0,336.94,415.39,212.6,203.2,0.999,759007.3,759007.3,12536,0,0,0,L,1122011218,0,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189417,2183511.00
07/04/2017 13:30,2,7.277,ACTIVE,217.58,355.28,59.938,1499189404,"201051344000417","219011344069620",17.89,52.30,0,336.34,388.64,131.9,125.4,0.614,688543.8,688543.8,12563,0,0,0,L,1122011218,0,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189418,2183512.00
07/04/2017 13:30,2,7.926,ACTIVE,213.51,370.30,59.959,1499189404,"274151322000083","219011344069620",25.27,69.00,0,330.63,393.45,202.5,193.5,0.809,1004202.6,1004202.6,12461,0,0,0,L,1151911521,0,122.46,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189419,2183513.00
07/04/2017 13:30,2,8.414,ACTIVE,215.54,379.62,59.975,1499189404,"274151322000076","219011344069620",25.72,71.00,0,329.43,395.85,218.9,209.4,0.857,1071467.5,1071467.5,12465,0,0,0,L,1151911521,0,123.36,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189420,2183514.00
07/04/2017 13:30,2,8.281,ACTIVE,218.71,364.59,59.944,1499189404,"201051344000868","219011344069620",26.30,46.60,0,335.14,418.09,220.6,211.0,0.990,752318.9,752318.9,12552,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189421,2183515.00
07/04/2017 13:30,2,8.324,ACTIVE,213.96,371.81,59.954,1499189404,"274151322000095","219011344069620",25.94,71.30,0,330.03,397.96,218.6,209.1,0.813,1061136.1,1061136.1,12475,0,0,0,L,1151911521,0,123.36,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189422,2183516.00
07/04/2017 13:30,2,7.520,ACTIVE,220.74,361.29,59.917,1499189404,"201051344000988","219011344069620",17.91,46.20,0,338.74,395.25,136.2,129.6,0.628,660900.2,660900.2,12533,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189423,2183517.00
07/04/2017 13:30,2,8.291,ACTIVE,218.93,364.29,59.959,1499189404,"201051344001025","219011344069620",26.18,53.30,0,336.34,417.19,220.0,210.4,0.986,759138.4,759138.4,12546,0,0,0,L,1122011218,0,124.72,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189424,2183518.00
07/04/2017 13:30,2,8.188,ACTIVE,220.29,366.40,59.949,1499189404,"201051344000458","219011344069620",26.34,50.40,0,336.04,421.70,218.5,209.0,1.025,763873.6,763873.6,12523,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189425,2183519.00
07/04/2017 13:30,2,8.254,ACTIVE,220.74,368.80,59.954,1499189404,"201051344000853","219011344069620",26.50,48.00,0,336.04,420.80,221.5,211.8,1.030,764884.2,764884.2,12536,0,0,0,L,1122011218,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189425,2183520.00
