ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 13:30,2,8.141,ACTIVE,217.35,363.09,59.944,1499189404,"201051344000685","219011344069620",26.08,50.00,0,336.94,414.19,214.9,205.5,1.030,758907.8,758907.8,12564,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189426,2183521.00
07/04/2017 13:30,2,8.209,ACTIVE,218.48,364.59,59.959,1499189404,"201051344000917","219011344069620",26.08,48.80,0,336.64,415.39,216.8,207.4,1.021,755558.6,755558.6,12549,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189427,2183522.00
07/04/2017 13:30,2,8.205,ACTIVE,217.58,363.69,59.949,1499189404,"201051344001145","219011344069620",25.90,48.50,0,336.94,414.49,215.2,205.8,0.981,763550.9,763550.9,12544,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189428,2183523.00
07/04/2017 13:30,2,8.281,ACTIVE,219.16,365.49,59.959,1499189404,"201051344000651","219011344069620",25.74,50.00,0,334.84,415.39,215.7,206.3,0.972,752305.0,752305.0,12543,0,0,0,L,1122011218,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189429,2183524.00
07/04/2017 13:30,2,7.859,ACTIVE,214.64,356.18,59.949,1499189404,"274151322000088","219011344069620",24.87,64.50,0,330.33,392.25,197.8,189.0,0.729,963187.3,963187.3,12456,0,0,0,L,1151911521,0,123.81,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189430,2183525.00
07/04/2017 13:30,2,5.273,ACTIVE,215.54,404.57,59.954,1499189404,"274151322000068","219011344069620",36.14,65.30,0,366.10,440.94,192.3,183.7,0.738,835500.8,835500.8,12788,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189431,2183526.00
07/04/2017 13:30,2,8.277,ACTIVE,218.71,361.89,59.954,1499189404,"201051344001135","219011344069620",25.64,50.40,0,337.24,415.69,214.8,205.4,0.981,747745.6,747745.6,12531,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189432,2183527.00
07/04/2017 13:30,2,8.188,ACTIVE,218.26,363.39,59.954,1499189404,"201051344000594","219011344069620",26.18,56.50,0,336.04,417.19,216.7,207.3,0.990,766912.5,766912.5,12534,0,0,0,L,1122011218,0,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189433,2183528.00
07/04/2017 13:30,2,8.316,ACTIVE,219.16,363.99,59.944,1499189404,"201051344001203","219011344069620",26.18,51.80,0,336.34,416.89,220.4,210.8,1.008,757295.8,757295.8,12571,0,0,0,L,1122011218,0,125.62,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189434,2183529.00
07/04/2017 13:30,2,7.893,ACTIVE,214.64,357.98,59.949,1499189404,"274151322000054","219011344069620",23.66,65.70,0,330.63,391.34,188.8,180.4,0.720,980022.3,980022.3,12438,0,0,0,L,1151911521,0,123.59,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189435,2183530.00
07/04/2017 13:30,2,8.309,ACTIVE,219.16,363.69,59.954,1499189404,"201051344000867","219011344069620",26.02,52.50,0,336.04,416.29,218.9,209.4,0.994,751107.7,751107.7,12569,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189436,2183531.00
07/04/2017 13:30,2,8.041,ACTIVE,218.93,366.40,59.944,1499189404,"201051344001093","219011344069620",26.78,49.30,0,335.44,416.59,217.9,208.4,1.008,755505.0,755505.0,12559,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189437,2183532.00
07/04/2017 13:30,2,8.338,ACTIVE,219.84,367.90,59.991,1499189404,"201051344000900","219011344069620",26.76,46.40,0,334.24,417.49,225.7,215.9,1.034,772688.8,772688.8,12549,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189438,2183533.00
07/04/2017 13:30,2,8.166,ACTIVE,220.06,366.10,59.954,1499189404,"201051344000648","219011344069620",25.96,49.30,0,334.24,415.99,214.6,205.2,1.003,760582.0,760582.0,12537,0,0,0,L,1122011218,0,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189439,2183534.00
07/04/2017 13:30,2,8.275,ALERT,220.06,369.40,59.949,1499189404,"201051344000569","219011344069620",26.46,47.00,0,302.98,420.20,221.8,212.2,1.030,774790.0,774790.0,12513,0,0,0,L,1122011218,0,124.49,125.40,0002,42,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189441,2183535.00
07/04/2017 13:30,2,8.170,ACTIVE,220.52,365.49,59.959,1499189404,"201051344000983","219011344069620",26.68,49.00,0,334.54,416.59,220.8,211.2,1.030,765365.3,765365.3,12541,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189442,2183536.00
07/04/2017 13:30,2,8.258,ACTIVE,220.29,365.80,59.938,1499189404,"201051344001158","219011344069620",25.66,52.30,0,334.54,415.09,214.7,205.3,0.990,750158.3,750158.3,12545,0,0,0,L,1122011218,0,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189443,2183537.00
07/04/2017 13:30,2,8.186,ACTIVE,220.29,368.20,59.938,1499189404,"201051344000576","219011344069620",26.36,46.80,0,334.84,416.59,218.6,209.0,1.030,764719.8,764719.8,12544,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189444,2183538.00
07/04/2017 13:30,2,7.896,ACTIVE,214.41,350.17,59.949,1499189404,"274151322000087","219011344069620",25.01,80.00,0,330.33,396.75,200.0,191.1,0.765,954028.2,954028.2,12634,0,0,0,L,1151911521,0,123.36,123.59,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499189444,2183539.00
07/04/2017 13:45,2,8.264,ACTIVE,220.06,366.10,59.938,1499190303,"201051344000645","219011344069620",26.06,48.80,0,335.44,413.89,218.0,208.5,0.999,763712.1,763712.1,12524,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190304,2183540.00
07/04/2017 13:45,2,7.824,ACTIVE,214.19,364.29,59.949,1499190303,"274151322000085","219011344069620",23.30,63.30,0,331.53,388.04,184.7,176.3,0.716,975678.2,975678.2,12445,0,0,0,L,1151911521,0,123.36,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190305,2183541.00
07/04/2017 13:45,2,8.305,ACTIVE,218.93,366.70,59.938,1499190303,"201051344000633","219011344069620",25.76,54.00,0,334.84,414.19,216.7,207.2,1.039,750492.8,750492.8,12577,0,0,0,L,1122011218,0,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190306,2183542.00
07/04/2017 13:45,2,8.291,ACTIVE,220.52,367.90,59.917,1499190303,"201051344000469","219011344069620",26.52,43.80,0,333.33,415.99,222.6,212.9,1.043,753958.1,753958.1,12548,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190307,2183543.00
07/04/2017 13:45,2,8.178,ACTIVE,217.35,362.79,59.933,1499190303,"201051344000646","219011344069620",25.96,54.50,0,335.44,414.49,215.0,205.6,1.003,749020.7,749020.7,12542,0,0,0,L,1122011218,0,124.72,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190308,2183544.00
07/04/2017 13:45,2,7.877,ACTIVE,214.41,352.57,59.949,1499190303,"274151322000052","219011344069620",25.60,73.70,0,330.33,392.25,204.2,195.1,0.826,1014488.8,1014488.8,12455,0,0,0,L,1151911521,0,122.68,123.59,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190309,2183545.00
07/04/2017 13:45,2,8.396,ACTIVE,219.16,364.89,59.959,1499190303,"201051344000585","219011344069620",25.88,51.50,0,335.44,414.19,220.1,210.5,0.999,761867.3,761867.3,12542,0,0,0,L,1122011218,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190310,2183546.00
07/04/2017 13:45,2,8.176,ACTIVE,216.90,362.19,59.954,1499190303,"201051344001230","219011344069620",26.16,52.50,0,329.73,408.78,216.5,207.0,1.016,753600.2,753600.2,12561,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190311,2183547.00
07/04/2017 13:45,2,8.088,ACTIVE,219.16,365.19,59.991,1499190303,"201051344000582","219011344069620",26.16,49.00,0,335.74,415.39,214.3,204.9,0.981,742949.6,742949.6,12531,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190312,2183548.00
07/04/2017 13:45,2,8.154,ACTIVE,217.80,362.79,59.949,1499190303,"201051344000955","219011344069620",25.86,52.30,0,333.33,412.68,213.4,204.1,1.003,762486.0,762486.0,12553,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190312,2183549.00
07/04/2017 13:45,2,5.234,ACTIVE,214.19,423.20,59.944,1499190303,"274151322000094","219011344069620",36.66,64.00,0,369.70,441.84,194.5,185.8,0.751,834935.0,834935.0,12774,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190313,2183550.00
07/04/2017 13:45,2,8.178,ACTIVE,220.29,367.30,59.944,1499190303,"201051344000579","219011344069620",26.06,54.30,0,335.44,414.19,215.8,206.4,0.999,772100.0,772100.0,12540,0,0,0,L,1122011218,0,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190314,2183551.00
07/04/2017 13:45,2,8.141,ACTIVE,217.58,362.49,59.949,1499190303,"201051344000890","219011344069620",26.04,55.30,0,332.43,412.68,214.5,205.1,0.986,756521.4,756521.4,12552,0,0,0,L,1122011218,0,124.72,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190315,2183552.00
07/04/2017 13:45,2,8.047,ACTIVE,218.03,364.29,59.959,1499190303,"201051344000438","219011344069620",26.06,52.50,0,337.24,414.49,212.3,203.0,0.999,759058.1,759058.1,12537,0,0,0,L,1122011218,0,124.94,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190316,2183553.00
07/04/2017 13:45,2,7.297,ACTIVE,217.58,355.28,59.965,1499190303,"201051344000417","219011344069620",17.87,52.50,0,336.94,385.03,132.1,125.6,0.623,688575.1,688575.1,12564,0,0,0,L,1122011218,0,124.27,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190317,2183554.00
07/04/2017 13:45,2,7.912,ACTIVE,213.51,376.62,59.949,1499190303,"274151322000083","219011344069620",25.37,72.00,0,330.33,392.55,203.0,194.0,0.826,1004251.1,1004251.1,12462,0,0,0,L,1151911521,0,122.68,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190318,2183555.00
07/04/2017 13:45,2,8.297,ACTIVE,214.64,353.47,59.949,1499190303,"274151322000076","219011344069620",26.10,72.00,0,329.43,395.25,219.4,209.8,0.879,1071520.0,1071520.0,12466,0,0,0,L,1151911521,0,122.91,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190319,2183556.00
07/04/2017 13:45,2,8.293,ACTIVE,218.48,363.69,59.917,1499190303,"201051344000868","219011344069620",26.26,46.40,0,335.74,416.89,220.5,210.9,0.994,752371.5,752371.5,12553,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190320,2183557.00
07/04/2017 13:45,2,8.283,ACTIVE,213.51,368.80,59.944,1499190303,"274151322000095","219011344069620",26.12,71.70,0,329.73,397.96,219.0,209.4,0.840,1061188.5,1061188.5,12476,0,0,0,L,1151911521,0,122.91,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190321,2183558.00
07/04/2017 13:45,2,7.561,ACTIVE,220.29,359.78,59.954,1499190303,"201051344000988","219011344069620",17.89,46.20,0,337.24,391.04,136.9,130.3,0.641,660932.4,660932.4,12534,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190322,2183559.00
07/04/2017 13:45,2,8.215,ACTIVE,218.71,361.59,59.959,1499190303,"201051344001025","219011344069620",26.36,53.00,0,336.64,415.99,219.2,209.7,0.981,759190.9,759190.9,12547,0,0,0,L,1122011218,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190323,2183560.00
07/04/2017 13:45,2,8.176,ACTIVE,220.29,366.40,59.965,1499190303,"201051344000458","219011344069620",26.38,49.80,0,335.44,415.09,218.4,208.9,1.030,763925.6,763925.6,12524,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190324,2183561.00
07/04/2017 13:45,2,8.240,ALERT,220.74,370.90,59.954,1499190303,"201051344000853","219011344069620",26.56,47.50,0,305.68,419.00,221.8,212.1,1.039,764936.7,764936.7,12537,0,0,0,L,1122011218,0,125.40,125.62,0002,45,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190325,2183562.00
07/04/2017 13:45,2,8.162,ACTIVE,217.35,363.99,59.965,1499190303,"201051344000685","219011344069620",26.00,50.20,0,336.64,412.68,214.8,205.4,1.039,758959.3,758959.3,12565,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190326,2183563.00
07/04/2017 13:45,2,7.922,ACTIVE,218.71,364.89,59.959,1499190303,"201051344000917","219011344069620",26.94,49.00,0,335.74,414.49,216.0,206.5,1.021,755610.5,755610.5,12550,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190327,2183564.00
07/04/2017 13:45,2,8.205,ACTIVE,217.13,361.89,59.996,1499190303,"201051344001145","219011344069620",25.84,48.50,0,336.64,413.59,214.8,205.4,0.990,763602.4,763602.4,12545,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190328,2183565.00
07/04/2017 13:45,2,8.193,ACTIVE,219.16,364.89,59.917,1499190303,"201051344000651","219011344069620",25.98,49.30,0,335.44,414.19,215.4,206.0,0.977,752356.7,752356.7,12544,0,0,0,L,1122011218,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190329,2183566.00
07/04/2017 13:45,2,7.734,ACTIVE,214.41,370.30,59.986,1499190303,"274151322000088","219011344069620",25.27,65.70,0,330.33,391.34,197.6,188.8,0.760,963234.8,963234.8,12457,0,0,0,L,1151911521,0,123.59,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190330,2183567.00
07/04/2017 13:45,2,5.246,ACTIVE,214.87,399.46,59.954,1499190303,"274151322000068","219011344069620",36.30,66.00,0,367.30,437.93,193.0,184.3,0.747,835547.0,835547.0,12789,0,0,0,L,1151911521,0,123.36,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190331,2183568.00
07/04/2017 13:45,2,8.268,ACTIVE,218.48,363.39,59.954,1499190303,"201051344001135","219011344069620",25.66,50.40,0,336.64,414.19,214.9,205.5,0.959,747797.1,747797.1,12532,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190332,2183569.00
07/04/2017 13:45,2,8.264,ACTIVE,218.03,365.49,59.944,1499190303,"201051344000594","219011344069620",25.92,57.00,0,335.74,415.99,216.8,207.4,1.016,766964.3,766964.3,12535,0,0,0,L,1122011218,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190333,2183570.00
07/04/2017 13:45,2,8.217,ACTIVE,218.93,365.80,59.959,1499190303,"201051344001203","219011344069620",26.40,51.50,0,336.94,415.69,219.6,210.1,1.034,757348.5,757348.5,12572,0,0,0,L,1122011218,0,125.62,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190334,2183571.00
07/04/2017 13:45,2,7.777,ACTIVE,214.19,374.51,59.954,1499190303,"274151322000054","219011344069620",23.91,66.00,0,330.33,390.14,188.4,179.9,0.720,980067.4,980067.4,12439,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190334,2183572.00
07/04/2017 13:45,2,8.197,ACTIVE,218.93,363.99,59.928,1499190303,"201051344000867","219011344069620",26.36,51.30,0,336.64,415.69,218.8,209.3,0.990,751160.0,751160.0,12570,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190335,2183573.00
07/04/2017 13:45,2,8.080,ACTIVE,218.93,368.20,59.944,1499190303,"201051344001093","219011344069620",26.58,48.80,0,335.74,415.09,217.6,208.1,0.999,755557.1,755557.1,12560,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190336,2183574.00
07/04/2017 13:45,2,8.273,ACTIVE,219.61,368.20,59.965,1499190303,"201051344000900","219011344069620",26.98,45.00,0,333.63,416.59,226.0,216.2,1.012,772742.7,772742.7,12550,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190338,2183575.00
07/04/2017 13:45,2,8.119,ACTIVE,219.84,366.40,59.965,1499190303,"201051344000648","219011344069620",26.12,49.50,0,322.51,429.82,214.7,205.3,0.999,760633.2,760633.2,12538,0,0,0,L,1122011218,0,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190339,2183576.00
07/04/2017 13:45,2,8.094,ACTIVE,219.61,367.60,59.949,1499190303,"201051344000569","219011344069620",27.06,47.50,0,333.93,416.29,221.7,212.0,1.025,774842.7,774842.7,12515,0,0,0,L,1122011218,0,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190340,2183577.00
07/04/2017 13:45,2,8.254,ACTIVE,220.29,367.90,59.959,1499190303,"201051344000983","219011344069620",26.50,48.30,0,334.24,415.99,221.5,211.8,1.025,765418.0,765418.0,12542,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190341,2183578.00
07/04/2017 13:45,2,8.164,ACTIVE,220.29,365.49,59.959,1499190303,"201051344001158","219011344069620",26.00,52.00,0,334.54,414.19,214.9,205.5,0.981,750209.5,750209.5,12546,0,0,0,L,1122011218,0,124.72,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190342,2183579.00
07/04/2017 13:45,2,8.197,ACTIVE,220.06,367.90,59.986,1499190303,"201051344000576","219011344069620",26.42,46.80,0,334.84,415.69,219.3,209.8,1.012,764772.0,764772.0,12545,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190343,2183580.00
07/04/2017 13:45,2,7.801,ACTIVE,213.96,368.50,59.954,1499190303,"274151322000087","219011344069620",25.37,80.00,0,330.33,390.74,200.3,191.4,0.765,954076.2,954076.2,12635,0,0,0,L,1151911521,0,122.91,123.36,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499190344,2183581.00
07/04/2017 14:00,2,8.230,ACTIVE,219.84,366.40,59.959,1499191203,"201051344000645","219011344069620",25.70,49.30,0,335.44,413.89,214.3,204.9,0.981,763763.6,763763.6,12525,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191204,2183582.00
07/04/2017 14:00,2,7.805,ACTIVE,214.87,372.11,59.959,1499191203,"274151322000085","219011344069620",22.92,64.80,0,330.93,388.04,181.0,172.8,0.694,975721.8,975721.8,12446,0,0,0,L,1151911521,0,123.59,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191205,2183583.00
07/04/2017 14:00,2,8.199,ACTIVE,218.71,364.89,59.959,1499191203,"201051344000633","219011344069620",25.72,54.80,0,333.63,414.19,213.6,204.3,1.034,750544.1,750544.1,12578,0,0,0,L,1122011218,0,124.72,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191206,2183584.00
07/04/2017 14:00,2,8.135,ACTIVE,220.29,367.60,59.981,1499191203,"201051344000469","219011344069620",26.58,43.40,0,321.01,434.93,218.9,209.4,1.025,754010.7,754010.7,12549,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191206,2183585.00
07/04/2017 14:00,2,8.154,ACTIVE,217.13,363.99,59.991,1499191203,"201051344000646","219011344069620",25.56,55.30,0,333.63,413.29,210.9,201.7,1.003,749071.5,749071.5,12543,0,0,0,L,1122011218,0,124.49,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191207,2183586.00
07/04/2017 14:00,2,7.910,ALERT,214.41,365.80,59.959,1499191203,"274151322000052","219011344069620",25.17,73.00,0,296.66,392.55,201.5,192.6,0.800,1014537.0,1014537.0,12456,0,0,0,L,1151911521,0,122.68,123.59,0002,63,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191209,2183587.00
07/04/2017 14:00,2,8.322,ACTIVE,218.71,364.59,59.917,1499191203,"201051344000585","219011344069620",25.74,52.50,0,335.74,414.49,217.1,207.6,1.003,761919.6,761919.6,12543,0,0,0,L,1122011218,0,124.49,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191210,2183588.00
07/04/2017 14:00,2,8.057,ACTIVE,216.90,359.18,59.959,1499191203,"201051344001230","219011344069620",26.14,52.80,0,329.43,408.78,213.2,203.9,0.994,753651.6,753651.6,12562,0,0,0,L,1122011218,0,124.04,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191211,2183589.00
07/04/2017 14:00,2,7.998,ACTIVE,218.93,364.29,59.975,1499191203,"201051344000582","219011344069620",26.10,49.30,0,335.74,415.09,211.5,202.2,0.972,743000.6,743000.6,12532,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191212,2183590.00
07/04/2017 14:00,2,8.145,ACTIVE,217.35,361.89,59.954,1499191203,"201051344000955","219011344069620",25.47,52.80,0,332.43,411.48,209.9,200.7,0.990,762536.6,762536.6,12554,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191213,2183591.00
07/04/2017 14:00,2,5.285,ACTIVE,214.64,409.98,59.938,1499191203,"274151322000094","219011344069620",36.00,64.50,0,368.20,439.43,193.1,184.5,0.751,834981.3,834981.3,12775,0,0,0,L,1151911521,0,122.91,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191214,2183592.00
07/04/2017 14:00,2,8.281,ACTIVE,220.29,366.40,59.970,1499191203,"201051344000579","219011344069620",25.43,55.00,0,325.52,432.82,213.1,203.7,1.012,772151.3,772151.3,12541,0,0,0,L,1122011218,0,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191215,2183593.00
07/04/2017 14:00,2,8.018,ACTIVE,217.35,360.99,59.991,1499191203,"201051344000890","219011344069620",26.06,56.80,0,332.13,412.08,211.7,202.4,0.972,756572.4,756572.4,12553,0,0,0,L,1122011218,0,124.49,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191216,2183594.00
07/04/2017 14:00,2,8.004,ACTIVE,218.03,362.79,59.975,1499191203,"201051344000438","219011344069620",25.86,53.30,0,335.14,413.59,209.6,200.4,0.981,759108.6,759108.6,12538,0,0,0,L,1122011218,0,124.72,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191217,2183595.00
07/04/2017 14:00,2,7.113,ACTIVE,217.35,354.37,59.965,1499191203,"201051344000417","219011344069620",17.89,52.50,0,336.34,384.73,128.9,122.5,0.610,688606.1,688606.1,12565,0,0,0,L,1122011218,0,124.04,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191218,2183596.00
07/04/2017 14:00,2,7.791,ACTIVE,214.19,347.16,59.954,1499191203,"274151322000083","219011344069620",25.50,72.30,0,313.20,402.77,201.2,192.3,0.809,1004299.5,1004299.5,12463,0,0,0,L,1151911521,0,122.68,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191219,2183597.00
07/04/2017 14:00,2,8.299,ALERT,215.32,369.10,59.965,1499191203,"274151322000076","219011344069620",25.82,72.30,0,294.86,394.65,216.9,207.4,0.875,1071572.0,1071572.0,12467,0,0,0,L,1151911521,0,123.14,124.04,0002,61,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191221,2183598.00
07/04/2017 14:00,2,8.121,ACTIVE,218.48,364.29,59.949,1499191203,"201051344000868","219011344069620",26.56,47.00,0,334.84,415.39,218.3,208.7,0.986,752424.0,752424.0,12554,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191221,2183599.00
07/04/2017 14:00,2,8.291,ACTIVE,214.19,371.21,59.954,1499191203,"274151322000095","219011344069620",25.90,73.30,0,330.03,396.75,217.3,207.8,0.831,1061240.8,1061240.8,12477,0,0,0,L,1151911521,0,123.36,123.36,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191222,2183600.00
07/04/2017 14:00,2,7.406,ACTIVE,220.29,359.78,59.959,1499191203,"201051344000988","219011344069620",17.91,46.00,0,334.24,398.86,134.1,127.5,0.628,660964.6,660964.6,12535,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191223,2183601.00
07/04/2017 14:00,2,8.277,ACTIVE,218.48,363.99,59.954,1499191203,"201051344001025","219011344069620",25.88,54.00,0,337.24,415.09,216.8,207.3,0.968,759243.1,759243.1,12548,0,0,0,L,1122011218,0,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191224,2183602.00
07/04/2017 14:00,2,8.098,ACTIVE,220.29,364.29,59.954,1499191203,"201051344000458","219011344069620",26.34,49.30,0,320.41,426.51,215.8,206.4,1.012,763977.4,763977.4,12525,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191225,2183603.00
07/04/2017 14:00,2,8.121,ACTIVE,220.52,367.00,59.959,1499191203,"201051344000853","219011344069620",26.64,47.50,0,336.04,419.30,218.9,209.4,1.030,764989.3,764989.3,12539,0,0,0,L,1122011218,0,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191226,2183604.00
07/04/2017 14:00,2,8.168,ACTIVE,217.13,362.79,59.949,1499191203,"201051344000685","219011344069620",25.72,50.20,0,336.04,412.08,212.6,203.2,1.030,759010.4,759010.4,12566,0,0,0,L,1122011218,0,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191227,2183605.00
07/04/2017 14:00,2,8.141,ACTIVE,218.48,363.99,59.933,1499191203,"201051344000917","219011344069620",26.02,49.50,0,336.64,414.19,214.4,205.0,1.021,755662.1,755662.1,12551,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191228,2183606.00
07/04/2017 14:00,2,8.107,ACTIVE,217.13,362.19,59.954,1499191203,"201051344001145","219011344069620",25.94,49.30,0,336.94,413.59,212.9,203.6,0.977,763653.6,763653.6,12546,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191229,2183607.00
07/04/2017 14:00,2,8.186,ACTIVE,219.16,364.89,59.959,1499191203,"201051344000651","219011344069620",25.76,49.80,0,335.74,414.19,213.4,204.0,0.963,752408.0,752408.0,12545,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191229,2183608.00
07/04/2017 14:00,2,7.771,ACTIVE,214.64,359.18,59.959,1499191203,"274151322000088","219011344069620",24.95,67.00,0,330.33,391.34,196.3,187.5,0.747,963281.9,963281.9,12458,0,0,0,L,1151911521,0,123.81,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191230,2183609.00
07/04/2017 14:00,2,5.127,ACTIVE,215.32,402.16,59.954,1499191203,"274151322000068","219011344069620",36.70,65.70,0,366.40,439.43,190.4,181.8,0.734,835592.8,835592.8,12790,0,0,0,L,1151911521,0,123.59,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191231,2183610.00
07/04/2017 14:00,2,8.193,ACTIVE,218.48,362.79,59.949,1499191203,"201051344001135","219011344069620",25.64,51.00,0,336.94,413.59,212.9,203.5,0.968,747848.1,747848.1,12533,0,0,0,L,1122011218,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191232,2183611.00
07/04/2017 14:00,2,8.209,ALERT,218.03,363.69,59.949,1499191203,"201051344000594","219011344069620",25.84,57.70,0,297.57,415.09,214.8,205.4,0.990,767015.7,767015.7,12536,0,0,0,L,1122011218,0,124.04,124.04,0002,53,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191234,2183612.00
07/04/2017 14:00,2,8.168,ACTIVE,218.71,363.39,59.954,1499191203,"201051344001203","219011344069620",26.34,51.50,0,336.64,415.69,217.8,208.3,0.999,757400.9,757400.9,12573,0,0,0,L,1122011218,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191235,2183613.00
07/04/2017 14:00,2,7.826,ACTIVE,214.64,348.06,59.954,1499191203,"274151322000054","219011344069620",23.50,65.30,0,330.33,390.44,186.2,177.8,0.694,980112.2,980112.2,12440,0,0,0,L,1151911521,0,123.59,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191236,2183614.00
07/04/2017 14:00,2,8.238,ACTIVE,218.71,362.19,59.959,1499191203,"201051344000867","219011344069620",25.98,52.30,0,325.22,423.81,216.6,207.1,0.990,751212.0,751212.0,12571,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191237,2183615.00
07/04/2017 14:00,2,8.084,ACTIVE,218.71,365.19,59.975,1499191203,"201051344001093","219011344069620",26.36,49.00,0,335.44,414.79,215.8,206.4,0.981,755609.0,755609.0,12561,0,0,0,L,1122011218,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191238,2183616.00
07/04/2017 14:00,2,8.312,ACTIVE,219.61,367.60,59.949,1499191203,"201051344000900","219011344069620",26.58,45.00,0,334.24,416.29,223.7,214.0,1.003,772796.3,772796.3,12551,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191239,2183617.00
07/04/2017 14:00,2,8.078,ACTIVE,219.61,364.29,59.959,1499191203,"201051344000648","219011344069620",25.98,49.80,0,335.14,415.09,212.4,203.1,0.972,760684.1,760684.1,12539,0,0,0,L,1122011218,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191240,2183618.00
07/04/2017 14:00,2,8.273,ACTIVE,219.84,366.40,59.949,1499191203,"201051344000569","219011344069620",26.14,47.00,0,334.24,415.39,219.2,209.7,0.994,774895.2,774895.2,12516,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191241,2183619.00
07/04/2017 14:00,2,8.176,ACTIVE,220.29,366.40,59.949,1499191203,"201051344000983","219011344069620",26.44,48.50,0,334.24,415.99,218.9,209.3,1.016,765470.3,765470.3,12543,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191241,2183620.00
07/04/2017 14:00,2,8.158,ACTIVE,220.06,365.49,59.944,1499191203,"201051344001158","219011344069620",25.70,52.50,0,326.72,434.33,212.3,203.0,0.981,750260.4,750260.4,12547,0,0,0,L,1122011218,0,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191242,2183621.00
07/04/2017 14:00,2,8.092,ACTIVE,220.06,365.80,59.938,1499191203,"201051344000576","219011344069620",26.48,46.60,0,334.54,415.09,217.0,207.6,1.003,764823.9,764823.9,12546,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191243,2183622.00
07/04/2017 14:00,2,7.814,ACTIVE,214.41,363.99,59.944,1499191203,"274151322000087","219011344069620",25.19,80.00,0,330.93,391.34,199.3,190.5,0.738,954123.9,954123.9,12636,0,0,0,L,1151911521,0,123.14,123.36,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499191244,2183623.00
07/04/2017 14:15,2,7.979,ACTIVE,219.61,366.10,59.996,1499192103,"201051344000645","219011344069620",25.98,48.80,0,324.62,419.90,210.1,200.8,0.963,763814.7,763814.7,12526,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192105,2183624.00
07/04/2017 14:15,2,7.676,ACTIVE,214.41,368.20,59.944,1499192103,"274151322000085","219011344069620",23.02,64.50,0,319.81,388.34,178.8,170.7,0.685,975765.1,975765.1,12447,0,0,0,L,1151911521,0,123.36,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192105,2183625.00
07/04/2017 14:15,2,8.004,ACTIVE,218.48,365.80,60.007,1499192103,"201051344000633","219011344069620",25.86,55.80,0,326.42,415.99,209.6,200.4,1.008,750595.0,750595.0,12579,0,0,0,L,1122011218,0,124.49,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192106,2183626.00
07/04/2017 14:15,2,8.096,ACTIVE,220.06,367.00,59.928,1499192103,"201051344000469","219011344069620",26.04,44.00,0,322.81,421.70,213.4,204.1,0.994,754062.9,754062.9,12550,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192107,2183627.00
07/04/2017 14:15,2,8.029,ACTIVE,217.58,363.39,59.991,1499192103,"201051344000646","219011344069620",25.64,54.80,0,325.82,416.59,208.4,199.3,0.977,749122.0,749122.0,12544,0,0,0,L,1122011218,0,124.72,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192108,2183628.00
07/04/2017 14:15,2,7.748,ACTIVE,214.41,360.08,59.959,1499192103,"274151322000052","219011344069620",25.43,74.00,0,317.10,393.75,199.3,190.4,0.791,1014585.2,1014585.2,12458,0,0,0,L,1151911521,0,122.68,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192109,2183629.00
07/04/2017 14:15,2,8.082,ACTIVE,218.93,364.59,59.981,1499192103,"201051344000585","219011344069620",26.08,53.00,0,325.52,420.80,213.4,204.0,0.990,761971.5,761971.5,12544,0,0,0,L,1122011218,0,124.49,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192110,2183630.00
07/04/2017 14:15,2,7.965,ACTIVE,216.22,360.99,59.896,1499192103,"201051344001230","219011344069620",26.00,52.00,0,321.01,414.19,209.7,200.4,0.986,753702.4,753702.4,12563,0,0,0,L,1122011218,0,123.81,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192111,2183631.00
07/04/2017 14:15,2,0.035,ALERT,217.35,304.18,59.933,1499192103,"201051344000582","219011344069620",33.28,49.30,0,299.37,420.50,1.2,0.0,0.000,743050.9,743050.9,12533,0,0,0,L,1122011218,0,124.04,123.81,0002,43,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192113,2183632.00
07/04/2017 14:15,2,7.865,ACTIVE,216.90,361.59,59.928,1499192103,"201051344000955","219011344069620",26.00,52.50,0,320.41,415.39,206.9,197.8,0.972,762586.8,762586.8,12555,0,0,0,L,1122011218,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192114,2183633.00
07/04/2017 14:15,2,5.178,ALERT,213.96,395.85,59.954,1499192103,"274151322000094","219011344069620",36.10,64.50,0,297.26,478.51,189.6,181.0,0.738,835026.9,835026.9,12776,0,0,0,L,1151911521,0,122.46,123.59,0002,55,0,0,0,0,0,0,1,1182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192116,2183634.00
07/04/2017 14:15,2,8.092,ACTIVE,219.84,364.89,59.965,1499192103,"201051344000579","219011344069620",25.60,56.50,0,327.02,419.90,209.8,200.5,0.981,772202.1,772202.1,12542,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192116,2183635.00
07/04/2017 14:15,2,7.980,ACTIVE,216.90,361.29,59.986,1499192103,"201051344000890","219011344069620",25.74,55.80,0,323.41,415.99,207.9,198.7,0.959,756623.0,756623.0,12554,0,0,0,L,1122011218,0,124.27,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192118,2183636.00
07/04/2017 14:15,2,7.887,ACTIVE,217.80,360.99,59.970,1499192103,"201051344000438","219011344069620",25.90,53.00,0,327.62,416.59,206.9,197.8,0.972,759158.7,759158.7,12539,0,0,0,L,1122011218,0,124.72,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192119,2183637.00
07/04/2017 14:15,2,7.014,ACTIVE,217.35,354.97,59.944,1499192103,"201051344000417","219011344069620",17.89,53.00,0,327.02,388.04,127.0,120.6,0.605,688637.0,688637.0,12566,0,0,0,L,1122011218,0,124.04,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192120,2183638.00
07/04/2017 14:15,2,7.689,ACTIVE,213.96,348.96,59.965,1499192103,"274151322000083","219011344069620",25.50,73.00,0,318.91,397.96,198.4,189.6,0.800,1004347.6,1004347.6,12464,0,0,0,L,1151911521,0,122.68,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192121,2183639.00
07/04/2017 14:15,2,8.174,ACTIVE,215.09,361.59,59.954,1499192103,"274151322000076","219011344069620",25.88,72.70,0,319.21,400.06,214.2,204.9,0.844,1071624.0,1071624.0,12469,0,0,0,L,1151911521,0,123.14,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192122,2183640.00
07/04/2017 14:15,2,8.027,ACTIVE,218.03,363.99,59.907,1499192103,"201051344000868","219011344069620",26.16,47.30,0,324.92,423.50,212.6,203.2,0.981,752476.0,752476.0,12555,0,0,0,L,1122011218,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192122,2183641.00
07/04/2017 14:15,2,8.129,ACTIVE,213.96,358.28,59.975,1499192103,"274151322000095","219011344069620",25.98,71.70,0,318.30,399.46,213.7,204.4,0.835,1061292.6,1061292.6,12478,0,0,0,L,1151911521,0,123.36,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192123,2183642.00
07/04/2017 14:15,2,7.170,ACTIVE,219.84,359.48,59.970,1499192103,"201051344000988","219011344069620",17.89,46.00,0,327.62,392.55,130.2,123.7,0.614,660996.5,660996.5,12536,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192124,2183643.00
07/04/2017 14:15,2,8.191,ACTIVE,218.48,362.19,59.986,1499192103,"201051344001025","219011344069620",25.66,53.80,0,313.80,429.82,212.8,203.4,0.959,759294.9,759294.9,12549,0,0,0,L,1122011218,0,124.49,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192125,2183644.00
07/04/2017 14:15,2,7.988,ACTIVE,219.84,365.49,59.949,1499192103,"201051344000458","219011344069620",26.10,49.30,0,326.12,421.10,211.2,201.9,1.021,764028.8,764028.8,12526,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192126,2183645.00
07/04/2017 14:15,2,8.025,ACTIVE,220.29,367.00,59.944,1499192103,"201051344000853","219011344069620",26.30,47.00,0,327.32,419.60,213.7,204.4,1.012,765041.5,765041.5,12540,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192127,2183646.00
07/04/2017 14:15,2,7.928,ACTIVE,216.90,363.09,59.965,1499192103,"201051344000685","219011344069620",26.12,50.20,0,325.52,416.89,209.9,200.7,1.016,759061.2,759061.2,12567,0,0,0,L,1122011218,0,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192128,2183647.00
07/04/2017 14:15,2,8.016,ALERT,218.48,362.19,59.928,1499192103,"201051344000917","219011344069620",25.82,49.30,0,301.17,416.59,209.6,200.4,0.990,755713.0,755713.0,12552,0,0,0,L,1122011218,0,124.49,124.04,0002,45,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192130,2183648.00
07/04/2017 14:15,2,8.004,ACTIVE,217.35,362.19,59.975,1499192103,"201051344001145","219011344069620",25.88,49.00,0,326.42,415.09,209.9,200.6,0.963,763704.4,763704.4,12547,0,0,0,L,1122011218,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192131,2183649.00
07/04/2017 14:15,2,8.016,ALERT,219.16,367.00,59.928,1499192103,"201051344000651","219011344069620",25.76,50.00,0,301.47,421.40,209.1,199.9,0.950,752458.8,752458.8,12546,0,0,0,L,1122011218,0,125.40,124.04,0002,46,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192132,2183650.00
07/04/2017 14:15,2,7.668,ACTIVE,214.19,355.88,59.975,1499192103,"274151322000088","219011344069620",24.87,66.00,0,308.99,459.27,193.1,184.5,0.738,963328.8,963328.8,12459,0,0,0,L,1151911521,0,123.36,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192133,2183651.00
07/04/2017 14:15,2,5.230,ACTIVE,215.09,399.16,59.975,1499192103,"274151322000068","219011344069620",35.62,67.00,0,369.70,439.74,188.9,180.4,0.738,835638.5,835638.5,12791,0,0,0,L,1151911521,0,123.36,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192134,2183652.00
07/04/2017 14:15,2,8.045,ACTIVE,218.48,363.39,59.959,1499192103,"201051344001135","219011344069620",25.60,51.00,0,327.32,420.50,208.7,199.5,0.955,747898.9,747898.9,12534,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192135,2183653.00
07/04/2017 14:15,2,7.875,ACTIVE,217.58,361.59,59.907,1499192103,"201051344000594","219011344069620",26.36,59.00,0,326.42,418.39,210.0,200.8,0.977,767066.8,767066.8,12538,0,0,0,L,1122011218,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192136,2183654.00
07/04/2017 14:15,2,8.033,ACTIVE,218.93,363.09,59.933,1499192103,"201051344001203","219011344069620",26.10,52.30,0,326.12,419.00,212.2,202.9,0.990,757452.7,757452.7,12574,0,0,0,L,1122011218,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192137,2183655.00
07/04/2017 14:15,2,7.672,ALERT,214.41,353.77,59.965,1499192103,"274151322000054","219011344069620",23.58,66.00,0,297.26,394.95,183.0,174.7,0.712,980156.5,980156.5,12441,0,0,0,L,1151911521,0,123.36,123.14,0002,56,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192139,2183656.00
07/04/2017 14:15,2,8.082,ACTIVE,218.48,363.69,59.965,1499192103,"201051344000867","219011344069620",25.88,52.30,0,325.82,420.50,211.9,202.6,0.959,751263.6,751263.6,12572,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192140,2183657.00
07/04/2017 14:15,2,7.895,ACTIVE,218.93,364.59,59.912,1499192103,"201051344001093","219011344069620",26.26,50.00,0,326.42,420.20,209.7,200.5,0.959,755660.3,755660.3,12562,0,0,0,L,1122011218,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192141,2183658.00
07/04/2017 14:15,2,8.148,ACTIVE,219.39,365.19,59.986,1499192103,"201051344000900","219011344069620",26.40,45.80,0,323.41,416.59,217.9,208.4,0.986,772849.5,772849.5,12552,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192141,2183659.00
07/04/2017 14:15,2,7.818,ACTIVE,219.16,363.09,59.959,1499192103,"201051344000648","219011344069620",26.20,50.40,0,325.82,416.29,207.4,198.3,0.990,760734.6,760734.6,12540,0,0,0,L,1122011218,0,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192142,2183660.00
07/04/2017 14:15,2,7.893,ACTIVE,219.39,366.70,59.954,1499192103,"201051344000569","219011344069620",26.68,47.30,0,325.22,422.00,213.5,204.2,1.003,774947.5,774947.5,12517,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192143,2183661.00
07/04/2017 14:15,2,8.068,ACTIVE,219.61,364.29,59.933,1499192103,"201051344000983","219011344069620",26.16,48.80,0,327.02,419.60,213.7,204.3,0.994,765522.5,765522.5,12544,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192144,2183662.00
