ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 14:15,2,7.973,ACTIVE,219.61,365.49,59.954,1499192103,"201051344001158","219011344069620",25.64,52.80,0,324.62,418.70,207.0,197.9,0.963,750310.9,750310.9,12548,0,0,0,L,1122011218,0,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192145,2183663.00
07/04/2017 14:15,2,8.000,ACTIVE,219.84,367.30,59.954,1499192103,"201051344000576","219011344069620",26.10,46.60,0,324.62,421.40,211.5,202.2,1.008,764875.5,764875.5,12547,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192146,2183664.00
07/04/2017 14:15,2,7.703,ALERT,214.64,349.56,59.944,1499192103,"274151322000087","219011344069620",25.05,80.00,0,296.66,393.15,195.2,186.5,0.729,954171.3,954171.3,12637,0,0,0,L,1151911521,0,123.36,123.59,0002,67,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499192148,2183665.00
07/04/2017 14:30,2,7.906,ACTIVE,219.61,365.80,59.949,1499193004,"201051344000645","219011344069620",26.28,47.80,0,334.84,412.68,210.4,201.1,0.968,763865.1,763865.1,12527,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193005,2183666.00
07/04/2017 14:30,2,7.449,ACTIVE,214.64,346.26,59.928,1499193004,"274151322000085","219011344069620",23.40,64.00,0,331.83,386.23,176.4,168.4,0.654,975807.7,975807.7,12448,0,0,0,L,1151911521,0,123.81,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193006,2183667.00
07/04/2017 14:30,2,7.832,ACTIVE,218.71,365.49,59.965,1499193004,"201051344000633","219011344069620",26.22,54.30,0,335.44,412.68,208.2,199.0,0.981,750645.1,750645.1,12580,0,0,0,L,1122011218,0,124.49,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193006,2183668.00
07/04/2017 14:30,2,8.002,ACTIVE,220.06,366.40,59.917,1499193004,"201051344000469","219011344069620",26.22,43.60,0,334.84,414.19,212.5,203.2,1.003,754114.1,754114.1,12551,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193007,2183669.00
07/04/2017 14:30,2,7.840,ACTIVE,217.35,362.19,59.928,1499193004,"201051344000646","219011344069620",25.80,54.50,0,330.93,411.78,204.8,195.7,0.963,749171.6,749171.6,12545,0,0,0,L,1122011218,0,124.49,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193008,2183670.00
07/04/2017 14:30,2,7.672,ACTIVE,214.41,352.87,59.912,1499193004,"274151322000052","219011344069620",25.49,72.30,0,329.43,391.64,198.0,189.2,0.791,1014632.7,1014632.7,12459,0,0,0,L,1151911521,0,122.91,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193009,2183671.00
07/04/2017 14:30,2,7.979,ACTIVE,218.71,363.69,59.907,1499193004,"201051344000585","219011344069620",25.90,52.50,0,318.91,426.81,209.4,200.2,0.981,762022.2,762022.2,12545,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193010,2183672.00
07/04/2017 14:30,2,7.797,ACTIVE,216.90,361.29,59.891,1499193004,"201051344001230","219011344069620",26.14,52.80,0,321.31,428.01,206.2,197.1,0.963,753752.3,753752.3,12564,0,0,0,L,1122011218,0,124.27,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193011,2183673.00
07/04/2017 14:30,2,7.889,ACTIVE,218.93,363.09,59.975,1499193004,"201051344000582","219011344069620",25.52,49.80,0,301.17,412.98,203.9,194.9,0.941,743100.2,743100.2,12535,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193012,2183674.00
07/04/2017 14:30,2,7.887,ACTIVE,217.35,361.59,59.891,1499193004,"201051344000955","219011344069620",25.56,53.00,0,331.53,410.28,204.0,195.0,0.963,762636.1,762636.1,12556,0,0,0,L,1122011218,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193013,2183675.00
07/04/2017 14:30,2,5.121,ACTIVE,214.41,390.74,59.896,1499193004,"274151322000094","219011344069620",35.90,65.00,0,368.50,437.63,185.8,177.4,0.725,835071.8,835071.8,12778,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193014,2183676.00
07/04/2017 14:30,2,7.930,ACTIVE,220.06,367.00,59.954,1499193004,"201051344000579","219011344069620",25.86,55.80,0,336.04,412.08,207.9,198.7,0.963,772252.1,772252.1,12543,0,0,0,L,1122011218,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193015,2183677.00
07/04/2017 14:30,2,7.805,ACTIVE,218.26,361.59,59.886,1499193004,"201051344000438","219011344069620",25.82,52.80,0,336.64,412.98,204.2,195.2,0.955,759207.9,759207.9,12540,0,0,0,L,1122011218,0,124.94,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193017,2183678.00
07/04/2017 14:30,2,6.938,ACTIVE,217.35,352.87,59.944,1499193004,"201051344000417","219011344069620",17.91,53.30,0,335.44,385.33,125.5,119.2,0.592,688667.2,688667.2,12567,0,0,0,L,1122011218,0,124.04,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193018,2183679.00
07/04/2017 14:30,2,7.598,ACTIVE,213.51,371.21,59.938,1499193004,"274151322000083","219011344069620",25.62,71.00,0,330.63,391.64,197.2,188.4,0.800,1004394.8,1004394.8,12465,0,0,0,L,1151911521,0,122.68,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193019,2183680.00
07/04/2017 14:30,2,7.984,ACTIVE,215.32,374.81,59.933,1499193004,"274151322000076","219011344069620",26.20,72.30,0,330.33,394.05,211.7,202.4,0.840,1071675.0,1071675.0,12470,0,0,0,L,1151911521,0,123.36,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193020,2183681.00
07/04/2017 14:30,2,7.910,ACTIVE,218.26,362.79,59.959,1499193004,"201051344000868","219011344069620",26.52,45.30,0,335.74,413.89,212.5,203.2,0.963,752527.0,752527.0,12556,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193021,2183682.00
07/04/2017 14:30,2,8.016,ACTIVE,213.96,355.88,59.928,1499193004,"274151322000095","219011344069620",26.02,72.00,0,330.03,395.55,211.2,201.9,0.800,1061343.5,1061343.5,12479,0,0,0,L,1151911521,0,123.14,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193022,2183683.00
07/04/2017 14:30,2,7.262,ACTIVE,220.06,359.78,59.907,1499193004,"201051344000988","219011344069620",17.89,45.80,0,337.24,390.44,131.6,125.1,0.614,661027.9,661027.9,12537,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193022,2183684.00
07/04/2017 14:30,2,7.814,ACTIVE,218.48,362.19,59.917,1499193004,"201051344001025","219011344069620",26.30,53.80,0,336.94,413.59,208.2,199.1,0.928,759345.4,759345.4,12550,0,0,0,L,1122011218,0,124.49,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193023,2183685.00
07/04/2017 14:30,2,7.832,ACTIVE,219.84,362.79,59.933,1499193004,"201051344000458","219011344069620",26.58,48.30,0,335.44,412.98,210.6,201.3,0.990,764079.4,764079.4,12527,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193024,2183686.00
07/04/2017 14:30,2,7.832,ACTIVE,220.52,366.70,59.907,1499193004,"201051344000853","219011344069620",27.00,46.00,0,334.54,418.09,214.1,204.8,1.008,765092.7,765092.7,12541,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193025,2183687.00
07/04/2017 14:30,2,7.971,ACTIVE,216.90,362.79,59.944,1499193004,"201051344000685","219011344069620",25.58,50.20,0,326.42,411.48,206.5,197.4,1.003,759111.1,759111.1,12568,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193026,2183688.00
07/04/2017 14:30,2,7.885,ACTIVE,218.48,363.39,59.880,1499193004,"201051344000917","219011344069620",25.94,49.80,0,336.64,412.08,207.2,198.1,0.986,755763.0,755763.0,12554,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193027,2183689.00
07/04/2017 14:30,2,7.857,ACTIVE,217.58,362.19,59.944,1499193004,"201051344001145","219011344069620",26.04,49.00,0,336.64,412.08,207.0,197.9,0.950,763754.3,763754.3,12548,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193028,2183690.00
07/04/2017 14:30,2,7.936,ACTIVE,219.16,363.09,59.954,1499193004,"201051344000651","219011344069620",25.56,50.80,0,335.44,412.38,205.3,196.3,0.928,752508.4,752508.4,12548,0,0,0,L,1122011218,0,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193029,2183691.00
07/04/2017 14:30,2,7.471,ACTIVE,214.19,370.90,59.933,1499193004,"274151322000088","219011344069620",25.17,66.00,0,330.33,390.14,190.2,181.7,0.712,963374.7,963374.7,12460,0,0,0,L,1151911521,0,123.36,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193030,2183692.00
07/04/2017 14:30,2,5.109,ACTIVE,215.09,412.68,59.907,1499193004,"274151322000068","219011344069620",35.90,66.00,0,368.80,438.53,185.6,177.2,0.720,835683.1,835683.1,12792,0,0,0,L,1151911521,0,123.59,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193031,2183693.00
07/04/2017 14:30,2,7.939,ACTIVE,218.48,362.19,59.901,1499193004,"201051344001135","219011344069620",25.47,51.50,0,337.24,412.08,204.4,195.4,0.941,747948.4,747948.4,12535,0,0,0,L,1122011218,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193032,2183694.00
07/04/2017 14:30,2,7.803,ACTIVE,217.58,362.19,59.938,1499193004,"201051344000594","219011344069620",26.34,58.50,0,334.24,413.89,208.3,199.2,0.955,767116.9,767116.9,12539,0,0,0,L,1122011218,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193033,2183695.00
07/04/2017 14:30,2,7.740,ACTIVE,218.93,362.19,59.944,1499193004,"201051344001203","219011344069620",26.60,52.00,0,337.24,413.59,208.3,199.1,0.968,757503.1,757503.1,12575,0,0,0,L,1122011218,0,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193034,2183696.00
07/04/2017 14:30,2,7.553,ACTIVE,214.41,352.57,59.949,1499193004,"274151322000054","219011344069620",23.58,66.00,0,330.63,388.64,180.5,172.3,0.698,980199.9,980199.9,12443,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193035,2183697.00
07/04/2017 14:30,2,7.896,ACTIVE,218.71,361.29,59.901,1499193004,"201051344000867","219011344069620",26.32,51.80,0,336.94,413.29,210.4,201.2,0.959,751314.1,751314.1,12573,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193035,2183698.00
07/04/2017 14:30,2,7.729,ACTIVE,218.71,363.09,59.954,1499193004,"201051344001093","219011344069620",26.42,50.20,0,336.04,413.29,206.8,197.6,0.937,755710.0,755710.0,12563,0,0,0,L,1122011218,0,124.94,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193036,2183699.00
07/04/2017 14:30,2,7.984,ACTIVE,219.84,367.90,59.965,1499193004,"201051344000900","219011344069620",26.92,44.80,0,334.54,415.39,217.6,208.1,0.981,772901.5,772901.5,12553,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193037,2183700.00
07/04/2017 14:30,2,7.836,ACTIVE,219.16,364.29,59.933,1499193004,"201051344000648","219011344069620",26.10,48.50,0,335.14,413.89,207.1,197.9,0.946,760784.1,760784.1,12541,0,0,0,L,1122011218,0,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193038,2183701.00
07/04/2017 14:30,2,7.898,ACTIVE,219.61,364.59,59.886,1499193004,"201051344000569","219011344069620",26.80,46.00,0,334.84,414.49,214.3,205.0,1.025,774998.6,774998.6,12518,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193039,2183702.00
07/04/2017 14:30,2,7.834,ACTIVE,219.84,366.70,59.949,1499193004,"201051344000983","219011344069620",26.92,47.30,0,334.84,414.19,213.5,204.2,0.990,765573.5,765573.5,12545,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193040,2183703.00
07/04/2017 14:30,2,7.912,ACTIVE,220.06,361.89,59.928,1499193004,"201051344001158","219011344069620",25.68,52.50,0,335.14,412.08,205.6,196.5,0.950,750360.3,750360.3,12549,0,0,0,L,1122011218,0,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193041,2183704.00
07/04/2017 14:30,2,7.850,ACTIVE,219.84,367.00,59.896,1499193004,"201051344000576","219011344069620",26.64,45.50,0,335.14,413.89,211.8,202.5,0.977,764926.1,764926.1,12548,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193042,2183705.00
07/04/2017 14:30,2,7.553,ACTIVE,214.41,351.97,59.938,1499193004,"274151322000087","219011344069620",25.15,81.00,0,330.63,390.14,192.3,183.7,0.725,954217.5,954217.5,12639,0,0,0,L,1151911521,0,123.36,123.36,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193043,2183706.00
07/04/2017 14:30,2,7.816,ACTIVE,217.35,359.78,59.886,1499193004,"201051344000890","219011344069620",25.82,55.30,0,311.39,428.91,204.4,195.3,0.932,756673.9,756673.9,12555,0,0,0,L,1122011218,1,124.49,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193044,2183707.00
07/04/2017 14:45,2,8.342,ACTIVE,219.61,366.10,59.917,1499193903,"201051344000645","219011344069620",25.27,50.40,0,335.44,412.38,213.6,204.2,0.977,763915.0,763915.0,12528,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193904,2183708.00
07/04/2017 14:45,2,7.900,ACTIVE,214.64,350.47,59.959,1499193903,"274151322000085","219011344069620",22.78,65.70,0,330.93,387.14,182.2,173.9,0.720,975850.0,975850.0,12449,0,0,0,L,1151911521,0,123.59,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193905,2183709.00
07/04/2017 14:45,2,8.258,ACTIVE,218.71,363.99,59.928,1499193903,"201051344000633","219011344069620",25.66,56.00,0,335.74,413.29,214.5,205.1,0.990,750695.0,750695.0,12581,0,0,0,L,1122011218,0,124.27,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193906,2183710.00
07/04/2017 14:45,2,8.404,ACTIVE,220.29,367.00,59.965,1499193903,"201051344000469","219011344069620",25.41,46.20,0,334.84,414.79,216.2,206.7,0.994,754164.6,754164.6,12552,0,0,0,L,1122011218,0,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193907,2183711.00
07/04/2017 14:45,2,8.311,ACTIVE,217.80,363.09,59.922,1499193903,"201051344000646","219011344069620",25.21,54.50,0,330.93,413.59,212.0,202.7,1.003,749221.0,749221.0,12546,0,0,0,L,1122011218,0,124.72,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193908,2183712.00
07/04/2017 14:45,2,8.004,ACTIVE,214.64,375.71,59.912,1499193903,"274151322000052","219011344069620",25.37,72.30,0,329.43,392.25,205.5,196.4,0.813,1014680.4,1014680.4,12460,0,0,0,L,1151911521,0,122.68,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193908,2183713.00
07/04/2017 14:45,2,8.482,ACTIVE,218.93,362.79,59.928,1499193903,"201051344000585","219011344069620",25.25,53.00,0,336.34,414.19,216.8,207.3,1.012,762072.7,762072.7,12546,0,0,0,L,1122011218,0,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193909,2183714.00
07/04/2017 14:45,2,8.123,ACTIVE,217.35,362.79,59.954,1499193903,"201051344001230","219011344069620",26.06,53.00,0,329.73,408.18,214.4,205.0,1.008,753802.1,753802.1,12565,0,0,0,L,1122011218,0,124.49,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193910,2183715.00
07/04/2017 14:45,2,8.273,ACTIVE,219.16,365.49,59.933,1499193903,"201051344000582","219011344069620",25.39,51.80,0,336.34,414.79,212.7,203.4,0.977,743149.5,743149.5,12536,0,0,0,L,1122011218,0,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193911,2183716.00
07/04/2017 14:45,2,8.223,ACTIVE,217.58,363.09,59.944,1499193903,"201051344000955","219011344069620",25.37,54.00,0,331.83,412.08,211.2,202.0,0.994,762685.4,762685.4,12557,0,0,0,L,1122011218,0,124.27,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193912,2183717.00
07/04/2017 14:45,2,5.436,ACTIVE,214.41,411.48,59.954,1499193903,"274151322000094","219011344069620",35.40,65.30,0,361.89,436.43,195.3,186.6,0.756,835116.6,835116.6,12779,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193913,2183718.00
07/04/2017 14:45,2,8.340,ACTIVE,220.29,367.30,59.991,1499193903,"201051344000579","219011344069620",25.33,57.70,0,330.03,416.29,213.7,204.3,0.990,772302.0,772302.0,12544,0,0,0,L,1122011218,0,124.72,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193914,2183719.00
07/04/2017 14:45,2,8.242,ACTIVE,217.35,361.89,59.944,1499193903,"201051344000890","219011344069620",25.47,56.30,0,331.53,412.98,212.5,203.2,0.972,756721.8,756721.8,12556,0,0,0,L,1122011218,0,124.49,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193915,2183720.00
07/04/2017 14:45,2,8.330,ACTIVE,218.48,365.19,59.965,1499193903,"201051344000438","219011344069620",24.99,54.50,0,336.34,414.19,210.9,201.7,0.994,759257.1,759257.1,12541,0,0,0,L,1122011218,0,125.17,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193916,2183721.00
07/04/2017 14:45,2,7.088,ACTIVE,217.80,354.97,59.907,1499193903,"201051344000417","219011344069620",17.87,52.50,0,333.93,386.83,128.2,121.8,0.601,688697.3,688697.3,12568,0,0,0,L,1122011218,0,124.27,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193917,2183722.00
07/04/2017 14:45,2,8.049,ACTIVE,213.96,372.41,59.922,1499193903,"274151322000083","219011344069620",25.07,72.30,0,331.23,392.55,204.2,195.2,0.826,1004442.2,1004442.2,12466,0,0,0,L,1151911521,0,122.68,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193918,2183723.00
07/04/2017 14:45,2,8.434,ACTIVE,215.09,358.88,59.944,1499193903,"274151322000076","219011344069620",25.82,72.00,0,329.73,396.45,220.2,210.6,0.853,1071726.1,1071726.1,12471,0,0,0,L,1151911521,0,123.14,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193919,2183724.00
07/04/2017 14:45,2,8.295,ACTIVE,218.71,365.19,59.965,1499193903,"201051344000868","219011344069620",25.70,48.30,0,333.93,414.79,215.7,206.3,0.986,752577.5,752577.5,12557,0,0,0,L,1122011218,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193920,2183725.00
07/04/2017 14:45,2,8.416,ACTIVE,214.19,376.62,59.954,1499193903,"274151322000095","219011344069620",25.78,74.30,0,330.33,395.85,219.7,210.1,0.849,1061394.4,1061394.4,12480,0,0,0,L,1151911521,0,123.59,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193921,2183726.00
07/04/2017 14:45,2,7.051,ACTIVE,220.06,359.48,59.928,1499193903,"201051344000988","219011344069620",17.91,48.00,0,336.94,389.24,127.5,121.1,0.601,661058.4,661058.4,12538,0,0,0,L,1122011218,0,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193921,2183727.00
07/04/2017 14:45,2,8.453,ACTIVE,218.93,363.69,59.954,1499193903,"201051344001025","219011344069620",25.27,54.80,0,336.64,414.79,216.4,206.9,0.972,759395.7,759395.7,12551,0,0,0,L,1122011218,0,124.72,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193922,2183728.00
07/04/2017 14:45,2,8.197,ACTIVE,220.06,364.29,59.975,1499193903,"201051344000458","219011344069620",25.80,50.80,0,335.74,414.19,214.2,204.9,0.999,764129.5,764129.5,12528,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193923,2183729.00
07/04/2017 14:45,2,8.266,ACTIVE,220.29,366.70,59.917,1499193903,"201051344000853","219011344069620",25.76,49.00,0,336.94,414.49,215.8,206.3,1.016,765143.4,765143.4,12542,0,0,0,L,1122011218,0,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193924,2183730.00
07/04/2017 14:45,2,8.254,ACTIVE,217.35,363.09,59.896,1499193903,"201051344000685","219011344069620",25.70,51.30,0,333.33,413.29,214.7,205.3,1.034,759161.1,759161.1,12569,0,0,0,L,1122011218,0,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193925,2183731.00
07/04/2017 14:45,2,8.299,ACTIVE,218.71,365.19,59.975,1499193903,"201051344000917","219011344069620",25.58,51.00,0,336.34,414.19,215.0,205.6,1.012,755813.1,755813.1,12555,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193926,2183732.00
07/04/2017 14:45,2,8.295,ACTIVE,217.35,363.39,59.965,1499193903,"201051344001145","219011344069620",25.56,50.40,0,336.64,413.29,214.7,205.3,0.981,763804.4,763804.4,12549,0,0,0,L,1122011218,0,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193927,2183733.00
07/04/2017 14:45,2,8.246,ACTIVE,219.16,365.80,59.907,1499193903,"201051344000651","219011344069620",25.54,52.30,0,335.74,413.59,213.2,203.9,0.963,752558.0,752558.0,12549,0,0,0,L,1122011218,0,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193928,2183734.00
07/04/2017 14:45,2,7.883,ACTIVE,214.41,371.81,59.970,1499193903,"274151322000088","219011344069620",24.77,67.00,0,329.43,390.44,197.6,188.8,0.765,963420.5,963420.5,12461,0,0,0,L,1151911521,0,123.81,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193929,2183735.00
07/04/2017 14:45,2,5.445,ACTIVE,215.32,401.86,59.959,1499193903,"274151322000068","219011344069620",35.25,65.00,0,365.80,438.53,193.0,184.3,0.742,835727.9,835727.9,12793,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193930,2183736.00
07/04/2017 14:45,2,8.338,ACTIVE,218.48,361.89,59.959,1499193903,"201051344001135","219011344069620",25.09,53.00,0,336.94,412.98,211.9,202.6,0.972,747997.9,747997.9,12536,0,0,0,L,1122011218,0,124.94,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193931,2183737.00
07/04/2017 14:45,2,8.283,ACTIVE,217.80,363.69,59.917,1499193903,"201051344000594","219011344069620",25.68,58.80,0,335.74,415.09,215.4,206.0,0.999,767167.1,767167.1,12540,0,0,0,L,1122011218,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193932,2183738.00
07/04/2017 14:45,2,8.311,ACTIVE,219.16,368.50,59.970,1499193903,"201051344001203","219011344069620",25.70,53.50,0,336.64,414.49,216.3,206.9,1.003,757553.5,757553.5,12576,0,0,0,L,1122011218,0,125.62,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193932,2183739.00
07/04/2017 14:45,2,7.807,ACTIVE,214.19,360.69,59.938,1499193903,"274151322000054","219011344069620",23.56,67.00,0,330.33,389.24,186.1,177.7,0.729,980243.3,980243.3,12444,0,0,0,L,1151911521,0,123.36,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193933,2183740.00
07/04/2017 14:45,2,8.266,ACTIVE,218.71,362.79,59.928,1499193903,"201051344000867","219011344069620",25.70,54.00,0,336.94,414.19,215.2,205.8,0.981,751364.5,751364.5,12574,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193934,2183741.00
07/04/2017 14:45,2,8.135,ACTIVE,219.16,365.19,59.970,1499193903,"201051344001093","219011344069620",25.94,51.30,0,335.74,414.19,213.6,204.2,0.981,755759.7,755759.7,12564,0,0,0,L,1122011218,0,125.17,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193935,2183742.00
07/04/2017 14:45,2,8.293,ACTIVE,219.39,367.00,59.917,1499193903,"201051344000900","219011344069620",26.34,47.00,0,334.84,415.69,221.1,211.4,0.990,772953.3,772953.3,12554,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193936,2183743.00
07/04/2017 14:45,2,8.189,ACTIVE,219.39,365.19,59.928,1499193903,"201051344000648","219011344069620",25.45,51.80,0,335.44,414.19,211.1,201.8,0.963,760833.6,760833.6,12542,0,0,0,L,1122011218,0,124.27,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193937,2183744.00
07/04/2017 14:45,2,8.270,ACTIVE,219.84,367.00,59.922,1499193903,"201051344000569","219011344069620",25.70,49.30,0,334.54,414.79,215.2,205.8,1.008,775049.2,775049.2,12519,0,0,0,L,1122011218,0,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193938,2183745.00
07/04/2017 14:45,2,8.199,ACTIVE,219.84,366.40,59.928,1499193903,"201051344000983","219011344069620",25.96,50.20,0,334.54,414.49,215.7,206.2,1.012,765624.2,765624.2,12546,0,0,0,L,1122011218,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193939,2183746.00
07/04/2017 14:45,2,8.246,ACTIVE,220.06,363.69,59.959,1499193903,"201051344001158","219011344069620",25.15,54.50,0,325.82,419.60,209.9,200.7,0.972,750409.5,750409.5,12550,0,0,0,L,1122011218,0,124.49,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193940,2183747.00
07/04/2017 14:45,2,8.123,ACTIVE,219.84,365.80,59.959,1499193903,"201051344000576","219011344069620",25.98,48.00,0,334.84,415.09,213.8,204.4,1.012,764976.3,764976.3,12549,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193941,2183748.00
07/04/2017 14:45,2,7.918,ACTIVE,214.41,371.51,59.949,1499193903,"274151322000087","219011344069620",24.87,82.30,0,330.33,390.44,199.6,190.8,0.751,954263.9,954263.9,12640,0,0,0,L,1151911521,0,123.36,123.36,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499193942,2183749.00
07/04/2017 15:00,2,7.627,ACTIVE,218.93,362.19,59.975,1499194804,"201051344000645","219011344069620",25.82,51.50,0,335.14,412.38,199.5,190.6,0.937,763964.8,763964.8,12529,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194805,2183750.00
07/04/2017 15:00,2,7.463,ACTIVE,214.19,356.18,59.954,1499194804,"274151322000085","219011344069620",22.66,66.30,0,331.23,386.23,171.2,163.3,0.658,975892.2,975892.2,12450,0,0,0,L,1151911521,0,123.14,122.91,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194806,2183751.00
07/04/2017 15:00,2,7.789,ACTIVE,218.48,361.59,59.959,1499194804,"201051344000633","219011344069620",25.58,56.50,0,335.14,412.98,201.8,192.8,0.950,750744.8,750744.8,12582,0,0,0,L,1122011218,0,124.27,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194807,2183752.00
07/04/2017 15:00,2,7.832,ACTIVE,219.39,362.49,59.928,1499194804,"201051344000469","219011344069620",25.52,48.00,0,334.54,414.19,202.6,193.6,0.937,754215.1,754215.1,12553,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194808,2183753.00
07/04/2017 15:00,2,7.777,ACTIVE,216.90,362.49,59.970,1499194804,"201051344000646","219011344069620",25.29,55.30,0,330.93,412.68,199.1,190.3,0.941,749270.1,749270.1,12547,0,0,0,L,1122011218,0,124.49,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194809,2183754.00
07/04/2017 15:00,2,7.531,ACTIVE,214.19,370.00,59.981,1499194804,"274151322000052","219011344069620",25.13,73.30,0,330.33,392.55,191.3,182.7,0.751,1014727.6,1014727.6,12461,0,0,0,L,1151911521,0,122.68,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194810,2183755.00
07/04/2017 15:00,2,7.941,ACTIVE,218.71,365.19,59.949,1499194804,"201051344000585","219011344069620",25.29,54.50,0,335.74,412.68,203.3,194.3,0.919,762123.0,762123.0,12547,0,0,0,L,1122011218,0,124.49,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194810,2183756.00
07/04/2017 15:00,2,7.771,ACTIVE,216.45,359.78,59.917,1499194804,"201051344001230","219011344069620",25.52,53.80,0,316.80,418.70,200.8,191.9,0.941,753851.7,753851.7,12566,0,0,0,L,1122011218,0,124.04,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194811,2183757.00
07/04/2017 15:00,2,7.678,ACTIVE,218.71,363.09,59.954,1499194804,"201051344000582","219011344069620",25.64,52.80,0,336.34,413.89,199.2,190.3,0.919,743198.7,743198.7,12537,0,0,0,L,1122011218,0,124.72,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194812,2183758.00
07/04/2017 15:00,2,7.713,ACTIVE,217.35,360.69,59.981,1499194804,"201051344000955","219011344069620",25.45,54.50,0,331.23,410.88,198.7,189.9,0.941,762734.2,762734.2,12558,0,0,0,L,1122011218,0,124.04,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194813,2183759.00
07/04/2017 15:00,2,5.104,ACTIVE,213.96,400.96,59.949,1499194804,"274151322000094","219011344069620",34.99,65.70,0,366.70,434.93,181.0,172.8,0.703,835161.3,835161.3,12780,0,0,0,L,1151911521,0,122.46,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194814,2183760.00
07/04/2017 15:00,2,7.836,ACTIVE,219.61,364.59,59.986,1499194804,"201051344000579","219011344069620",25.56,57.70,0,335.74,413.29,202.9,193.9,0.950,772351.8,772351.8,12545,0,0,0,L,1122011218,0,124.49,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194815,2183761.00
07/04/2017 15:00,2,7.707,ACTIVE,216.90,360.99,59.959,1499194804,"201051344000890","219011344069620",25.54,56.80,0,330.63,411.78,199.4,190.5,0.915,756771.0,756771.0,12557,0,0,0,L,1122011218,0,124.27,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194816,2183762.00
07/04/2017 15:00,2,7.742,ACTIVE,217.80,362.19,59.991,1499194804,"201051344000438","219011344069620",25.41,54.50,0,325.52,429.52,199.2,190.3,0.937,759306.0,759306.0,12542,0,0,0,L,1122011218,0,124.72,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194817,2183763.00
07/04/2017 15:00,2,6.645,ACTIVE,217.35,353.17,59.970,1499194804,"201051344000417","219011344069620",17.89,53.50,0,335.44,385.33,120.2,114.1,0.566,688726.8,688726.8,12569,0,0,0,L,1122011218,0,124.04,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194818,2183764.00
07/04/2017 15:00,2,7.570,ACTIVE,213.51,356.78,59.959,1499194804,"274151322000083","219011344069620",25.09,72.30,0,323.41,405.17,192.1,183.4,0.769,1004489.4,1004489.4,12467,0,0,0,L,1151911521,0,122.68,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194819,2183765.00
07/04/2017 15:00,2,7.908,ACTIVE,215.09,370.30,59.959,1499194804,"274151322000076","219011344069620",25.70,72.00,0,329.73,394.35,205.7,196.6,0.804,1071776.8,1071776.8,12472,0,0,0,L,1151911521,0,123.36,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194820,2183766.00
07/04/2017 15:00,2,7.887,ACTIVE,218.03,363.69,59.986,1499194804,"201051344000868","219011344069620",25.45,49.80,0,336.04,413.89,203.3,194.3,0.897,752628.0,752628.0,12558,0,0,0,L,1122011218,0,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194821,2183767.00
07/04/2017 15:00,2,8.027,ACTIVE,213.51,356.48,59.975,1499194804,"274151322000095","219011344069620",25.33,73.70,0,330.93,395.85,205.8,196.7,0.782,1061445.1,1061445.1,12481,0,0,0,L,1151911521,0,122.91,122.68,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194822,2183768.00
07/04/2017 15:00,2,6.693,ACTIVE,219.61,358.28,59.996,1499194804,"201051344000988","219011344069620",17.91,49.50,0,336.34,388.64,120.9,114.7,0.552,661088.8,661088.8,12539,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194823,2183769.00
07/04/2017 15:00,2,7.926,ACTIVE,218.26,361.59,59.996,1499194804,"201051344001025","219011344069620",25.29,55.80,0,336.94,413.89,202.9,193.9,0.919,759445.8,759445.8,12552,0,0,0,L,1122011218,0,124.49,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194824,2183770.00
07/04/2017 15:00,2,7.826,ACTIVE,219.39,365.19,59.954,1499194804,"201051344000458","219011344069620",25.62,52.50,0,335.74,412.98,203.0,194.0,0.959,764179.6,764179.6,12529,0,0,0,L,1122011218,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194825,2183771.00
07/04/2017 15:00,2,7.758,ACTIVE,220.06,366.10,59.991,1499194804,"201051344000853","219011344069620",25.86,50.60,0,335.74,413.89,203.2,194.2,0.959,765193.9,765193.9,12543,0,0,0,L,1122011218,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194825,2183772.00
07/04/2017 15:00,2,7.852,ALERT,216.67,360.99,59.944,1499194804,"201051344000685","219011344069620",25.50,52.00,0,302.07,412.68,202.8,193.8,0.981,759210.6,759210.6,12570,0,0,0,L,1122011218,0,124.72,122.91,0002,49,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194827,2183773.00
07/04/2017 15:00,2,7.854,ACTIVE,218.48,364.59,59.959,1499194804,"201051344000917","219011344069620",25.49,52.00,0,336.64,413.59,202.5,193.6,0.963,755863.0,755863.0,12556,0,0,0,L,1122011218,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194828,2183774.00
07/04/2017 15:00,2,7.719,ACTIVE,217.13,362.19,59.986,1499194804,"201051344001145","219011344069620",26.04,50.80,0,333.93,412.38,203.6,194.6,0.932,763854.3,763854.3,12550,0,0,0,L,1122011218,0,124.27,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194829,2183775.00
07/04/2017 15:00,2,7.732,ACTIVE,218.71,365.19,59.954,1499194804,"201051344000651","219011344069620",25.64,53.80,0,335.74,412.98,200.9,192.0,0.937,752607.4,752607.4,12550,0,0,0,L,1122011218,0,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194830,2183776.00
07/04/2017 15:00,2,7.484,ACTIVE,213.96,364.59,59.954,1499194804,"274151322000088","219011344069620",24.43,68.30,0,330.63,390.74,185.3,176.9,0.707,963466.1,963466.1,12462,0,0,0,L,1151911521,0,123.59,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194831,2183777.00
07/04/2017 15:00,2,5.029,ACTIVE,214.87,387.14,59.944,1499194804,"274151322000068","219011344069620",35.52,67.00,0,361.59,437.93,181.4,173.1,0.707,835772.4,835772.4,12794,0,0,0,L,1151911521,0,123.36,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194832,2183778.00
07/04/2017 15:00,2,7.873,ACTIVE,218.03,361.29,60.002,1499194804,"201051344001135","219011344069620",25.07,54.50,0,336.64,412.68,199.9,191.0,0.924,748047.0,748047.0,12537,0,0,0,L,1122011218,0,124.49,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194833,2183779.00
07/04/2017 15:00,2,7.734,ACTIVE,217.35,362.49,59.970,1499194804,"201051344000594","219011344069620",26.12,60.30,0,330.33,414.49,204.3,195.3,0.955,767217.3,767217.3,12541,0,0,0,L,1122011218,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194834,2183780.00
07/04/2017 15:00,2,7.824,ACTIVE,218.26,362.49,59.996,1499194804,"201051344001203","219011344069620",25.66,54.50,0,336.64,413.89,203.3,194.3,0.946,757603.8,757603.8,12577,0,0,0,L,1122011218,0,125.17,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194835,2183781.00
07/04/2017 15:00,2,7.457,ACTIVE,214.19,347.76,59.959,1499194804,"274151322000054","219011344069620",23.26,67.30,0,331.23,388.94,175.6,167.5,0.672,980286.5,980286.5,12445,0,0,0,L,1151911521,0,123.14,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194836,2183782.00
07/04/2017 15:00,2,7.869,ACTIVE,218.26,363.39,59.991,1499194804,"201051344000867","219011344069620",25.62,55.30,0,336.64,412.98,204.2,195.2,0.946,751414.8,751414.8,12575,0,0,0,L,1122011218,0,124.27,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194837,2183783.00
07/04/2017 15:00,2,7.584,ACTIVE,218.48,363.09,59.959,1499194804,"201051344001093","219011344069620",26.02,51.80,0,335.74,412.98,200.0,191.1,0.910,755809.3,755809.3,12565,0,0,0,L,1122011218,0,124.94,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194838,2183784.00
07/04/2017 15:00,2,7.854,ACTIVE,219.16,364.29,59.996,1499194804,"201051344000900","219011344069620",26.18,48.30,0,334.84,414.79,208.2,199.0,0.941,773004.9,773004.9,12555,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194839,2183785.00
07/04/2017 15:00,2,7.699,ACTIVE,218.93,365.19,59.965,1499194804,"201051344000648","219011344069620",25.70,52.30,0,335.74,413.29,200.3,191.4,0.937,760882.9,760882.9,12543,0,0,0,L,1122011218,0,124.04,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194840,2183786.00
07/04/2017 15:00,2,7.934,ACTIVE,218.93,363.69,59.970,1499194804,"201051344000569","219011344069620",25.25,49.50,0,334.54,414.49,202.8,193.8,0.950,775099.6,775099.6,12520,0,0,0,L,1122011218,0,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194841,2183787.00
07/04/2017 15:00,2,7.748,ACTIVE,219.61,364.89,60.002,1499194804,"201051344000983","219011344069620",26.06,51.30,0,334.84,414.49,204.5,195.4,0.928,765674.8,765674.8,12547,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194842,2183788.00
07/04/2017 15:00,2,7.863,ACTIVE,219.39,364.59,59.991,1499194804,"201051344001158","219011344069620",25.11,55.00,0,335.14,411.78,200.0,191.1,0.941,750458.6,750458.6,12551,0,0,0,L,1122011218,0,124.27,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194842,2183789.00
07/04/2017 15:00,2,7.711,ACTIVE,219.16,367.90,59.981,1499194804,"201051344000576","219011344069620",25.90,50.00,0,335.14,413.89,202.2,193.3,0.946,765026.3,765026.3,12550,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194843,2183790.00
07/04/2017 15:00,2,7.439,ACTIVE,214.19,367.60,59.954,1499194804,"274151322000087","219011344069620",24.93,82.00,0,331.23,389.84,188.0,179.6,0.720,954310.0,954310.0,12641,0,0,0,L,1151911521,0,123.14,123.14,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499194844,2183791.00
07/04/2017 15:15,2,4.105,ACTIVE,216.22,351.37,59.975,1499195703,"201051344000645","219011344069620",26.20,50.40,0,319.21,425.61,108.9,103.2,0.504,764008.0,764008.0,12530,0,0,0,L,1122011218,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195704,2183792.00
07/04/2017 15:15,2,3.918,ACTIVE,212.83,350.77,59.970,1499195703,"274151322000085","219011344069620",24.21,65.30,0,328.82,391.94,96.1,90.8,0.371,975928.5,975928.5,12451,0,0,0,L,1151911521,0,122.68,122.46,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195705,2183793.00
07/04/2017 15:15,2,4.146,ACTIVE,215.77,351.67,59.970,1499195703,"201051344000633","219011344069620",26.22,55.80,0,318.30,420.80,110.1,104.4,0.526,750788.1,750788.1,12583,0,0,0,L,1122011218,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195706,2183794.00
07/04/2017 15:15,2,4.086,ACTIVE,216.22,351.97,59.981,1499195703,"201051344000469","219011344069620",26.68,46.40,0,315.00,427.41,110.3,104.6,0.552,754258.9,754258.9,12554,0,0,0,L,1122011218,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195707,2183795.00
07/04/2017 15:15,2,3.975,ACTIVE,214.87,349.26,59.922,1499195703,"201051344000646","219011344069620",26.54,53.50,0,318.30,422.30,106.8,101.2,0.517,749312.8,749312.8,12548,0,0,0,L,1122011218,0,123.14,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195708,2183796.00
07/04/2017 15:15,2,3.836,ACTIVE,213.06,348.96,59.959,1499195703,"274151322000052","219011344069620",26.34,70.00,0,326.42,398.56,102.2,96.8,0.402,1014768.5,1014768.5,12462,0,0,0,L,1151911521,0,122.23,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195709,2183797.00
07/04/2017 15:15,2,4.094,ACTIVE,215.54,349.86,59.922,1499195703,"201051344000585","219011344069620",26.10,53.30,0,319.21,420.50,108.2,102.6,0.521,762166.8,762166.8,12548,0,0,0,L,1122011218,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195710,2183798.00
07/04/2017 15:15,2,3.756,ACTIVE,214.64,347.46,59.986,1499195703,"201051344001230","219011344069620",26.64,51.00,0,316.80,421.70,101.3,95.8,0.482,753894.5,753894.5,12567,0,0,0,L,1122011218,0,123.14,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195710,2183799.00
07/04/2017 15:15,2,3.822,ACTIVE,215.77,348.36,59.965,1499195703,"201051344000582","219011344069620",26.28,51.50,0,320.11,422.60,101.8,96.3,0.482,743241.1,743241.1,12538,0,0,0,L,1122011218,0,123.36,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195711,2183800.00
07/04/2017 15:15,2,3.838,ACTIVE,214.64,347.76,59.981,1499195703,"201051344000955","219011344069620",26.16,53.80,0,317.40,421.70,101.7,96.2,0.491,762776.7,762776.7,12559,0,0,0,L,1122011218,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195712,2183801.00
07/04/2017 15:15,2,2.475,ACTIVE,212.61,389.84,59.933,1499195703,"274151322000094","219011344069620",36.30,64.30,0,331.83,444.24,91.3,86.2,0.354,835199.5,835199.5,12781,0,0,0,L,1151911521,0,122.01,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195713,2183802.00
07/04/2017 15:15,2,3.938,ACTIVE,216.00,352.27,59.975,1499195703,"201051344000579","219011344069620",26.38,55.30,0,318.30,425.91,105.2,99.6,0.499,772395.4,772395.4,12546,0,0,0,L,1122011218,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195714,2183803.00
07/04/2017 15:15,2,3.824,ACTIVE,214.64,348.66,59.970,1499195703,"201051344000890","219011344069620",26.28,54.50,0,319.21,422.00,101.8,96.3,0.473,756813.4,756813.4,12558,0,0,0,L,1122011218,0,123.14,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195715,2183804.00
