ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 15:15,2,3.818,ACTIVE,215.32,349.26,59.949,1499195703,"201051344000438","219011344069620",26.26,53.50,0,317.40,421.10,101.5,96.1,0.491,759348.4,759348.4,12543,0,0,0,L,1122011218,0,123.36,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195716,2183805.00
07/04/2017 15:15,2,3.508,ACTIVE,215.09,354.67,59.991,1499195703,"201051344000417","219011344069620",17.91,51.00,0,315.60,393.75,63.4,59.3,0.552,688752.7,688752.7,12570,0,0,0,L,1122011218,0,122.91,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195717,2183806.00
07/04/2017 15:15,2,3.795,ACTIVE,212.61,351.97,59.944,1499195703,"274151322000083","219011344069620",26.22,69.70,0,323.72,397.96,100.6,95.2,0.407,1004530.0,1004530.0,12468,0,0,0,L,1151911521,0,122.23,122.23,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195718,2183807.00
07/04/2017 15:15,2,3.971,ACTIVE,213.29,357.38,59.959,1499195703,"274151322000076","219011344069620",26.90,69.00,0,329.13,402.16,108.1,102.4,0.424,1071820.4,1071820.4,12473,0,0,0,L,1151911521,0,122.46,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195719,2183808.00
07/04/2017 15:15,2,3.879,ACTIVE,215.32,349.86,59.954,1499195703,"201051344000868","219011344069620",26.68,48.30,0,318.91,422.00,104.9,99.3,0.491,752671.3,752671.3,12559,0,0,0,L,1122011218,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195719,2183809.00
07/04/2017 15:15,2,3.867,ACTIVE,212.61,354.37,59.933,1499195703,"274151322000095","219011344069620",26.78,70.70,0,327.62,401.86,104.8,99.2,0.402,1061488.6,1061488.6,12482,0,0,0,L,1151911521,0,122.68,122.23,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195720,2183810.00
07/04/2017 15:15,2,3.609,ACTIVE,215.77,357.08,59.938,1499195703,"201051344000988","219011344069620",17.87,47.50,0,318.61,397.96,65.5,61.2,0.566,661115.0,661115.0,12540,0,0,0,L,1122011218,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195721,2183811.00
07/04/2017 15:15,2,3.887,ACTIVE,215.54,349.86,59.975,1499195703,"201051344001025","219011344069620",26.42,53.80,0,321.61,421.70,104.1,98.6,0.473,759488.9,759488.9,12553,0,0,0,L,1122011218,0,122.91,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195722,2183812.00
07/04/2017 15:15,2,3.854,ACTIVE,215.77,349.26,59.981,1499195703,"201051344000458","219011344069620",26.48,50.80,0,317.40,425.91,103.4,97.9,0.495,764222.7,764222.7,12530,0,0,0,L,1122011218,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195723,2183813.00
07/04/2017 15:15,2,3.865,ACTIVE,216.22,351.37,59.954,1499195703,"201051344000853","219011344069620",26.56,49.30,0,319.81,428.01,103.9,98.4,0.504,765237.3,765237.3,12544,0,0,0,L,1122011218,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195724,2183814.00
07/04/2017 15:15,2,3.742,ACTIVE,215.09,349.86,59.965,1499195703,"201051344000685","219011344069620",26.32,50.80,0,316.80,421.70,99.8,94.4,0.499,759253.2,759253.2,12572,0,0,0,L,1122011218,0,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195725,2183815.00
07/04/2017 15:15,2,3.645,ACTIVE,215.32,348.36,59.986,1499195703,"201051344000917","219011344069620",26.70,50.80,0,320.71,420.80,98.6,93.2,0.477,755905.7,755905.7,12557,0,0,0,L,1122011218,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195726,2183816.00
07/04/2017 15:15,2,3.621,ACTIVE,214.87,349.26,59.975,1499195703,"201051344001145","219011344069620",26.70,50.40,0,320.41,422.30,98.0,92.7,0.451,763896.9,763896.9,12551,0,0,0,L,1122011218,0,122.91,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195727,2183817.00
07/04/2017 15:15,2,3.641,ACTIVE,215.77,349.86,59.981,1499195703,"201051344000651","219011344069620",26.16,53.00,0,319.81,420.20,96.5,91.2,0.438,752649.6,752649.6,12551,0,0,0,L,1122011218,0,123.81,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195728,2183818.00
07/04/2017 15:15,2,3.467,ACTIVE,212.61,352.57,59.981,1499195703,"274151322000088","219011344069620",25.82,65.00,0,329.13,395.55,90.6,85.5,0.345,963504.9,963504.9,12463,0,0,0,L,1151911521,0,122.68,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195728,2183819.00
07/04/2017 15:15,2,2.291,ACTIVE,213.29,394.05,59.933,1499195703,"274151322000068","219011344069620",36.68,63.30,0,332.73,447.25,85.2,80.3,0.327,835810.2,835810.2,12795,0,0,0,L,1151911521,0,122.68,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195729,2183820.00
07/04/2017 15:15,2,3.664,ACTIVE,215.09,348.66,59.959,1499195703,"201051344001135","219011344069620",26.12,53.50,0,320.11,420.80,96.9,91.6,0.451,748089.2,748089.2,12538,0,0,0,L,1122011218,0,123.14,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195730,2183821.00
07/04/2017 15:15,2,3.668,ACTIVE,214.64,348.96,59.949,1499195703,"201051344000594","219011344069620",26.14,58.30,0,317.70,422.90,97.2,91.9,0.464,767260.2,767260.2,12542,0,0,0,L,1122011218,0,122.46,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195731,2183822.00
07/04/2017 15:15,2,3.598,ACTIVE,215.32,347.46,59.922,1499195703,"201051344001203","219011344069620",26.62,52.50,0,319.81,421.70,96.9,91.6,0.464,757646.4,757646.4,12578,0,0,0,L,1122011218,0,123.59,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195732,2183823.00
07/04/2017 15:15,2,3.465,ACTIVE,212.38,351.37,59.944,1499195703,"274151322000054","219011344069620",24.39,64.50,0,326.12,393.75,85.5,80.6,0.327,980323.0,980323.0,12446,0,0,0,L,1151911521,0,122.46,122.23,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195733,2183824.00
07/04/2017 15:15,2,3.629,ACTIVE,215.32,347.76,59.981,1499195703,"201051344000867","219011344069620",26.64,53.30,0,321.31,421.70,97.8,92.5,0.451,751457.6,751457.6,12576,0,0,0,L,1122011218,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195734,2183825.00
07/04/2017 15:15,2,3.475,ACTIVE,215.54,349.56,59.981,1499195703,"201051344001093","219011344069620",26.70,50.40,0,320.41,420.20,94.0,88.8,0.442,755851.0,755851.0,12566,0,0,0,L,1122011218,0,123.14,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195735,2183826.00
07/04/2017 15:15,2,3.693,ACTIVE,215.54,351.37,59.928,1499195703,"201051344000900","219011344069620",26.76,46.80,0,320.41,427.11,100.2,94.8,0.464,773048.8,773048.8,12556,0,0,0,L,1122011218,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195736,2183827.00
07/04/2017 15:15,2,3.520,ACTIVE,215.77,349.56,59.970,1499195703,"201051344000648","219011344069620",26.74,50.20,0,318.30,422.30,95.3,90.0,0.460,760924.8,760924.8,12544,0,0,0,L,1122011218,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195737,2183828.00
07/04/2017 15:15,2,3.619,ACTIVE,215.32,348.96,59.965,1499195703,"201051344000569","219011344069620",26.84,48.80,0,319.21,426.21,98.4,93.0,0.477,775142.5,775142.5,12521,0,0,0,L,1122011218,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195738,2183829.00
07/04/2017 15:15,2,3.678,ACTIVE,215.54,349.26,59.933,1499195703,"201051344000983","219011344069620",26.76,49.80,0,319.21,426.51,99.8,94.4,0.460,765717.8,765717.8,12548,0,0,0,L,1122011218,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195739,2183830.00
07/04/2017 15:15,2,3.658,ACTIVE,215.32,347.76,59.975,1499195703,"201051344001158","219011344069620",26.00,53.80,0,316.50,424.71,96.2,91.0,0.464,750500.5,750500.5,12552,0,0,0,L,1122011218,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195740,2183831.00
07/04/2017 15:15,2,3.613,ACTIVE,215.77,351.37,59.965,1499195703,"201051344000576","219011344069620",26.62,48.30,0,319.81,427.41,97.5,92.2,0.473,765068.6,765068.6,12551,0,0,0,L,1122011218,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195741,2183832.00
07/04/2017 15:15,2,3.445,ACTIVE,212.61,353.17,59.959,1499195703,"274151322000087","219011344069620",26.00,80.00,0,328.82,395.25,90.7,85.6,0.336,954348.9,954348.9,12642,0,0,0,L,1151911521,0,122.68,122.46,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499195742,2183833.00
07/04/2017 15:30,2,2.779,ACTIVE,214.64,358.58,59.965,1499196604,"201051344000645","219011344069620",27.35,46.40,0,318.00,409.68,77.0,72.4,0.650,764030.1,764030.1,12531,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196605,2183834.00
07/04/2017 15:30,2,2.684,ACTIVE,212.16,348.06,59.970,1499196604,"274151322000085","219011344069620",25.68,59.00,0,327.62,388.34,69.8,65.5,0.482,975948.1,975948.1,12452,0,0,0,L,1151911521,0,122.01,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196606,2183835.00
07/04/2017 15:30,2,2.795,ACTIVE,214.41,347.16,59.959,1499196604,"201051344000633","219011344069620",27.47,51.50,0,333.03,410.58,77.8,73.1,0.371,750810.2,750810.2,12584,0,0,0,L,1122011218,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196606,2183836.00
07/04/2017 15:30,2,2.801,ACTIVE,214.41,346.86,59.975,1499196604,"201051344000469","219011344069620",27.51,43.40,0,333.33,412.68,78.1,73.5,0.376,754281.2,754281.2,12555,0,0,0,L,1122011218,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196607,2183837.00
07/04/2017 15:30,2,2.766,ACTIVE,213.51,358.88,59.944,1499196604,"201051344000646","219011344069620",27.55,49.50,0,317.10,408.18,77.2,72.6,0.667,749334.7,749334.7,12549,0,0,0,L,1122011218,0,122.46,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196608,2183838.00
07/04/2017 15:30,2,2.740,ACTIVE,211.93,361.29,59.975,1499196604,"274151322000052","219011344069620",27.47,62.30,0,327.92,392.25,76.3,71.7,0.526,1014790.0,1014790.0,12463,0,0,0,L,1151911521,0,121.55,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196609,2183839.00
07/04/2017 15:30,2,2.930,ACTIVE,214.19,347.76,59.933,1499196604,"201051344000585","219011344069620",27.12,49.80,0,333.33,412.08,80.4,75.7,0.380,762189.6,762189.6,12549,0,0,0,L,1122011218,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196610,2183840.00
07/04/2017 15:30,2,2.760,ACTIVE,213.29,356.78,59.949,1499196604,"201051344001230","219011344069620",27.47,47.50,0,317.40,406.07,76.8,72.2,0.658,753916.4,753916.4,12568,0,0,0,L,1122011218,0,122.23,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196611,2183841.00
07/04/2017 15:30,2,2.711,ACTIVE,214.41,358.58,59.970,1499196604,"201051344000582","219011344069620",27.61,48.00,0,318.61,412.08,75.8,71.2,0.645,743262.8,743262.8,12539,0,0,0,L,1122011218,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196612,2183842.00
07/04/2017 15:30,2,2.814,ACTIVE,213.51,357.98,59.959,1499196604,"201051344000955","219011344069620",27.10,50.00,0,318.61,406.07,77.2,72.6,0.667,762798.5,762798.5,12560,0,0,0,L,1122011218,0,121.78,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196613,2183843.00
07/04/2017 15:30,2,1.762,ACTIVE,211.93,416.89,59.965,1499196604,"274151322000094","219011344069620",37.75,57.70,0,372.11,441.24,67.8,63.6,0.473,835218.8,835218.8,12782,0,0,0,L,1151911521,0,121.78,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196614,2183844.00
07/04/2017 15:30,2,2.836,ACTIVE,214.41,346.26,59.949,1499196604,"201051344000579","219011344069620",27.39,51.50,0,332.13,410.58,78.7,74.0,0.371,772417.7,772417.7,12547,0,0,0,L,1122011218,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196615,2183845.00
07/04/2017 15:30,2,2.799,ACTIVE,213.29,357.08,59.949,1499196604,"201051344000890","219011344069620",27.25,50.40,0,319.51,406.97,77.3,72.7,0.650,756835.3,756835.3,12559,0,0,0,L,1122011218,0,122.23,121.10,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196615,2183846.00
07/04/2017 15:30,2,2.729,ACTIVE,213.96,359.78,59.996,1499196604,"201051344000438","219011344069620",27.79,49.80,0,318.00,412.68,76.8,72.2,0.672,759370.2,759370.2,12544,0,0,0,L,1122011218,0,122.68,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196616,2183847.00
07/04/2017 15:30,2,2.729,ACTIVE,213.96,351.97,59.938,1499196604,"201051344000417","219011344069620",17.97,47.00,0,318.00,389.84,49.6,46.0,0.429,688766.5,688766.5,12571,0,0,0,L,1122011218,0,122.23,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196617,2183848.00
07/04/2017 15:30,2,2.734,ACTIVE,211.70,360.99,59.975,1499196604,"274151322000083","219011344069620",27.29,62.50,0,324.02,392.55,75.5,71.0,0.557,1004551.4,1004551.4,12469,0,0,0,L,1151911521,0,121.55,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196618,2183849.00
07/04/2017 15:30,2,2.867,ACTIVE,212.61,350.47,59.944,1499196604,"274151322000076","219011344069620",27.97,61.30,0,330.33,394.65,81.3,76.5,0.318,1071843.4,1071843.4,12474,0,0,0,L,1151911521,0,122.01,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196619,2183850.00
07/04/2017 15:30,2,2.807,ACTIVE,213.96,345.96,59.991,1499196604,"201051344000868","219011344069620",27.55,44.30,0,333.33,410.88,78.3,73.7,0.362,752693.6,752693.6,12560,0,0,0,L,1122011218,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196620,2183851.00
07/04/2017 15:30,2,2.854,ACTIVE,211.25,348.06,59.949,1499196604,"274151322000095","219011344069620",27.85,64.30,0,329.73,395.25,80.4,75.7,0.305,1061511.4,1061511.4,12483,0,0,0,L,1151911521,0,121.78,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196621,2183852.00
07/04/2017 15:30,2,2.777,ACTIVE,214.41,352.57,59.986,1499196604,"201051344000988","219011344069620",17.89,44.00,0,317.40,392.55,50.3,46.6,0.433,661129.1,661129.1,12541,0,0,0,L,1122011218,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196622,2183853.00
07/04/2017 15:30,2,2.799,ACTIVE,214.19,347.16,59.981,1499196604,"201051344001025","219011344069620",27.61,50.00,0,333.03,411.48,78.3,73.7,0.367,759511.1,759511.1,12554,0,0,0,L,1122011218,0,122.23,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196623,2183854.00
07/04/2017 15:30,2,2.785,ACTIVE,214.41,358.58,59.922,1499196604,"201051344000458","219011344069620",27.29,47.00,0,317.10,411.18,77.0,72.4,0.676,764244.8,764244.8,12531,0,0,0,L,1122011218,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196624,2183855.00
07/04/2017 15:30,2,2.795,ACTIVE,214.64,347.16,59.907,1499196604,"201051344000853","219011344069620",27.55,45.30,0,334.54,410.28,78.0,73.3,0.376,765259.6,765259.6,12545,0,0,0,L,1122011218,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196625,2183856.00
07/04/2017 15:30,2,2.754,ACTIVE,213.51,358.28,59.933,1499196604,"201051344000685","219011344069620",27.39,47.00,0,316.80,411.78,76.3,71.8,0.689,759275.0,759275.0,12573,0,0,0,L,1122011218,0,122.91,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196626,2183857.00
07/04/2017 15:30,2,2.760,ACTIVE,213.96,358.58,59.928,1499196604,"201051344000917","219011344069620",27.49,47.80,0,318.91,410.28,76.9,72.3,0.658,755927.5,755927.5,12558,0,0,0,L,1122011218,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196627,2183858.00
07/04/2017 15:30,2,2.754,ACTIVE,213.51,358.88,59.901,1499196604,"201051344001145","219011344069620",27.73,46.00,0,320.11,411.48,77.3,72.7,0.650,763918.9,763918.9,12552,0,0,0,L,1122011218,0,122.23,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196627,2183859.00
07/04/2017 15:30,2,2.742,ACTIVE,214.19,358.58,59.954,1499196604,"201051344000651","219011344069620",27.45,49.00,0,319.51,411.48,76.2,71.6,0.645,752671.3,752671.3,12552,0,0,0,L,1122011218,0,122.91,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196628,2183860.00
07/04/2017 15:30,2,2.641,ACTIVE,211.70,352.87,59.949,1499196604,"274151322000088","219011344069620",27.12,58.30,0,326.72,392.25,72.5,68.1,0.508,963525.4,963525.4,12464,0,0,0,L,1151911521,0,122.46,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196629,2183861.00
07/04/2017 15:30,2,1.812,ACTIVE,212.61,415.99,59.944,1499196604,"274151322000068","219011344069620",37.27,57.00,0,369.40,437.63,68.2,63.9,0.473,835829.5,835829.5,12796,0,0,0,L,1151911521,0,122.23,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196630,2183862.00
07/04/2017 15:30,2,2.822,ACTIVE,213.74,346.26,59.954,1499196604,"201051344001135","219011344069620",27.33,50.40,0,333.63,411.78,78.1,73.5,0.362,748111.3,748111.3,12539,0,0,0,L,1122011218,0,122.46,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196631,2183863.00
07/04/2017 15:30,2,2.762,ACTIVE,213.51,345.96,59.965,1499196604,"201051344000594","219011344069620",27.75,53.50,0,331.53,407.27,77.7,73.1,0.371,767282.3,767282.3,12543,0,0,0,L,1122011218,0,121.78,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196632,2183864.00
07/04/2017 15:30,2,2.791,ACTIVE,213.96,346.56,59.981,1499196604,"201051344001203","219011344069620",27.67,49.00,0,333.63,413.59,78.3,73.6,0.371,757668.6,757668.6,12579,0,0,0,L,1122011218,0,122.91,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196633,2183865.00
07/04/2017 15:30,2,2.650,ACTIVE,211.48,345.66,59.965,1499196604,"274151322000054","219011344069620",26.30,58.30,0,326.12,389.54,70.6,66.2,0.499,980342.8,980342.8,12447,0,0,0,L,1151911521,0,122.01,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196634,2183866.00
07/04/2017 15:30,2,2.828,ACTIVE,213.96,345.06,59.928,1499196604,"201051344000867","219011344069620",27.41,49.50,0,333.33,410.58,78.5,73.9,0.362,751479.9,751479.9,12577,0,0,0,L,1122011218,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196635,2183867.00
07/04/2017 15:30,2,2.701,ACTIVE,213.96,358.88,59.954,1499196604,"201051344001093","219011344069620",27.65,46.40,0,318.30,410.88,75.6,71.0,0.628,755872.5,755872.5,12567,0,0,0,L,1122011218,0,122.46,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196636,2183868.00
07/04/2017 15:30,2,2.797,ACTIVE,213.96,346.56,59.949,1499196604,"201051344000900","219011344069620",27.97,43.40,0,333.03,412.38,79.3,74.6,0.362,773071.5,773071.5,12557,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196636,2183869.00
07/04/2017 15:30,2,2.715,ACTIVE,214.19,357.98,59.944,1499196604,"201051344000648","219011344069620",27.55,46.40,0,318.00,410.58,75.8,71.2,0.645,760946.4,760946.4,12545,0,0,0,L,1122011218,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196637,2183870.00
07/04/2017 15:30,2,2.785,ACTIVE,214.41,346.56,59.933,1499196604,"201051344000569","219011344069620",27.63,45.00,0,333.63,412.68,78.0,73.4,0.367,775164.8,775164.8,12522,0,0,0,L,1122011218,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196638,2183871.00
07/04/2017 15:30,2,2.785,ACTIVE,214.19,346.26,59.965,1499196604,"201051344000983","219011344069620",27.99,46.40,0,333.03,411.78,79.0,74.3,0.371,765740.3,765740.3,12549,0,0,0,L,1122011218,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196639,2183872.00
07/04/2017 15:30,2,2.822,ACTIVE,214.19,357.08,59.970,1499196604,"201051344001158","219011344069620",26.84,49.50,0,318.91,410.28,76.7,72.1,0.654,750522.3,750522.3,12553,0,0,0,L,1122011218,0,121.78,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196640,2183873.00
07/04/2017 15:30,2,2.688,ACTIVE,214.64,358.88,59.991,1499196604,"201051344000576","219011344069620",27.91,43.80,0,317.70,410.58,76.0,71.4,0.654,765090.4,765090.4,12552,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196641,2183874.00
07/04/2017 15:30,2,2.646,ACTIVE,211.48,359.18,59.944,1499196604,"274151322000087","219011344069620",27.27,72.70,0,327.62,389.24,73.1,68.6,0.491,954369.5,954369.5,12643,0,0,0,L,1151911521,0,121.55,121.78,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499196642,2183875.00
07/04/2017 15:45,2,3.566,ACTIVE,216.00,349.86,59.981,1499197503,"201051344000645","219011344069620",27.63,43.00,0,333.63,390.74,99.8,94.4,0.464,764049.3,764049.3,12532,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197504,2183876.00
07/04/2017 15:45,2,3.402,ACTIVE,212.83,346.86,59.970,1499197503,"274151322000085","219011344069620",26.56,54.80,0,328.52,377.82,91.5,86.4,0.354,975965.6,975965.6,12453,0,0,0,L,1151911521,0,122.91,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197505,2183877.00
07/04/2017 15:45,2,3.570,ACTIVE,215.54,351.37,59.970,1499197503,"201051344000633","219011344069620",28.05,46.80,0,319.51,391.34,101.4,96.0,0.491,750829.7,750829.7,12585,0,0,0,L,1122011218,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197506,2183878.00
07/04/2017 15:45,2,3.541,ACTIVE,216.00,350.47,59.975,1499197503,"201051344000469","219011344069620",28.21,39.80,0,315.90,391.64,101.1,95.7,0.491,754300.8,754300.8,12556,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197507,2183879.00
07/04/2017 15:45,2,3.541,ACTIVE,214.41,348.36,59.944,1499197503,"201051344000646","219011344069620",28.21,44.30,0,332.43,390.14,101.2,95.8,0.486,749354.2,749354.2,12550,0,0,0,L,1122011218,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197508,2183880.00
07/04/2017 15:45,2,3.488,ACTIVE,212.61,345.36,59.965,1499197503,"274151322000052","219011344069620",27.85,56.50,0,331.83,376.62,98.4,93.1,0.384,1014809.1,1014809.1,12464,0,0,0,L,1151911521,0,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197509,2183881.00
07/04/2017 15:45,2,3.656,ACTIVE,215.54,349.86,59.949,1499197503,"201051344000585","219011344069620",28.13,45.00,0,333.63,377.82,104.2,98.6,0.491,762209.8,762209.8,12550,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197510,2183882.00
07/04/2017 15:45,2,3.535,ACTIVE,214.41,347.76,59.970,1499197503,"201051344001230","219011344069620",28.11,42.80,0,330.33,389.84,100.7,95.3,0.477,753935.7,753935.7,12569,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197511,2183883.00
07/04/2017 15:45,2,3.477,ACTIVE,215.54,350.17,59.922,1499197503,"201051344000582","219011344069620",28.29,44.30,0,333.03,391.64,99.6,94.2,0.464,743281.9,743281.9,12540,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197512,2183884.00
07/04/2017 15:45,2,3.547,ACTIVE,214.87,348.96,59.928,1499197503,"201051344000955","219011344069620",28.25,45.50,0,331.23,390.74,101.5,96.0,0.491,762818.0,762818.0,12561,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197513,2183885.00
07/04/2017 15:45,2,2.268,ACTIVE,212.83,412.38,59.959,1499197503,"274151322000094","219011344069620",38.57,53.80,0,381.12,445.15,89.2,84.2,0.345,835235.8,835235.8,12783,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197514,2183886.00
07/04/2017 15:45,2,3.588,ACTIVE,215.77,348.66,59.944,1499197503,"201051344000579","219011344069620",28.59,46.00,0,317.40,391.64,103.8,98.3,0.491,772437.6,772437.6,12548,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197514,2183887.00
07/04/2017 15:45,2,3.582,ACTIVE,214.64,348.66,59.981,1499197503,"201051344000890","219011344069620",27.99,45.50,0,331.23,390.74,101.7,96.2,0.468,756854.8,756854.8,12560,0,0,0,L,1122011218,0,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197515,2183888.00
07/04/2017 15:45,2,3.553,ACTIVE,215.32,350.17,59.981,1499197503,"201051344000438","219011344069620",28.27,45.00,0,333.63,391.34,101.8,96.3,0.486,759389.6,759389.6,12545,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197516,2183889.00
07/04/2017 15:45,2,3.508,ACTIVE,214.87,355.28,59.922,1499197503,"201051344000417","219011344069620",18.47,42.50,0,331.83,386.83,65.6,61.4,0.561,688778.9,688778.9,12572,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197517,2183890.00
07/04/2017 15:45,2,3.531,ACTIVE,212.38,345.66,59.975,1499197503,"274151322000083","219011344069620",27.69,57.70,0,325.22,376.92,99.0,93.6,0.398,1004570.4,1004570.4,12470,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197518,2183891.00
07/04/2017 15:45,2,3.682,ACTIVE,213.51,352.87,59.944,1499197503,"274151322000076","219011344069620",28.41,57.00,0,333.33,368.20,106.0,100.4,0.415,1071863.9,1071863.9,12475,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197519,2183892.00
07/04/2017 15:45,2,3.672,ACTIVE,215.32,350.17,59.944,1499197503,"201051344000868","219011344069620",27.67,41.50,0,318.00,390.14,102.9,97.4,0.482,752713.4,752713.4,12561,0,0,0,L,1122011218,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197520,2183893.00
07/04/2017 15:45,2,3.678,ACTIVE,212.38,353.47,59.959,1499197503,"274151322000095","219011344069620",28.35,59.50,0,329.73,367.00,105.6,100.0,0.407,1061531.6,1061531.6,12484,0,0,0,L,1151911521,0,122.46,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197521,2183894.00
07/04/2017 15:45,2,3.646,ACTIVE,216.00,357.68,59.970,1499197503,"201051344000988","219011344069620",18.29,40.00,0,331.83,390.14,67.5,63.3,0.575,661141.7,661141.7,12542,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197522,2183895.00
07/04/2017 15:45,2,3.656,ACTIVE,215.54,348.36,59.938,1499197503,"201051344001025","219011344069620",28.23,46.00,0,317.10,391.94,104.5,98.9,0.477,759531.0,759531.0,12555,0,0,0,L,1122011218,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197523,2183896.00
07/04/2017 15:45,2,3.607,ACTIVE,215.77,350.17,59.933,1499197503,"201051344000458","219011344069620",28.39,43.40,0,332.73,391.34,103.7,98.2,0.504,764264.4,764264.4,12532,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197524,2183897.00
07/04/2017 15:45,2,3.693,ACTIVE,216.67,350.77,59.928,1499197503,"201051344000853","219011344069620",27.99,41.80,0,318.00,393.15,104.7,99.1,0.499,765279.3,765279.3,12546,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197525,2183898.00
07/04/2017 15:45,2,3.592,ACTIVE,215.09,350.47,59.991,1499197503,"201051344000685","219011344069620",28.63,42.50,0,331.53,390.44,104.0,98.5,0.517,759294.4,759294.4,12574,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197526,2183899.00
07/04/2017 15:45,2,3.670,ACTIVE,215.32,350.17,59.954,1499197503,"201051344000917","219011344069620",28.23,44.30,0,332.43,390.14,105.0,99.4,0.499,755947.1,755947.1,12559,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197527,2183900.00
07/04/2017 15:45,2,3.691,ACTIVE,215.09,349.26,59.970,1499197503,"201051344001145","219011344069620",28.25,41.80,0,332.73,390.44,105.6,100.0,0.491,763938.6,763938.6,12553,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197528,2183901.00
07/04/2017 15:45,2,3.691,ACTIVE,215.77,350.47,59.965,1499197503,"201051344000651","219011344069620",28.01,46.00,0,333.93,391.94,104.7,99.2,0.486,752690.8,752690.8,12553,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197528,2183902.00
07/04/2017 15:45,2,3.488,ACTIVE,212.38,350.47,59.991,1499197503,"274151322000088","219011344069620",27.59,53.00,0,326.12,378.42,97.5,92.2,0.362,963543.7,963543.7,12465,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197529,2183903.00
07/04/2017 15:45,2,2.406,ACTIVE,213.29,403.37,59.991,1499197503,"274151322000068","219011344069620",37.57,53.80,0,379.32,443.34,92.0,86.8,0.349,835846.7,835846.7,12797,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197530,2183904.00
07/04/2017 15:45,2,3.689,ACTIVE,215.09,349.56,59.965,1499197503,"201051344001135","219011344069620",28.19,45.80,0,318.61,390.14,105.3,99.7,0.491,748131.2,748131.2,12540,0,0,0,L,1122011218,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197531,2183905.00
07/04/2017 15:45,2,3.643,ACTIVE,214.64,350.17,59.959,1499197503,"201051344000594","219011344069620",28.80,48.80,0,317.70,390.44,106.2,100.6,0.504,767302.2,767302.2,12544,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197532,2183906.00
07/04/2017 15:45,2,3.680,ACTIVE,215.32,348.36,59.986,1499197503,"201051344001203","219011344069620",28.21,45.00,0,316.50,392.25,105.2,99.6,0.491,757688.5,757688.5,12580,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197533,2183907.00
07/04/2017 15:45,2,3.494,ACTIVE,212.61,344.45,59.959,1499197503,"274151322000054","219011344069620",26.92,53.50,0,326.12,377.82,95.3,90.1,0.367,980360.8,980360.8,12448,0,0,0,L,1151911521,0,122.46,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197534,2183908.00
07/04/2017 15:45,2,3.711,ACTIVE,215.54,350.77,59.991,1499197503,"201051344000867","219011344069620",28.07,45.30,0,318.00,389.84,105.5,99.9,0.486,751499.9,751499.9,12578,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197535,2183909.00
07/04/2017 15:45,2,3.576,ACTIVE,215.54,348.96,59.954,1499197503,"201051344001093","219011344069620",28.33,42.80,0,333.63,390.74,102.6,97.1,0.473,755891.8,755891.8,12568,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197536,2183910.00
07/04/2017 15:45,2,3.682,ACTIVE,215.77,350.47,59.986,1499197503,"201051344000900","219011344069620",28.39,40.40,0,315.30,391.04,105.9,100.3,0.495,773091.5,773091.5,12558,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197537,2183911.00
07/04/2017 15:45,2,3.568,ACTIVE,215.77,351.07,59.970,1499197503,"201051344000648","219011344069620",28.43,43.20,0,333.03,391.64,102.7,97.2,0.491,760965.8,760965.8,12546,0,0,0,L,1122011218,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197538,2183912.00
07/04/2017 15:45,2,3.674,ACTIVE,215.77,350.77,59.970,1499197503,"201051344000569","219011344069620",28.09,41.80,0,316.80,391.64,104.5,99.0,0.495,775184.6,775184.6,12523,0,0,0,L,1122011218,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197539,2183913.00
07/04/2017 15:45,2,3.725,ACTIVE,216.00,349.86,60.007,1499197503,"201051344000983","219011344069620",28.05,43.00,0,317.70,392.25,105.9,100.3,0.504,765760.4,765760.4,12550,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197540,2183914.00
07/04/2017 15:45,2,3.705,ACTIVE,215.77,349.86,59.954,1499197503,"201051344001158","219011344069620",28.01,44.80,0,332.43,391.04,105.1,99.5,0.486,750542.0,750542.0,12554,0,0,0,L,1122011218,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197541,2183915.00
07/04/2017 15:45,2,3.607,ACTIVE,216.22,351.37,59.996,1499197503,"201051344000576","219011344069620",28.25,41.30,0,332.13,392.25,103.3,97.8,0.491,765109.8,765109.8,12553,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197542,2183916.00
07/04/2017 15:45,2,3.531,ACTIVE,212.83,344.15,59.954,1499197503,"274151322000087","219011344069620",27.53,66.30,0,328.82,376.92,98.5,93.1,0.358,954388.1,954388.1,12644,0,0,0,L,1151911521,0,122.46,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499197543,2183917.00
07/04/2017 16:00,2,4.451,ACTIVE,216.67,352.87,59.928,1499198404,"201051344000645","219011344069620",27.81,43.00,0,333.93,406.97,125.5,119.3,0.588,764076.5,764076.5,12533,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198405,2183918.00
07/04/2017 16:00,2,4.037,ACTIVE,213.29,343.55,59.959,1499198404,"274151322000085","219011344069620",26.40,52.50,0,332.13,388.34,107.9,102.3,0.420,975990.3,975990.3,12454,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198406,2183919.00
07/04/2017 16:00,2,4.701,ACTIVE,216.45,354.67,59.954,1499198404,"201051344000633","219011344069620",28.09,43.60,0,332.43,408.18,133.8,127.2,0.645,750857.4,750857.4,12586,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198407,2183920.00
07/04/2017 16:00,2,4.949,ACTIVE,217.35,356.18,59.959,1499198404,"201051344000469","219011344069620",28.15,38.60,0,333.33,409.08,141.1,134.2,0.676,754328.3,754328.3,12557,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198408,2183921.00
07/04/2017 16:00,2,5.006,ACTIVE,215.32,351.97,59.938,1499198404,"201051344000646","219011344069620",27.97,41.30,0,331.53,406.67,141.9,135.0,0.681,749381.8,749381.8,12551,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198409,2183922.00
07/04/2017 16:00,2,4.865,ACTIVE,213.06,348.96,59.959,1499198404,"274151322000052","219011344069620",27.89,53.30,0,331.23,392.25,137.4,130.7,0.539,1014835.8,1014835.8,12465,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198410,2183923.00
07/04/2017 16:00,2,5.463,ACTIVE,217.13,356.78,59.922,1499198404,"201051344000585","219011344069620",27.83,42.50,0,332.73,410.58,154.1,146.8,0.720,762238.1,762238.1,12551,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198411,2183924.00
07/04/2017 16:00,2,5.238,ACTIVE,215.54,352.87,59.959,1499198404,"201051344001230","219011344069620",28.53,40.40,0,330.93,404.87,151.3,144.1,0.694,753963.2,753963.2,12570,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198411,2183925.00
07/04/2017 16:00,2,5.312,ACTIVE,216.90,356.78,59.981,1499198404,"201051344000582","219011344069620",28.13,42.80,0,332.43,411.48,151.5,144.3,0.712,743309.1,743309.1,12541,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198412,2183926.00
07/04/2017 16:00,2,5.469,ACTIVE,216.22,355.88,59.970,1499198404,"201051344000955","219011344069620",28.53,43.40,0,331.83,405.47,158.1,150.7,0.756,762845.7,762845.7,12562,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198413,2183927.00
07/04/2017 16:00,2,3.756,ACTIVE,213.74,405.77,59.949,1499198404,"274151322000094","219011344069620",37.25,52.80,0,391.34,445.75,141.2,134.3,0.544,835259.9,835259.9,12784,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198414,2183928.00
07/04/2017 16:00,2,6.270,ACTIVE,218.93,362.49,59.970,1499198404,"201051344000579","219011344069620",28.65,42.80,0,333.63,409.68,181.9,173.7,0.853,772465.9,772465.9,12549,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198415,2183929.00
07/04/2017 16:00,2,6.312,ACTIVE,216.90,358.28,59.970,1499198404,"201051344000890","219011344069620",28.05,42.80,0,331.83,405.47,179.4,171.2,0.818,756882.5,756882.5,12561,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198416,2183930.00
07/04/2017 16:00,2,6.486,ACTIVE,217.58,359.78,59.944,1499198404,"201051344000438","219011344069620",28.37,42.50,0,332.73,409.38,186.4,178.0,0.879,759417.3,759417.3,12546,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198417,2183931.00
07/04/2017 16:00,2,6.590,ACTIVE,216.90,353.77,59.965,1499198404,"201051344000417","219011344069620",18.43,40.20,0,318.00,390.44,123.0,116.7,0.583,688796.6,688796.6,12573,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198418,2183932.00
07/04/2017 16:00,2,6.711,ACTIVE,213.74,370.60,59.922,1499198404,"274151322000083","219011344069620",27.43,55.00,0,329.43,391.94,186.2,177.8,0.751,1004597.2,1004597.2,12471,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198419,2183933.00
07/04/2017 16:00,2,7.219,ACTIVE,215.09,374.51,59.944,1499198404,"274151322000076","219011344069620",28.07,54.00,0,331.53,394.05,205.1,196.1,0.800,1071892.6,1071892.6,12476,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198420,2183934.00
07/04/2017 16:00,2,6.424,ACTIVE,217.58,360.69,59.944,1499198404,"201051344000868","219011344069620",27.73,40.20,0,332.43,407.27,180.4,172.2,0.818,752741.2,752741.2,12562,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198421,2183935.00
07/04/2017 16:00,2,7.254,ACTIVE,213.74,350.17,59.970,1499198404,"274151322000095","219011344069620",28.17,57.00,0,329.43,395.85,206.8,197.7,0.787,1061560.2,1061560.2,12485,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198421,2183936.00
07/04/2017 16:00,2,6.654,ACTIVE,219.16,357.98,59.965,1499198404,"201051344000988","219011344069620",17.99,38.40,0,317.40,392.25,121.3,115.1,0.575,661159.8,661159.8,12543,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198422,2183937.00
07/04/2017 16:00,2,7.055,ACTIVE,218.03,360.69,60.012,1499198404,"201051344001025","219011344069620",27.61,43.40,0,332.73,410.28,197.3,188.5,0.888,759559.2,759559.2,12556,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198423,2183938.00
07/04/2017 16:00,2,6.748,ACTIVE,219.39,363.09,59.944,1499198404,"201051344000458","219011344069620",27.95,43.00,0,333.63,409.08,191.0,182.4,0.906,764292.2,764292.2,12533,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198424,2183939.00
07/04/2017 16:00,2,6.943,ACTIVE,220.06,364.89,59.970,1499198404,"201051344000853","219011344069620",27.79,40.40,0,335.44,406.67,195.6,186.9,0.915,765307.2,765307.2,12547,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198425,2183940.00
07/04/2017 16:00,2,7.275,ACTIVE,217.13,361.89,59.907,1499198404,"201051344000685","219011344069620",28.29,41.00,0,332.43,405.47,208.4,199.3,0.999,759322.3,759322.3,12575,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198426,2183941.00
07/04/2017 16:00,2,7.385,ACTIVE,218.71,361.89,59.901,1499198404,"201051344000917","219011344069620",28.13,42.50,0,332.13,411.48,210.3,201.1,0.994,755975.0,755975.0,12560,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198427,2183942.00
07/04/2017 16:00,2,7.709,ACTIVE,217.58,364.59,60.023,1499198404,"201051344001145","219011344069620",27.93,39.50,0,332.43,412.68,218.0,208.5,1.012,763966.8,763966.8,12554,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198428,2183943.00
07/04/2017 16:00,2,7.750,ACTIVE,219.16,367.00,59.949,1499198404,"201051344000651","219011344069620",28.25,43.80,0,333.03,412.98,221.6,212.0,1.003,752718.7,752718.7,12554,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198429,2183944.00
07/04/2017 16:00,2,7.539,ACTIVE,214.64,350.77,59.970,1499198404,"274151322000088","219011344069620",27.23,51.50,0,329.73,391.04,207.9,198.7,0.800,963569.8,963569.8,12466,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198430,2183945.00
07/04/2017 16:00,2,5.236,ACTIVE,215.77,434.02,59.954,1499198404,"274151322000068","219011344069620",38.27,53.00,0,387.14,447.85,203.4,194.4,0.782,835871.3,835871.3,12798,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198430,2183946.00
