ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 16:00,2,8.271,ACTIVE,219.16,365.80,59.975,1499198404,"201051344001135","219011344069620",27.83,43.80,0,332.43,416.59,233.0,223.0,1.069,748159.4,748159.4,12541,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198431,2183947.00
07/04/2017 16:00,2,8.531,ACTIVE,218.71,367.00,59.970,1499198404,"201051344000594","219011344069620",28.39,45.50,0,331.23,422.00,245.1,234.6,1.123,767330.9,767330.9,12545,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198432,2183948.00
07/04/2017 16:00,2,8.533,ACTIVE,219.61,368.50,59.981,1499198404,"201051344001203","219011344069620",27.71,43.60,0,333.33,419.30,239.4,229.1,1.105,757716.9,757716.9,12581,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198434,2183949.00
07/04/2017 16:00,2,7.906,ACTIVE,214.87,350.77,59.949,1499198404,"274151322000054","219011344069620",26.24,53.00,0,330.33,393.15,209.7,200.5,0.782,980386.5,980386.5,12449,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198434,2183950.00
07/04/2017 16:00,2,8.023,ACTIVE,219.16,366.70,59.949,1499198404,"201051344000867","219011344069620",27.91,43.40,0,333.03,418.09,226.6,216.8,1.034,751528.3,751528.3,12579,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198435,2183951.00
07/04/2017 16:00,2,8.080,ACTIVE,219.39,370.00,59.944,1499198404,"201051344001093","219011344069620",27.61,40.60,0,332.73,418.39,225.9,216.1,1.025,755919.6,755919.6,12569,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198436,2183952.00
07/04/2017 16:00,2,7.113,ACTIVE,219.61,365.80,59.949,1499198404,"201051344000900","219011344069620",28.09,40.20,0,333.33,419.30,202.2,193.3,0.884,773120.1,773120.1,12559,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198437,2183953.00
07/04/2017 16:00,2,6.891,ACTIVE,219.16,363.99,59.944,1499198404,"201051344000648","219011344069620",27.91,42.00,0,334.24,419.00,194.6,185.9,0.910,760993.7,760993.7,12547,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198438,2183954.00
07/04/2017 16:00,2,6.533,ACTIVE,219.16,362.79,59.928,1499198404,"201051344000569","219011344069620",27.93,41.30,0,333.63,420.50,184.7,176.3,0.862,775212.8,775212.8,12524,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198439,2183955.00
07/04/2017 16:00,2,6.381,ACTIVE,219.16,360.38,59.938,1499198404,"201051344000983","219011344069620",28.01,42.00,0,332.73,419.30,180.9,172.7,0.849,765789.0,765789.0,12551,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198440,2183956.00
07/04/2017 16:00,2,6.361,ACTIVE,218.93,359.78,60.012,1499198404,"201051344001158","219011344069620",27.59,42.30,0,333.03,419.00,177.7,169.6,0.835,750570.4,750570.4,12555,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198442,2183957.00
07/04/2017 16:00,2,5.826,ACTIVE,218.71,360.69,59.959,1499198404,"201051344000576","219011344069620",27.67,41.30,0,333.03,423.81,163.3,155.7,0.765,765137.7,765137.7,12554,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198442,2183958.00
07/04/2017 16:00,2,6.629,ACTIVE,213.96,353.17,59.949,1499198404,"274151322000087","219011344069620",27.02,65.70,0,331.53,392.85,181.2,173.0,0.689,954414.8,954414.8,12645,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499198443,2183959.00
07/04/2017 16:15,2,6.682,ACTIVE,218.48,360.69,59.970,1499199304,"201051344000645","219011344069620",26.62,45.30,0,334.84,422.60,180.2,172.0,0.835,764119.0,764119.0,12534,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199305,2183960.00
07/04/2017 16:15,2,6.373,ACTIVE,214.19,344.76,59.954,1499199304,"274151322000085","219011344069620",24.79,54.00,0,330.63,392.55,159.8,152.3,0.610,976028.2,976028.2,12455,0,0,0,L,1151911521,0,123.36,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199306,2183961.00
07/04/2017 16:15,2,6.693,ACTIVE,217.58,360.08,59.975,1499199304,"201051344000633","219011344069620",27.10,44.30,0,333.63,418.70,183.6,175.3,0.875,750900.7,750900.7,12587,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199307,2183962.00
07/04/2017 16:15,2,6.766,ACTIVE,218.71,363.39,59.965,1499199304,"201051344000469","219011344069620",26.40,41.30,0,334.24,424.71,180.9,172.7,0.853,754371.1,754371.1,12558,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199308,2183963.00
07/04/2017 16:15,2,6.637,ACTIVE,216.90,359.48,59.944,1499199304,"201051344000646","219011344069620",27.10,42.80,0,330.93,420.50,182.2,173.9,0.857,749424.9,749424.9,12552,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199309,2183964.00
07/04/2017 16:15,2,6.459,ACTIVE,213.96,351.37,59.975,1499199304,"274151322000052","219011344069620",26.80,56.30,0,328.52,396.75,175.2,167.2,0.689,1014877.2,1014877.2,12466,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199310,2183965.00
07/04/2017 16:15,2,6.838,ACTIVE,218.03,361.59,59.996,1499199304,"201051344000585","219011344069620",26.90,44.30,0,333.03,419.90,186.3,177.9,0.866,762282.2,762282.2,12552,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199310,2183966.00
07/04/2017 16:15,2,6.580,ACTIVE,216.67,358.28,59.954,1499199304,"201051344001230","219011344069620",27.35,40.20,0,330.33,419.00,182.3,174.0,0.857,754006.2,754006.2,12571,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199311,2183967.00
07/04/2017 16:15,2,6.557,ACTIVE,217.80,360.38,59.901,1499199304,"201051344000582","219011344069620",27.21,44.30,0,332.43,419.90,180.7,172.5,0.844,743351.9,743351.9,12542,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199312,2183968.00
07/04/2017 16:15,2,6.461,ACTIVE,216.90,357.98,59.975,1499199304,"201051344000955","219011344069620",27.65,45.00,0,331.23,419.30,180.9,172.7,0.866,762888.7,762888.7,12563,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199313,2183969.00
07/04/2017 16:15,2,4.301,ACTIVE,213.74,412.68,59.912,1499199304,"274151322000094","219011344069620",37.21,54.30,0,382.33,457.47,161.8,154.2,0.636,835298.1,835298.1,12785,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199314,2183970.00
07/04/2017 16:15,2,6.711,ACTIVE,218.93,361.29,59.917,1499199304,"201051344000579","219011344069620",27.49,42.30,0,334.84,425.61,186.8,178.4,0.871,772510.1,772510.1,12550,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199315,2183971.00
07/04/2017 16:15,2,6.658,ACTIVE,216.67,357.68,59.938,1499199304,"201051344000890","219011344069620",26.94,43.00,0,331.23,419.90,181.7,173.4,0.835,756925.5,756925.5,12562,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199316,2183972.00
07/04/2017 16:15,2,6.656,ACTIVE,217.35,359.78,59.970,1499199304,"201051344000438","219011344069620",26.98,44.30,0,332.73,420.50,181.7,173.5,0.862,759460.5,759460.5,12547,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199317,2183973.00
07/04/2017 16:15,2,6.404,ACTIVE,216.90,352.87,59.986,1499199304,"201051344000417","219011344069620",17.93,40.80,0,317.10,394.65,116.1,110.2,0.552,688824.2,688824.2,12574,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199318,2183974.00
07/04/2017 16:15,2,6.504,ACTIVE,213.51,346.86,59.933,1499199304,"274151322000083","219011344069620",26.68,56.50,0,330.03,397.66,175.7,167.6,0.703,1004638.8,1004638.8,12472,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199319,2183975.00
07/04/2017 16:15,2,6.750,ACTIVE,214.19,354.97,59.922,1499199304,"274151322000076","219011344069620",27.23,57.70,0,329.43,399.76,186.0,177.6,0.747,1071936.9,1071936.9,12477,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199320,2183976.00
07/04/2017 16:15,2,6.619,ACTIVE,217.35,359.18,59.928,1499199304,"201051344000868","219011344069620",26.92,42.50,0,333.33,420.50,180.4,172.2,0.822,752784.2,752784.2,12563,0,0,0,L,1122011218,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199321,2183977.00
07/04/2017 16:15,2,6.844,ACTIVE,213.51,365.80,59.938,1499199304,"274151322000095","219011344069620",27.00,59.80,0,329.13,400.96,187.1,178.6,0.712,1061604.6,1061604.6,12486,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199321,2183978.00
07/04/2017 16:15,2,6.449,ACTIVE,218.48,354.97,59.944,1499199304,"201051344000988","219011344069620",17.89,40.40,0,318.00,400.36,117.0,111.0,0.539,661187.6,661187.6,12544,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199322,2183979.00
07/04/2017 16:15,2,6.814,ACTIVE,217.80,360.08,59.959,1499199304,"201051344001025","219011344069620",26.50,45.00,0,333.03,420.50,182.9,174.6,0.822,759602.8,759602.8,12557,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199323,2183980.00
07/04/2017 16:15,2,6.654,ACTIVE,218.71,360.69,59.949,1499199304,"201051344000458","219011344069620",27.06,44.50,0,336.04,423.81,182.4,174.1,0.866,764335.5,764335.5,12534,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199324,2183981.00
07/04/2017 16:15,2,6.680,ACTIVE,218.93,359.48,59.944,1499199304,"201051344000853","219011344069620",26.64,43.60,0,336.64,425.01,180.2,172.0,0.853,765350.1,765350.1,12548,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199325,2183982.00
07/04/2017 16:15,2,6.646,ACTIVE,216.67,358.88,59.928,1499199304,"201051344000685","219011344069620",27.29,42.50,0,332.43,420.50,183.9,175.5,0.888,759365.9,759365.9,12576,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199326,2183983.00
07/04/2017 16:15,2,6.705,ACTIVE,217.58,360.38,59.970,1499199304,"201051344000917","219011344069620",26.86,43.80,0,332.73,419.60,182.3,174.1,0.871,756018.3,756018.3,12561,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199327,2183984.00
07/04/2017 16:15,2,6.619,ACTIVE,216.67,358.88,59.970,1499199304,"201051344001145","219011344069620",27.51,40.60,0,333.03,421.10,184.5,176.2,0.849,764010.6,764010.6,12555,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199328,2183985.00
07/04/2017 16:15,2,6.721,ACTIVE,218.03,360.38,59.975,1499199304,"201051344000651","219011344069620",26.58,47.00,0,333.33,419.30,181.0,172.8,0.826,752761.9,752761.9,12555,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199329,2183986.00
07/04/2017 16:15,2,6.318,ACTIVE,213.96,351.67,59.922,1499199304,"274151322000088","219011344069620",26.08,53.30,0,329.73,394.65,166.8,159.1,0.632,963609.5,963609.5,12467,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199330,2183987.00
07/04/2017 16:15,2,4.363,ACTIVE,214.41,414.49,59.949,1499199304,"274151322000068","219011344069620",36.56,54.00,0,379.32,451.76,161.2,153.6,0.605,835909.5,835909.5,12799,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199330,2183988.00
07/04/2017 16:15,2,6.662,ACTIVE,217.58,359.48,59.975,1499199304,"201051344001135","219011344069620",26.80,46.00,0,332.73,419.90,180.8,172.5,0.835,748202.5,748202.5,12542,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199331,2183989.00
07/04/2017 16:15,2,6.689,ACTIVE,216.90,359.18,59.975,1499199304,"201051344000594","219011344069620",27.43,44.30,0,330.93,422.00,185.7,177.3,0.875,767375.0,767375.0,12546,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199332,2183990.00
07/04/2017 16:15,2,6.594,ACTIVE,217.80,359.48,59.954,1499199304,"201051344001203","219011344069620",27.15,43.80,0,333.93,419.90,181.2,172.9,0.844,757760.2,757760.2,12582,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199333,2183991.00
07/04/2017 16:15,2,6.375,ACTIVE,213.74,367.00,59.907,1499199304,"274151322000054","219011344069620",25.05,54.00,0,329.73,394.35,161.5,154.0,0.619,980425.1,980425.1,12450,0,0,0,L,1151911521,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199334,2183992.00
07/04/2017 16:15,2,6.678,ACTIVE,217.58,358.58,59.959,1499199304,"201051344000867","219011344069620",26.76,45.50,0,333.63,418.39,180.9,172.6,0.826,751571.4,751571.4,12580,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199335,2183993.00
07/04/2017 16:15,2,6.492,ACTIVE,217.80,360.08,59.933,1499199304,"201051344001093","219011344069620",26.86,42.00,0,332.43,419.30,176.5,168.4,0.800,755961.8,755961.8,12570,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199336,2183994.00
07/04/2017 16:15,2,6.750,ACTIVE,218.26,360.38,59.981,1499199304,"201051344000900","219011344069620",26.56,42.50,0,334.24,423.50,181.6,173.3,0.853,773163.4,773163.4,12560,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199337,2183995.00
07/04/2017 16:15,2,6.564,ACTIVE,218.26,361.29,59.970,1499199304,"201051344000648","219011344069620",26.76,43.00,0,334.84,422.00,177.8,169.7,0.831,761036.0,761036.0,12548,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199338,2183996.00
07/04/2017 16:15,2,6.562,ACTIVE,218.26,359.78,59.975,1499199304,"201051344000569","219011344069620",26.80,43.40,0,334.54,423.20,178.0,169.9,0.853,775255.4,775255.4,12525,0,0,0,L,1122011218,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199339,2183997.00
07/04/2017 16:15,2,6.621,ACTIVE,218.48,360.08,59.922,1499199304,"201051344000983","219011344069620",26.92,44.50,0,333.63,424.11,180.5,172.3,0.853,765832.0,765832.0,12552,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199340,2183998.00
07/04/2017 16:15,2,6.643,ACTIVE,218.71,361.29,59.944,1499199304,"201051344001158","219011344069620",26.70,43.60,0,333.93,423.81,179.6,171.4,0.840,750613.2,750613.2,12556,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199341,2183999.00
07/04/2017 16:15,2,6.492,ACTIVE,218.48,361.89,59.991,1499199304,"201051344000576","219011344069620",26.90,43.40,0,335.74,424.41,176.8,168.7,0.831,765179.9,765179.9,12555,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199342,2184000.00
07/04/2017 16:15,2,6.363,ACTIVE,213.51,366.10,59.981,1499199304,"274151322000087","219011344069620",26.08,68.30,0,330.33,394.05,168.1,160.3,0.619,954454.8,954454.8,12646,0,0,0,L,1151911521,0,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499199342,2184001.00
07/04/2017 16:30,2,6.283,ACTIVE,218.26,359.18,59.965,1499200203,"201051344000645","219011344069620",27.19,46.20,0,334.54,403.07,173.0,165.1,0.800,764156.9,764156.9,12535,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200205,2184002.00
07/04/2017 16:30,2,6.055,ACTIVE,213.96,345.96,59.933,1499200203,"274151322000085","219011344069620",24.89,54.00,0,332.73,380.82,152.5,145.3,0.592,976061.7,976061.7,12456,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200206,2184003.00
07/04/2017 16:30,2,6.367,ACTIVE,217.80,360.69,59.954,1499200203,"201051344000633","219011344069620",27.39,44.50,0,333.63,403.97,176.6,168.6,0.826,750939.4,750939.4,12588,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200206,2184004.00
07/04/2017 16:30,2,6.254,ACTIVE,218.93,363.09,59.922,1499200203,"201051344000469","219011344069620",27.49,41.50,0,333.93,403.97,174.2,166.2,0.826,754409.3,754409.3,12559,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200207,2184005.00
07/04/2017 16:30,2,6.340,ACTIVE,216.45,359.78,59.986,1499200203,"201051344000646","219011344069620",27.39,42.50,0,330.33,399.16,175.8,167.8,0.831,749463.4,749463.4,12553,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200208,2184006.00
07/04/2017 16:30,2,6.133,ACTIVE,213.96,360.99,59.944,1499200203,"274151322000052","219011344069620",27.25,55.50,0,331.83,385.33,169.2,161.4,0.663,1014914.3,1014914.3,12467,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200209,2184007.00
07/04/2017 16:30,2,6.525,ACTIVE,217.80,360.38,59.975,1499200203,"201051344000585","219011344069620",27.41,44.50,0,332.73,403.37,181.2,173.0,0.840,762321.7,762321.7,12553,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200210,2184008.00
07/04/2017 16:30,2,6.281,ACTIVE,216.45,357.08,59.965,1499200203,"201051344001230","219011344069620",27.69,40.40,0,330.33,397.96,176.1,168.0,0.835,754044.7,754044.7,12572,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200211,2184009.00
07/04/2017 16:30,2,6.201,ACTIVE,217.80,360.08,59.938,1499200203,"201051344000582","219011344069620",27.83,45.80,0,331.83,403.97,174.7,166.7,0.809,743390.1,743390.1,12543,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200212,2184010.00
07/04/2017 16:30,2,6.188,ACTIVE,216.67,355.28,59.981,1499200203,"201051344000955","219011344069620",27.99,45.00,0,331.53,397.66,175.2,167.2,0.835,762927.0,762927.0,12564,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200213,2184011.00
07/04/2017 16:30,2,4.133,ACTIVE,213.74,418.39,59.949,1499200203,"274151322000094","219011344069620",37.41,53.80,0,379.02,436.73,155.5,148.1,0.605,835332.1,835332.1,12786,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200214,2184012.00
07/04/2017 16:30,2,6.387,ACTIVE,218.71,360.69,59.975,1499200203,"201051344000579","219011344069620",28.03,42.00,0,334.24,405.17,181.3,173.1,0.844,772549.7,772549.7,12551,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200215,2184013.00
07/04/2017 16:30,2,6.275,ACTIVE,216.67,357.38,60.018,1499200203,"201051344000890","219011344069620",27.65,42.80,0,331.23,398.26,175.6,167.6,0.795,756963.9,756963.9,12563,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200216,2184014.00
07/04/2017 16:30,2,6.252,ACTIVE,217.35,359.78,60.002,1499200203,"201051344000438","219011344069620",27.81,44.30,0,332.43,400.06,175.8,167.8,0.831,759499.0,759499.0,12548,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200217,2184015.00
07/04/2017 16:30,2,6.232,ACTIVE,216.90,352.87,59.981,1499200203,"201051344000417","219011344069620",17.87,41.00,0,320.11,390.74,113.0,107.1,0.539,688848.6,688848.6,12575,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200218,2184016.00
07/04/2017 16:30,2,6.223,ACTIVE,213.51,358.58,59.981,1499200203,"274151322000083","219011344069620",27.04,55.50,0,330.63,384.43,170.5,162.6,0.685,1004676.1,1004676.1,12473,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200218,2184017.00
07/04/2017 16:30,2,6.449,ACTIVE,214.64,360.38,59.965,1499200203,"274151322000076","219011344069620",27.45,56.50,0,333.03,387.74,179.2,171.0,0.712,1071976.3,1071976.3,12478,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200220,2184018.00
07/04/2017 16:30,2,6.312,ACTIVE,217.13,359.78,59.970,1499200203,"201051344000868","219011344069620",27.06,43.20,0,332.13,401.26,173.0,165.0,0.791,752822.3,752822.3,12564,0,0,0,L,1122011218,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200221,2184019.00
07/04/2017 16:30,2,6.438,ACTIVE,213.29,348.96,59.970,1499200203,"274151322000095","219011344069620",27.55,57.70,0,330.63,387.14,179.5,171.3,0.681,1061644.4,1061644.4,12487,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200222,2184020.00
07/04/2017 16:30,2,6.166,ACTIVE,218.71,357.68,59.975,1499200203,"201051344000988","219011344069620",17.91,41.80,0,316.50,392.55,111.9,106.0,0.530,661212.2,661212.2,12545,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200223,2184021.00
07/04/2017 16:30,2,6.312,ACTIVE,217.58,357.68,59.933,1499200203,"201051344001025","219011344069620",27.08,45.50,0,332.73,399.46,173.1,165.1,0.778,759641.6,759641.6,12558,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200224,2184022.00
07/04/2017 16:30,2,6.201,ACTIVE,218.26,359.78,59.981,1499200203,"201051344000458","219011344069620",27.21,45.50,0,335.14,404.57,170.8,162.9,0.813,764374.2,764374.2,12535,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200225,2184023.00
07/04/2017 16:30,2,6.145,ACTIVE,218.93,361.59,59.986,1499200203,"201051344000853","219011344069620",27.14,44.50,0,335.44,402.46,168.8,161.0,0.795,765388.4,765388.4,12549,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200226,2184024.00
07/04/2017 16:30,2,6.012,ACTIVE,216.67,358.58,59.959,1499200203,"201051344000685","219011344069620",28.03,42.30,0,331.53,398.86,170.7,162.8,0.835,759404.9,759404.9,12577,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200227,2184025.00
07/04/2017 16:30,2,6.162,ACTIVE,217.35,358.88,59.959,1499200203,"201051344000917","219011344069620",27.25,45.50,0,332.13,400.96,170.1,162.2,0.804,756057.1,756057.1,12562,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200227,2184026.00
07/04/2017 16:30,2,6.182,ACTIVE,216.45,358.58,59.986,1499200203,"201051344001145","219011344069620",27.59,41.80,0,331.83,399.16,172.8,164.8,0.791,764049.8,764049.8,12556,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200228,2184027.00
07/04/2017 16:30,2,6.098,ACTIVE,218.03,360.08,59.928,1499200203,"201051344000651","219011344069620",27.45,47.50,0,333.93,402.46,169.5,161.7,0.769,752800.3,752800.3,12556,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200229,2184028.00
07/04/2017 16:30,2,5.814,ACTIVE,213.29,345.66,59.938,1499200203,"274151322000088","219011344069620",26.52,53.80,0,331.83,383.23,156.0,148.7,0.597,963644.9,963644.9,12468,0,0,0,L,1151911521,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200230,2184029.00
07/04/2017 16:30,2,3.969,ACTIVE,214.19,408.78,59.965,1499200203,"274151322000068","219011344069620",37.23,54.30,0,371.81,437.33,148.8,141.7,0.575,835943.6,835943.6,12800,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200231,2184030.00
07/04/2017 16:30,2,6.189,ACTIVE,217.35,357.98,59.970,1499200203,"201051344001135","219011344069620",26.82,46.60,0,332.13,398.26,168.1,160.3,0.782,748241.0,748241.0,12543,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200232,2184031.00
07/04/2017 16:30,2,6.141,ACTIVE,216.67,357.98,59.949,1499200203,"201051344000594","219011344069620",27.87,44.00,0,330.93,400.06,173.2,165.3,0.804,767414.5,767414.5,12547,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200233,2184032.00
07/04/2017 16:30,2,6.152,ACTIVE,217.58,358.58,59.970,1499200203,"201051344001203","219011344069620",27.15,44.50,0,333.93,400.96,169.1,161.3,0.791,757798.7,757798.7,12583,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200234,2184033.00
07/04/2017 16:30,2,5.854,ACTIVE,213.51,358.28,59.970,1499200203,"274151322000054","219011344069620",25.45,55.00,0,331.53,382.63,150.8,143.6,0.575,980459.4,980459.4,12451,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200235,2184034.00
07/04/2017 16:30,2,6.100,ACTIVE,217.35,357.68,59.938,1499200203,"201051344000867","219011344069620",27.51,46.00,0,333.33,400.06,170.0,162.1,0.778,751610.0,751610.0,12581,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200236,2184035.00
07/04/2017 16:30,2,5.947,ACTIVE,217.58,359.48,59.912,1499200203,"201051344001093","219011344069620",27.39,42.00,0,333.63,401.86,165.0,157.3,0.760,755999.3,755999.3,12571,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200236,2184036.00
07/04/2017 16:30,2,6.213,ACTIVE,218.03,360.08,59.986,1499200203,"201051344000900","219011344069620",27.15,44.00,0,334.24,404.27,170.8,163.0,0.778,773202.1,773202.1,12561,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200237,2184037.00
07/04/2017 16:30,2,6.055,ACTIVE,218.03,358.88,59.975,1499200203,"201051344000648","219011344069620",27.31,44.50,0,334.24,403.07,167.6,159.9,0.787,761073.9,761073.9,12549,0,0,0,L,1122011218,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200238,2184038.00
07/04/2017 16:30,2,6.105,ACTIVE,218.03,358.88,59.986,1499200203,"201051344000569","219011344069620",27.14,44.50,0,334.24,402.16,167.8,160.0,0.787,775293.4,775293.4,12526,0,0,0,L,1122011218,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200239,2184039.00
07/04/2017 16:30,2,6.219,ACTIVE,218.26,360.99,59.928,1499200203,"201051344000983","219011344069620",27.08,45.30,0,334.24,403.07,170.6,162.7,0.809,765870.6,765870.6,12553,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200240,2184040.00
07/04/2017 16:30,2,6.191,ACTIVE,218.48,358.88,59.959,1499200203,"201051344001158","219011344069620",27.00,43.40,0,333.93,403.37,169.4,161.6,0.791,750651.5,750651.5,12557,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200241,2184041.00
07/04/2017 16:30,2,5.977,ACTIVE,218.48,360.38,59.970,1499200203,"201051344000576","219011344069620",27.49,44.50,0,333.63,402.77,166.5,158.8,0.787,765217.5,765217.5,12556,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200242,2184042.00
07/04/2017 16:30,2,5.846,ACTIVE,213.51,344.76,59.938,1499200203,"274151322000087","219011344069620",26.74,68.00,0,329.43,382.33,158.3,150.9,0.583,954490.6,954490.6,12647,0,0,0,L,1151911521,0,122.68,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499200243,2184043.00
07/04/2017 16:45,2,4.971,ACTIVE,217.13,355.88,59.991,1499201103,"201051344000645","219011344069620",27.37,45.50,0,333.63,401.56,137.9,131.2,0.645,764192.9,764192.9,12536,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201105,2184044.00
07/04/2017 16:45,2,4.828,ACTIVE,213.06,356.48,59.959,1499201103,"274151322000085","219011344069620",25.17,53.50,0,332.13,379.32,123.0,116.8,0.473,976093.7,976093.7,12457,0,0,0,L,1151911521,0,122.91,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201105,2184045.00
07/04/2017 16:45,2,5.061,ACTIVE,216.22,354.97,59.949,1499201103,"201051344000633","219011344069620",27.31,45.30,0,332.43,403.67,140.0,133.2,0.676,750976.1,750976.1,12589,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201106,2184046.00
07/04/2017 16:45,2,5.070,ACTIVE,217.35,356.18,59.949,1499201103,"201051344000469","219011344069620",27.10,42.30,0,332.73,402.16,139.2,132.4,0.672,754445.4,754445.4,12560,0,0,0,L,1122011218,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201107,2184047.00
07/04/2017 16:45,2,4.955,ACTIVE,215.32,352.87,59.949,1499201103,"201051344000646","219011344069620",27.45,42.30,0,331.23,397.05,137.9,131.2,0.654,749499.9,749499.9,12554,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201108,2184048.00
07/04/2017 16:45,2,4.789,ACTIVE,212.83,342.95,59.970,1499201103,"274151322000052","219011344069620",27.19,55.00,0,331.53,383.53,131.9,125.4,0.521,1014949.6,1014949.6,12468,0,0,0,L,1151911521,0,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201109,2184049.00
07/04/2017 16:45,2,5.348,ACTIVE,216.67,355.58,59.991,1499201103,"201051344000585","219011344069620",27.29,44.50,0,332.43,399.16,147.8,140.7,0.694,762359.2,762359.2,12554,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201110,2184050.00
07/04/2017 16:45,2,5.104,ACTIVE,215.32,351.97,59.975,1499201103,"201051344001230","219011344069620",28.03,39.50,0,331.83,396.15,145.1,138.1,0.681,754081.0,754081.0,12573,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201111,2184051.00
07/04/2017 16:45,2,5.328,ACTIVE,216.45,354.67,59.933,1499201103,"201051344000582","219011344069620",27.19,46.20,0,331.23,397.66,146.7,139.7,0.689,743426.3,743426.3,12544,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201112,2184052.00
07/04/2017 16:45,2,5.262,ACTIVE,215.77,354.37,59.959,1499201103,"201051344000955","219011344069620",27.69,45.00,0,331.53,397.05,147.6,140.6,0.720,762963.2,762963.2,12565,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201113,2184053.00
07/04/2017 16:45,2,3.508,ACTIVE,213.29,402.77,59.949,1499201103,"274151322000094","219011344069620",37.05,52.50,0,383.23,438.23,132.6,126.0,0.517,835364.2,835364.2,12787,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201114,2184054.00
07/04/2017 16:45,2,5.281,ACTIVE,217.35,355.88,59.981,1499201103,"201051344000579","219011344069620",27.73,43.00,0,333.93,403.67,148.4,141.3,0.694,772587.1,772587.1,12552,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201115,2184055.00
07/04/2017 16:45,2,5.203,ACTIVE,215.54,353.47,59.991,1499201103,"201051344000890","219011344069620",27.65,41.00,0,331.53,396.15,145.8,138.8,0.654,757000.3,757000.3,12564,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201115,2184056.00
07/04/2017 16:45,2,5.119,ACTIVE,216.22,354.97,59.991,1499201103,"201051344000438","219011344069620",27.87,43.80,0,332.43,397.66,144.4,137.5,0.685,759535.4,759535.4,12549,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201116,2184057.00
07/04/2017 16:45,2,5.078,ACTIVE,215.54,348.96,59.986,1499201103,"201051344000417","219011344069620",18.01,40.60,0,318.61,388.94,92.6,87.5,0.442,688871.9,688871.9,12576,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201117,2184058.00
07/04/2017 16:45,2,5.145,ACTIVE,212.38,348.66,59.954,1499201103,"274151322000083","219011344069620",27.23,53.30,0,328.52,381.42,141.9,135.1,0.575,1004711.7,1004711.7,12474,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201118,2184059.00
07/04/2017 16:45,2,5.332,ACTIVE,213.51,361.89,59.954,1499201103,"274151322000076","219011344069620",27.69,55.80,0,333.33,385.33,149.4,142.3,0.588,1072013.9,1072013.9,12479,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201119,2184060.00
07/04/2017 16:45,2,5.240,ACTIVE,216.00,354.07,59.954,1499201103,"201051344000868","219011344069620",27.43,43.40,0,332.43,396.75,145.7,138.7,0.672,752858.4,752858.4,12565,0,0,0,L,1122011218,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201120,2184061.00
07/04/2017 16:45,2,5.535,ACTIVE,212.83,351.37,59.981,1499201103,"274151322000095","219011344069620",27.53,57.70,0,328.22,384.43,154.2,147.0,0.588,1061682.2,1061682.2,12488,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201121,2184062.00
07/04/2017 16:45,2,5.266,ACTIVE,217.58,353.47,59.944,1499201103,"201051344000988","219011344069620",17.95,42.30,0,318.30,390.74,95.9,90.6,0.442,661235.5,661235.5,12546,0,0,0,L,1122011218,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201122,2184063.00
07/04/2017 16:45,2,5.451,ACTIVE,216.45,354.67,59.991,1499201103,"201051344001025","219011344069620",27.37,45.50,0,332.73,395.85,151.0,143.8,0.681,759678.3,759678.3,12559,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201123,2184064.00
07/04/2017 16:45,2,5.340,ACTIVE,217.13,355.88,59.986,1499201103,"201051344000458","219011344069620",27.51,46.00,0,334.54,401.26,148.8,141.7,0.712,764410.7,764410.7,12536,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201124,2184065.00
07/04/2017 16:45,2,5.312,ACTIVE,217.80,357.38,59.986,1499201103,"201051344000853","219011344069620",27.33,45.30,0,334.84,399.76,147.0,139.9,0.703,765424.4,765424.4,12550,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201124,2184066.00
07/04/2017 16:45,2,5.385,ACTIVE,215.77,356.18,59.949,1499201103,"201051344000685","219011344069620",27.79,41.80,0,331.83,395.85,151.5,144.3,0.747,759441.6,759441.6,12578,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201125,2184067.00
07/04/2017 16:45,2,5.342,ACTIVE,216.45,355.28,59.949,1499201103,"201051344000917","219011344069620",27.65,45.50,0,332.13,395.25,149.5,142.4,0.712,756093.6,756093.6,12563,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201126,2184068.00
07/04/2017 16:45,2,5.311,ACTIVE,216.00,355.58,59.959,1499201103,"201051344001145","219011344069620",28.09,41.80,0,332.13,395.85,151.0,143.9,0.698,764086.9,764086.9,12557,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201127,2184069.00
07/04/2017 16:45,2,5.293,ACTIVE,216.67,355.58,59.938,1499201103,"201051344000651","219011344069620",27.08,48.50,0,333.03,398.86,145.0,138.1,0.667,752836.5,752836.5,12557,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201128,2184070.00
07/04/2017 16:45,2,5.004,ACTIVE,212.83,355.28,59.949,1499201103,"274151322000088","219011344069620",26.60,52.50,0,331.23,380.22,134.7,128.1,0.513,963678.4,963678.4,12469,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201129,2184071.00
07/04/2017 16:45,2,3.322,ACTIVE,213.96,409.08,59.965,1499201103,"274151322000068","219011344069620",37.91,53.80,0,379.62,437.93,127.4,121.0,0.499,835975.7,835975.7,12801,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201130,2184072.00
07/04/2017 16:45,2,5.193,ACTIVE,216.00,352.87,59.970,1499201103,"201051344001135","219011344069620",27.69,46.60,0,331.83,394.05,145.7,138.7,0.676,748277.3,748277.3,12544,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201131,2184073.00
07/04/2017 16:45,2,5.350,ACTIVE,215.77,354.07,59.986,1499201103,"201051344000594","219011344069620",27.87,43.20,0,330.93,397.35,151.0,143.9,0.703,767451.7,767451.7,12548,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201132,2184074.00
07/04/2017 16:45,2,5.391,ACTIVE,216.90,355.58,59.986,1499201103,"201051344001203","219011344069620",27.33,44.00,0,333.33,395.85,149.3,142.2,0.707,757835.0,757835.0,12584,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201133,2184075.00
07/04/2017 16:45,2,5.176,ACTIVE,213.06,345.36,59.975,1499201103,"274151322000054","219011344069620",25.74,54.30,0,331.23,379.92,134.9,128.3,0.521,980491.8,980491.8,12452,0,0,0,L,1151911521,0,122.68,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201134,2184076.00
07/04/2017 16:45,2,5.412,ACTIVE,216.45,354.97,59.949,1499201103,"201051344000867","219011344069620",27.69,45.00,0,332.73,396.15,151.7,144.5,0.694,751646.3,751646.3,12582,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201135,2184077.00
07/04/2017 16:45,2,5.281,ACTIVE,216.67,354.67,59.970,1499201103,"201051344001093","219011344069620",27.43,42.80,0,332.43,395.55,146.8,139.7,0.681,756034.5,756034.5,12572,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201135,2184078.00
07/04/2017 16:45,2,5.535,ACTIVE,217.13,356.48,59.944,1499201103,"201051344000900","219011344069620",27.15,44.50,0,333.33,400.06,152.2,144.9,0.694,773238.6,773238.6,12562,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201136,2184079.00
07/04/2017 16:45,2,5.203,ACTIVE,217.13,355.58,59.986,1499201103,"201051344000648","219011344069620",28.17,43.80,0,333.93,399.46,148.4,141.3,0.703,761109.6,761109.6,12550,0,0,0,L,1122011218,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201137,2184080.00
07/04/2017 16:45,2,5.473,ACTIVE,217.13,357.08,59.991,1499201103,"201051344000569","219011344069620",27.19,45.30,0,333.03,399.76,150.6,143.5,0.712,775329.2,775329.2,12527,0,0,0,L,1122011218,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201138,2184081.00
07/04/2017 16:45,2,5.443,ACTIVE,217.58,355.88,59.965,1499201103,"201051344000983","219011344069620",27.75,45.80,0,333.33,400.36,153.0,145.7,0.725,765907.0,765907.0,12554,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201139,2184082.00
07/04/2017 16:45,2,5.520,ACTIVE,217.35,355.88,59.975,1499201103,"201051344001158","219011344069620",27.04,44.00,0,333.63,401.26,151.2,144.0,0.712,750687.6,750687.6,12558,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201140,2184083.00
07/04/2017 16:45,2,5.400,ACTIVE,217.58,357.38,59.965,1499201103,"201051344000576","219011344069620",27.35,44.00,0,334.24,399.76,149.7,142.6,0.707,765253.0,765253.0,12557,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201141,2184084.00
07/04/2017 16:45,2,5.275,ACTIVE,212.83,344.45,59.981,1499201103,"274151322000087","219011344069620",26.78,68.30,0,328.82,379.02,143.1,136.2,0.526,954524.6,954524.6,12648,0,0,0,L,1151911521,0,122.46,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499201142,2184085.00
07/04/2017 17:00,2,5.393,ACTIVE,217.80,356.78,60.007,1499202004,"201051344000645","219011344069620",27.93,42.30,0,319.81,394.35,152.4,145.2,0.703,764222.8,764222.8,12537,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202005,2184086.00
07/04/2017 17:00,2,5.180,ACTIVE,213.06,357.68,59.965,1499202004,"274151322000085","219011344069620",26.06,50.40,0,327.02,376.01,136.7,130.0,0.530,976120.4,976120.4,12458,0,0,0,L,1151911521,0,122.91,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202006,2184087.00
07/04/2017 17:00,2,5.393,ACTIVE,217.13,358.28,59.986,1499202004,"201051344000633","219011344069620",28.19,42.80,0,318.61,392.55,154.0,146.7,0.729,751006.5,751006.5,12590,0,0,0,L,1122011218,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202006,2184088.00
