ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 17:00,2,5.328,ACTIVE,217.80,358.28,59.996,1499202004,"201051344000469","219011344069620",28.19,40.20,0,317.40,394.95,152.1,144.9,0.725,754475.4,754475.4,12561,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202007,2184089.00
07/04/2017 17:00,2,5.396,ACTIVE,216.00,354.97,59.938,1499202004,"201051344000646","219011344069620",28.11,40.20,0,317.40,390.14,153.6,146.3,0.734,749530.3,749530.3,12555,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202008,2184090.00
07/04/2017 17:00,2,5.234,ACTIVE,213.29,355.58,59.991,1499202004,"274151322000052","219011344069620",27.77,51.50,0,326.72,377.82,147.2,140.2,0.579,1014978.8,1014978.8,12469,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202009,2184091.00
07/04/2017 17:00,2,5.592,ACTIVE,217.13,356.78,59.996,1499202004,"201051344000585","219011344069620",27.95,42.30,0,318.61,391.64,158.3,150.9,0.734,762390.6,762390.6,12555,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202010,2184092.00
07/04/2017 17:00,2,5.354,ACTIVE,215.77,354.67,59.986,1499202004,"201051344001230","219011344069620",27.95,36.50,0,318.61,389.84,151.7,144.5,0.716,754111.2,754111.2,12574,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202011,2184093.00
07/04/2017 17:00,2,5.348,ACTIVE,217.13,357.38,59.949,1499202004,"201051344000582","219011344069620",27.85,44.80,0,318.00,391.94,150.8,143.6,0.707,743456.2,743456.2,12545,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202012,2184094.00
07/04/2017 17:00,2,5.158,ACTIVE,216.22,355.28,59.933,1499202004,"201051344000955","219011344069620",28.61,42.80,0,317.70,389.54,149.5,142.4,0.716,762993.2,762993.2,12566,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202013,2184095.00
07/04/2017 17:00,2,3.545,ACTIVE,213.29,415.69,59.975,1499202004,"274151322000094","219011344069620",37.31,50.40,0,331.23,435.83,133.6,127.0,0.521,835390.8,835390.8,12788,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202014,2184096.00
07/04/2017 17:00,2,5.309,ACTIVE,218.03,358.88,59.970,1499202004,"201051344000579","219011344069620",28.71,40.60,0,319.51,395.85,154.2,147.0,0.725,772618.1,772618.1,12553,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202015,2184097.00
07/04/2017 17:00,2,5.307,ACTIVE,216.00,354.97,59.986,1499202004,"201051344000890","219011344069620",28.21,38.00,0,319.51,390.44,151.7,144.4,0.703,757030.8,757030.8,12565,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202015,2184098.00
07/04/2017 17:00,2,5.248,ACTIVE,216.67,355.88,59.981,1499202004,"201051344000438","219011344069620",28.31,41.50,0,318.91,391.64,150.4,143.3,0.712,759565.7,759565.7,12550,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202016,2184099.00
07/04/2017 17:00,2,5.260,ACTIVE,216.22,350.47,59.975,1499202004,"201051344000417","219011344069620",18.27,38.40,0,318.61,391.04,97.3,92.0,0.460,688891.3,688891.3,12577,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202017,2184100.00
07/04/2017 17:00,2,5.246,ACTIVE,212.61,348.06,59.959,1499202004,"274151322000083","219011344069620",27.75,50.00,0,326.72,378.12,147.4,140.4,0.592,1004741.3,1004741.3,12475,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202018,2184101.00
07/04/2017 17:00,2,5.418,ACTIVE,213.96,354.37,59.986,1499202004,"274151322000076","219011344069620",28.33,51.50,0,327.92,380.52,155.4,148.1,0.619,1072045.2,1072045.2,12480,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202019,2184102.00
07/04/2017 17:00,2,5.350,ACTIVE,216.67,355.88,59.970,1499202004,"201051344000868","219011344069620",27.67,41.30,0,317.40,389.54,149.9,142.7,0.689,752888.6,752888.6,12566,0,0,0,L,1122011218,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202020,2184103.00
07/04/2017 17:00,2,5.486,ACTIVE,213.06,345.36,59.970,1499202004,"274151322000095","219011344069620",28.37,53.00,0,326.72,376.92,157.6,150.1,0.597,1061713.9,1061713.9,12489,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202021,2184104.00
07/04/2017 17:00,2,5.346,ACTIVE,217.80,354.37,59.996,1499202004,"201051344000988","219011344069620",18.15,40.80,0,318.91,392.55,98.2,92.9,0.460,661255.0,661255.0,12547,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202022,2184105.00
07/04/2017 17:00,2,5.467,ACTIVE,216.90,356.18,59.981,1499202004,"201051344001025","219011344069620",27.65,43.40,0,319.81,390.44,153.1,145.8,0.694,759709.1,759709.1,12560,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202023,2184106.00
07/04/2017 17:00,2,5.244,ACTIVE,218.03,357.38,60.012,1499202004,"201051344000458","219011344069620",28.47,43.80,0,317.70,394.65,151.2,144.1,0.720,764441.1,764441.1,12537,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202024,2184107.00
07/04/2017 17:00,2,5.305,ACTIVE,218.03,358.28,59.965,1499202004,"201051344000853","219011344069620",28.09,42.50,0,318.61,394.95,150.8,143.7,0.729,765454.7,765454.7,12551,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202025,2184108.00
07/04/2017 17:00,2,5.258,ACTIVE,216.00,356.48,59.954,1499202004,"201051344000685","219011344069620",28.61,38.80,0,317.10,389.84,152.3,145.1,0.747,759472.2,759472.2,12579,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202026,2184109.00
07/04/2017 17:00,2,5.279,ACTIVE,216.90,356.18,59.981,1499202004,"201051344000917","219011344069620",28.39,44.00,0,319.81,390.74,151.8,144.5,0.720,756124.0,756124.0,12564,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202026,2184110.00
07/04/2017 17:00,2,5.357,ACTIVE,216.00,355.58,60.002,1499202004,"201051344001145","219011344069620",28.41,39.80,0,320.41,390.74,154.1,146.8,0.716,764117.9,764117.9,12558,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202027,2184111.00
07/04/2017 17:00,2,5.334,ACTIVE,217.13,356.18,59.991,1499202004,"201051344000651","219011344069620",27.87,46.60,0,319.81,390.74,150.4,143.3,0.694,752866.7,752866.7,12558,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202028,2184112.00
07/04/2017 17:00,2,5.020,ACTIVE,213.06,345.36,59.991,1499202004,"274151322000088","219011344069620",27.45,50.20,0,327.02,375.71,139.4,132.7,0.530,963706.5,963706.5,12470,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202029,2184113.00
07/04/2017 17:00,2,3.387,ACTIVE,213.96,428.61,59.970,1499202004,"274151322000068","219011344069620",38.68,50.80,0,331.83,442.74,134.8,128.1,0.521,836002.4,836002.4,12802,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202030,2184114.00
07/04/2017 17:00,2,5.277,ACTIVE,216.67,355.58,60.028,1499202004,"201051344001135","219011344069620",28.19,46.00,0,318.30,389.84,150.6,143.4,0.707,748307.8,748307.8,12545,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202031,2184115.00
07/04/2017 17:00,2,5.289,ACTIVE,216.22,355.58,59.975,1499202004,"201051344000594","219011344069620",28.49,41.80,0,319.21,391.64,152.7,145.4,0.694,767482.6,767482.6,12549,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202032,2184116.00
07/04/2017 17:00,2,5.281,ACTIVE,216.90,355.58,59.933,1499202004,"201051344001203","219011344069620",28.01,42.00,0,319.51,390.74,149.9,142.8,0.698,757865.3,757865.3,12585,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202033,2184117.00
07/04/2017 17:00,2,5.039,ACTIVE,213.51,359.48,59.959,1499202004,"274151322000054","219011344069620",26.60,52.30,0,326.42,376.01,135.7,129.1,0.517,980519.0,980519.0,12453,0,0,0,L,1151911521,0,122.91,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202034,2184118.00
07/04/2017 17:00,2,5.281,ACTIVE,216.90,356.18,60.012,1499202004,"201051344000867","219011344069620",28.11,43.40,0,319.21,389.54,150.2,143.1,0.694,751676.7,751676.7,12583,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202034,2184119.00
07/04/2017 17:00,2,5.117,ACTIVE,216.90,355.58,59.981,1499202004,"201051344001093","219011344069620",27.91,40.40,0,319.21,390.14,144.7,137.7,0.672,756063.9,756063.9,12573,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202035,2184120.00
07/04/2017 17:00,2,5.201,ACTIVE,217.13,357.68,59.949,1499202004,"201051344000900","219011344069620",28.37,42.30,0,317.40,393.45,149.4,142.2,0.685,773269.1,773269.1,12563,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202036,2184121.00
07/04/2017 17:00,2,5.104,ACTIVE,217.58,356.78,59.970,1499202004,"201051344000648","219011344069620",28.23,40.80,0,317.10,394.35,145.9,138.9,0.685,761139.4,761139.4,12551,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202037,2184122.00
07/04/2017 17:00,2,5.283,ACTIVE,217.35,356.18,59.981,1499202004,"201051344000569","219011344069620",27.77,43.00,0,318.91,394.05,148.6,141.5,0.707,775359.3,775359.3,12528,0,0,0,L,1122011218,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202038,2184123.00
07/04/2017 17:00,2,5.348,ACTIVE,217.58,357.38,59.991,1499202004,"201051344000983","219011344069620",28.01,43.80,0,318.30,394.65,151.6,144.4,0.716,765937.6,765937.6,12555,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202039,2184124.00
07/04/2017 17:00,2,5.301,ACTIVE,217.80,357.98,59.970,1499202004,"201051344001158","219011344069620",27.89,42.30,0,319.21,394.65,149.8,142.7,0.703,750717.7,750717.7,12559,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202040,2184125.00
07/04/2017 17:00,2,5.176,ACTIVE,217.80,358.88,59.954,1499202004,"201051344000576","219011344069620",28.17,41.80,0,318.00,394.65,147.6,140.5,0.694,765282.6,765282.6,12558,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202041,2184126.00
07/04/2017 17:00,2,5.117,ACTIVE,213.29,357.98,59.949,1499202004,"274151322000087","219011344069620",27.39,64.50,0,328.82,377.22,141.9,135.1,0.513,954553.1,954553.1,12649,0,0,0,L,1151911521,0,122.68,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202042,2184127.00
07/04/2017 17:15,2,1.467,ACTIVE,213.96,347.76,59.975,1499202903,"201051344000645","219011344069620",27.65,39.50,0,318.61,394.65,41.1,37.7,0.340,764241.7,764241.7,12538,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202904,2184128.00
07/04/2017 17:15,2,1.408,ACTIVE,211.70,339.65,59.949,1499202903,"274151322000085","219011344069620",26.38,46.80,0,327.02,376.31,37.7,34.4,0.252,976137.6,976137.6,12459,0,0,0,L,1151911521,0,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202905,2184129.00
07/04/2017 17:15,2,1.496,ACTIVE,213.51,349.26,59.965,1499202903,"201051344000633","219011344069620",27.91,39.00,0,317.10,395.25,42.3,38.9,0.354,751025.7,751025.7,12591,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202906,2184130.00
07/04/2017 17:15,2,1.492,ACTIVE,213.51,347.76,59.949,1499202903,"201051344000469","219011344069620",27.57,37.50,0,316.20,395.85,41.7,38.4,0.362,754494.4,754494.4,12562,0,0,0,L,1122011218,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202907,2184131.00
07/04/2017 17:15,2,1.504,ACTIVE,213.06,347.76,59.944,1499202903,"201051344000646","219011344069620",27.89,36.80,0,317.10,391.34,42.5,39.0,0.362,749549.6,749549.6,12556,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202908,2184132.00
07/04/2017 17:15,2,1.469,ACTIVE,211.25,345.96,59.938,1499202903,"274151322000052","219011344069620",27.33,47.50,0,325.82,378.72,40.7,37.3,0.274,1014997.4,1014997.4,12470,0,0,0,L,1151911521,0,121.33,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202909,2184133.00
07/04/2017 17:15,2,1.607,ACTIVE,213.51,348.36,59.981,1499202903,"201051344000585","219011344069620",27.65,38.40,0,318.00,392.25,45.0,41.5,0.362,762410.7,762410.7,12556,0,0,0,L,1122011218,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202910,2184134.00
07/04/2017 17:15,2,1.463,ACTIVE,213.06,346.56,59.928,1499202903,"201051344001230","219011344069620",27.87,34.30,0,317.70,390.14,41.3,37.9,0.340,754130.1,754130.1,12575,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202911,2184135.00
07/04/2017 17:15,2,1.453,ACTIVE,213.74,348.06,59.944,1499202903,"201051344000582","219011344069620",27.95,41.00,0,317.40,391.64,41.2,37.8,0.345,743475.0,743475.0,12546,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202912,2184136.00
07/04/2017 17:15,2,1.484,ACTIVE,212.83,346.86,59.944,1499202903,"201051344000955","219011344069620",28.13,39.00,0,317.10,389.54,42.4,39.0,0.362,763012.1,763012.1,12567,0,0,0,L,1122011218,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202913,2184137.00
07/04/2017 17:15,2,0.943,ACTIVE,211.93,399.46,59.970,1499202903,"274151322000094","219011344069620",37.31,46.40,0,332.13,448.75,35.4,32.2,0.243,835407.3,835407.3,12789,0,0,0,L,1151911521,0,121.55,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202914,2184138.00
07/04/2017 17:15,2,1.547,ACTIVE,213.74,348.66,59.991,1499202903,"201051344000579","219011344069620",27.93,37.00,0,318.91,396.15,43.8,40.4,0.362,772637.6,772637.6,12554,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202915,2184139.00
07/04/2017 17:15,2,1.486,ACTIVE,213.06,346.26,59.970,1499202903,"201051344000890","219011344069620",28.31,34.80,0,318.61,391.34,42.6,39.2,0.340,757049.8,757049.8,12566,0,0,0,L,1122011218,0,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202916,2184140.00
07/04/2017 17:15,2,1.486,ACTIVE,213.51,347.76,60.018,1499202903,"201051344000438","219011344069620",28.01,37.50,0,318.00,391.94,42.2,38.8,0.358,759584.5,759584.5,12551,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202916,2184141.00
07/04/2017 17:15,2,1.508,ACTIVE,213.51,343.25,59.922,1499202903,"201051344000417","219011344069620",18.13,35.20,0,317.70,389.54,27.7,24.8,0.221,688903.4,688903.4,12578,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202917,2184142.00
07/04/2017 17:15,2,1.461,ACTIVE,211.48,346.86,59.986,1499202903,"274151322000083","219011344069620",27.51,44.50,0,326.12,378.12,40.7,37.3,0.292,1004759.8,1004759.8,12476,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202918,2184143.00
07/04/2017 17:15,2,1.521,ACTIVE,212.16,347.16,59.970,1499202903,"274151322000076","219011344069620",28.07,47.30,0,327.32,380.82,43.3,39.8,0.301,1072064.8,1072064.8,12481,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202919,2184144.00
07/04/2017 17:15,2,1.535,ACTIVE,213.06,347.16,60.012,1499202903,"201051344000868","219011344069620",27.49,38.00,0,318.61,390.74,42.8,39.3,0.345,752907.3,752907.3,12567,0,0,0,L,1122011218,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202920,2184145.00
07/04/2017 17:15,2,1.533,ACTIVE,211.48,349.56,59.949,1499202903,"274151322000095","219011344069620",27.73,46.40,0,327.02,379.92,43.1,39.6,0.296,1061733.5,1061733.5,12490,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202921,2184146.00
07/04/2017 17:15,2,1.502,ACTIVE,213.51,345.66,59.896,1499202903,"201051344000988","219011344069620",18.17,37.50,0,318.61,392.85,27.7,24.8,0.230,661267.1,661267.1,12548,0,0,0,L,1122011218,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202922,2184147.00
07/04/2017 17:15,2,1.547,ACTIVE,213.29,347.46,60.002,1499202903,"201051344001025","219011344069620",27.73,39.30,0,319.51,391.04,43.5,40.0,0.349,759728.1,759728.1,12561,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202923,2184148.00
07/04/2017 17:15,2,1.525,ACTIVE,213.51,348.06,59.933,1499202903,"201051344000458","219011344069620",27.59,39.80,0,317.40,395.55,42.7,39.3,0.367,764459.8,764459.8,12538,0,0,0,L,1122011218,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202924,2184149.00
07/04/2017 17:15,2,1.512,ACTIVE,213.74,348.66,59.922,1499202903,"201051344000853","219011344069620",27.97,38.80,0,318.00,396.15,42.9,39.5,0.358,765473.3,765473.3,12552,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202925,2184150.00
07/04/2017 17:15,2,1.490,ACTIVE,213.29,348.66,59.933,1499202903,"201051344000685","219011344069620",27.95,35.20,0,317.10,390.74,42.2,38.8,0.371,759491.0,759491.0,12580,0,0,0,L,1122011218,0,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202926,2184151.00
07/04/2017 17:15,2,1.508,ACTIVE,213.51,348.06,59.938,1499202903,"201051344000917","219011344069620",27.85,40.40,0,318.61,390.74,42.6,39.2,0.354,756142.7,756142.7,12565,0,0,0,L,1122011218,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202927,2184152.00
07/04/2017 17:15,2,1.492,ACTIVE,213.29,347.46,59.981,1499202903,"201051344001145","219011344069620",28.55,35.80,0,318.91,391.34,43.2,39.8,0.354,764136.9,764136.9,12559,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202928,2184153.00
07/04/2017 17:15,2,1.494,ACTIVE,213.74,348.66,59.922,1499202903,"201051344000651","219011344069620",28.03,42.80,0,318.61,393.15,42.4,39.0,0.358,752885.2,752885.2,12559,0,0,0,L,1122011218,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202929,2184154.00
07/04/2017 17:15,2,1.439,ACTIVE,211.48,339.65,59.959,1499202903,"274151322000088","219011344069620",27.12,45.30,0,327.32,376.92,39.5,36.2,0.265,963723.6,963723.6,12471,0,0,0,L,1151911521,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202930,2184155.00
07/04/2017 17:15,2,0.992,ACTIVE,212.16,400.96,59.944,1499202903,"274151322000068","219011344069620",37.53,46.80,0,332.13,450.56,37.7,34.4,0.243,836018.7,836018.7,12803,0,0,0,L,1151911521,0,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202930,2184156.00
07/04/2017 17:15,2,1.582,ACTIVE,213.06,347.16,59.928,1499202903,"201051344001135","219011344069620",28.11,41.50,0,318.61,390.74,45.0,41.5,0.367,748326.6,748326.6,12546,0,0,0,L,1122011218,0,122.01,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202931,2184157.00
07/04/2017 17:15,2,1.551,ACTIVE,213.06,348.06,60.007,1499202903,"201051344000594","219011344069620",28.47,38.00,0,318.30,391.64,44.8,41.3,0.371,767501.4,767501.4,12550,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202932,2184158.00
07/04/2017 17:15,2,1.594,ACTIVE,213.06,347.46,59.986,1499202903,"201051344001203","219011344069620",27.41,38.00,0,318.00,391.04,44.3,40.8,0.371,757883.9,757883.9,12586,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202933,2184159.00
07/04/2017 17:15,2,1.467,ACTIVE,211.70,349.26,59.938,1499202903,"274151322000054","219011344069620",26.96,46.80,0,325.52,376.62,40.0,36.7,0.265,980535.8,980535.8,12454,0,0,0,L,1151911521,0,122.23,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202934,2184160.00
07/04/2017 17:15,2,1.598,ACTIVE,213.29,347.76,59.975,1499202903,"201051344000867","219011344069620",28.05,39.50,0,319.21,390.74,45.4,41.9,0.371,751695.3,751695.3,12584,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202935,2184161.00
07/04/2017 17:15,2,1.539,ACTIVE,213.29,348.36,59.970,1499202903,"201051344001093","219011344069620",28.03,37.00,0,319.21,389.84,43.8,40.3,0.358,756081.5,756081.5,12574,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202936,2184162.00
07/04/2017 17:15,2,1.746,ACTIVE,213.29,350.17,59.944,1499202903,"201051344000900","219011344069620",28.31,38.40,0,318.61,395.55,50.1,46.4,0.415,773287.6,773287.6,12564,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202937,2184163.00
07/04/2017 17:15,2,2.686,ACTIVE,214.41,358.58,59.970,1499202903,"201051344000569","219011344069620",28.45,39.30,0,318.30,394.95,77.5,72.9,0.658,775377.5,775377.5,12529,0,0,0,L,1122011218,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202939,2184164.00
07/04/2017 17:15,2,3.008,ACTIVE,214.87,349.26,59.870,1499202903,"201051344000983","219011344069620",28.29,39.50,0,317.40,395.55,86.3,81.3,0.424,765956.2,765956.2,12556,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202940,2184165.00
07/04/2017 17:15,2,3.104,ACTIVE,215.09,348.06,59.975,1499202903,"201051344001158","219011344069620",28.31,38.40,0,318.30,394.65,89.0,84.0,0.433,750735.9,750735.9,12560,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202941,2184166.00
07/04/2017 17:15,2,3.135,ACTIVE,215.77,349.86,59.986,1499202903,"201051344000576","219011344069620",28.86,37.30,0,317.40,394.95,91.6,86.5,0.438,765300.4,765300.4,12559,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202942,2184167.00
07/04/2017 17:15,2,2.818,ACTIVE,212.83,348.96,59.975,1499202903,"274151322000087","219011344069620",27.87,58.80,0,327.02,376.31,79.5,74.8,0.539,954570.2,954570.2,12650,0,0,0,L,1151911521,0,122.23,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202943,2184168.00
07/04/2017 17:15,2,2.930,ACTIVE,215.09,346.56,60.023,1499202903,"201051344000648","219011344069620",28.65,37.50,0,317.40,394.05,85.0,80.1,0.393,761157.5,761157.5,12552,0,0,0,L,1122011218,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499202944,2184169.00
07/04/2017 17:30,2,3.900,ACTIVE,216.67,352.27,59.938,1499203804,"201051344000645","219011344069620",27.93,40.80,0,319.81,391.34,110.3,104.5,0.513,764268.3,764268.3,12539,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203805,2184170.00
07/04/2017 17:30,2,3.812,ACTIVE,213.29,351.07,59.965,1499203804,"274151322000085","219011344069620",26.46,48.00,0,327.32,376.31,102.1,96.6,0.389,976162.0,976162.0,12460,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203806,2184171.00
07/04/2017 17:30,2,3.980,ACTIVE,216.22,353.77,59.991,1499203804,"201051344000633","219011344069620",28.11,39.80,0,318.30,391.04,113.3,107.4,0.544,751052.9,751052.9,12592,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203807,2184172.00
07/04/2017 17:30,2,3.955,ACTIVE,216.67,352.87,59.954,1499203804,"201051344000469","219011344069620",27.91,38.60,0,315.00,391.64,111.8,106.0,0.535,754521.3,754521.3,12563,0,0,0,L,1122011218,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203807,2184173.00
07/04/2017 17:30,2,4.008,ACTIVE,215.32,351.67,59.949,1499203804,"201051344000646","219011344069620",27.97,37.30,0,317.40,389.54,113.5,107.6,0.539,749576.8,749576.8,12557,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203808,2184174.00
07/04/2017 17:30,2,3.906,ACTIVE,213.29,344.15,59.965,1499203804,"274151322000052","219011344069620",27.79,48.80,0,327.32,376.31,109.9,104.1,0.424,1015023.6,1015023.6,12471,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203809,2184175.00
07/04/2017 17:30,2,4.207,ACTIVE,216.22,352.57,59.954,1499203804,"201051344000585","219011344069620",27.89,38.80,0,318.30,390.14,118.8,112.8,0.557,762439.3,762439.3,12557,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203810,2184176.00
07/04/2017 17:30,2,3.941,ACTIVE,215.54,349.56,59.938,1499203804,"201051344001230","219011344069620",28.13,35.80,0,318.00,388.04,112.2,106.4,0.526,754157.1,754157.1,12576,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203811,2184177.00
07/04/2017 17:30,2,3.912,ACTIVE,216.45,351.37,59.928,1499203804,"201051344000582","219011344069620",28.23,41.30,0,316.50,391.34,111.8,106.0,0.530,743502.0,743502.0,12547,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203812,2184178.00
07/04/2017 17:30,2,3.877,ACTIVE,215.32,349.56,59.986,1499203804,"201051344000955","219011344069620",28.37,39.80,0,317.70,388.64,111.4,105.6,0.539,763039.0,763039.0,12568,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203813,2184179.00
07/04/2017 17:30,2,2.535,ACTIVE,213.29,419.90,59.959,1499203804,"274151322000094","219011344069620",38.55,47.80,0,386.23,446.95,98.8,93.5,0.389,835431.1,835431.1,12790,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203814,2184180.00
07/04/2017 17:30,2,4.035,ACTIVE,216.90,353.17,59.975,1499203804,"201051344000579","219011344069620",28.27,38.00,0,317.70,393.15,115.5,109.5,0.539,772665.4,772665.4,12555,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203815,2184181.00
07/04/2017 17:30,2,3.949,ACTIVE,215.32,350.17,59.970,1499203804,"201051344000890","219011344069620",28.27,35.80,0,320.41,388.34,113.0,107.2,0.517,757077.2,757077.2,12567,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203816,2184182.00
07/04/2017 17:30,2,3.865,ACTIVE,216.22,352.27,60.002,1499203804,"201051344000438","219011344069620",28.73,38.80,0,317.40,390.44,112.5,106.7,0.539,759611.7,759611.7,12552,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203816,2184183.00
07/04/2017 17:30,2,3.928,ACTIVE,215.77,357.98,59.991,1499203804,"201051344000417","219011344069620",18.31,35.00,0,319.21,390.14,72.8,68.3,0.623,688920.9,688920.9,12579,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203817,2184184.00
07/04/2017 17:30,2,3.947,ACTIVE,212.83,348.36,59.959,1499203804,"274151322000083","219011344069620",27.85,46.80,0,326.72,375.41,111.3,105.5,0.446,1004786.5,1004786.5,12477,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203818,2184185.00
07/04/2017 17:30,2,4.092,ACTIVE,213.51,358.28,59.965,1499203804,"274151322000076","219011344069620",28.33,49.30,0,328.82,378.72,117.3,111.3,0.451,1072093.1,1072093.1,12482,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203819,2184186.00
07/04/2017 17:30,2,4.012,ACTIVE,215.77,351.37,59.954,1499203804,"201051344000868","219011344069620",27.49,38.60,0,318.61,389.84,111.7,105.9,0.517,752934.6,752934.6,12568,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203820,2184187.00
07/04/2017 17:30,2,4.168,ACTIVE,212.83,343.25,59.975,1499203804,"274151322000095","219011344069620",28.17,49.30,0,327.92,379.02,118.9,112.9,0.455,1061762.2,1061762.2,12491,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203821,2184188.00
07/04/2017 17:30,2,3.965,ACTIVE,216.67,360.69,59.975,1499203804,"201051344000988","219011344069620",18.25,37.00,0,318.61,394.35,73.3,68.8,0.623,661284.8,661284.8,12549,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203822,2184189.00
07/04/2017 17:30,2,4.053,ACTIVE,216.00,350.17,59.996,1499203804,"201051344001025","219011344069620",28.03,40.40,0,318.61,390.74,115.1,109.1,0.526,759756.1,759756.1,12562,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203823,2184190.00
07/04/2017 17:30,2,3.949,ACTIVE,216.67,351.67,59.975,1499203804,"201051344000458","219011344069620",28.09,40.60,0,318.00,391.34,112.3,106.5,0.544,764487.2,764487.2,12539,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203824,2184191.00
07/04/2017 17:30,2,3.951,ACTIVE,217.13,353.77,59.938,1499203804,"201051344000853","219011344069620",27.97,40.00,0,319.51,393.15,112.0,106.1,0.535,765500.7,765500.7,12553,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203825,2184192.00
07/04/2017 17:30,2,3.939,ACTIVE,215.54,351.97,59.975,1499203804,"201051344000685","219011344069620",28.43,37.00,0,316.50,389.84,113.4,107.5,0.561,759518.6,759518.6,12581,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203825,2184193.00
07/04/2017 17:30,2,4.000,ACTIVE,215.77,351.07,59.970,1499203804,"201051344000917","219011344069620",28.13,41.30,0,319.21,389.54,114.0,108.1,0.539,756170.5,756170.5,12566,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203826,2184194.00
07/04/2017 17:30,2,4.018,ACTIVE,215.54,350.77,59.991,1499203804,"201051344001145","219011344069620",28.33,37.00,0,318.00,389.24,115.3,109.3,0.535,764164.9,764164.9,12560,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203827,2184195.00
07/04/2017 17:30,2,3.959,ACTIVE,216.22,351.97,59.975,1499203804,"201051344000651","219011344069620",28.13,43.40,0,319.21,391.04,112.8,107.0,0.521,752912.7,752912.7,12560,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203828,2184196.00
07/04/2017 17:30,2,3.748,ACTIVE,212.83,342.65,59.954,1499203804,"274151322000088","219011344069620",27.41,46.80,0,325.52,375.41,104.0,98.4,0.393,963749.0,963749.0,12472,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203829,2184197.00
07/04/2017 17:30,2,2.539,ACTIVE,213.96,418.70,59.922,1499203804,"274151322000068","219011344069620",38.43,48.30,0,387.44,448.45,99.2,93.8,0.380,836042.9,836042.9,12804,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203830,2184198.00
07/04/2017 17:30,2,3.984,ACTIVE,215.77,350.47,59.928,1499203804,"201051344001135","219011344069620",28.03,41.80,0,318.61,389.54,113.1,107.2,0.521,748354.3,748354.3,12547,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203831,2184199.00
07/04/2017 17:30,2,3.959,ACTIVE,215.54,351.67,59.981,1499203804,"201051344000594","219011344069620",28.55,39.00,0,318.00,390.14,114.4,108.5,0.526,767529.5,767529.5,12551,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203832,2184200.00
07/04/2017 17:30,2,3.953,ACTIVE,216.22,351.97,59.981,1499203804,"201051344001203","219011344069620",28.13,39.50,0,317.10,390.14,112.7,106.8,0.526,757911.5,757911.5,12587,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203833,2184201.00
07/04/2017 17:30,2,3.787,ACTIVE,213.06,355.28,59.986,1499203804,"274151322000054","219011344069620",26.82,48.80,0,325.82,376.01,102.9,97.4,0.389,980561.0,980561.0,12455,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203834,2184202.00
07/04/2017 17:30,2,3.959,ACTIVE,216.00,351.67,59.938,1499203804,"201051344000867","219011344069620",28.09,40.20,0,318.61,389.54,112.7,106.9,0.517,751723.0,751723.0,12585,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203835,2184203.00
07/04/2017 17:30,2,3.822,ACTIVE,216.00,351.67,59.970,1499203804,"201051344001093","219011344069620",27.99,37.50,0,318.30,390.44,108.4,102.7,0.499,756108.3,756108.3,12575,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203836,2184204.00
07/04/2017 17:30,2,3.932,ACTIVE,216.45,352.27,59.949,1499203804,"201051344000900","219011344069620",28.19,39.30,0,319.81,391.34,112.2,106.4,0.517,773315.3,773315.3,12565,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203837,2184205.00
07/04/2017 17:30,2,3.793,ACTIVE,216.45,351.97,59.991,1499203804,"201051344000648","219011344069620",28.37,38.80,0,316.20,391.04,109.1,103.3,0.513,761184.4,761184.4,12553,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203838,2184206.00
07/04/2017 17:30,2,3.934,ACTIVE,216.22,351.97,59.959,1499203804,"201051344000569","219011344069620",27.83,40.40,0,316.50,391.34,110.8,105.0,0.526,775405.0,775405.0,12530,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203838,2184207.00
07/04/2017 17:30,2,3.961,ACTIVE,216.67,351.97,59.933,1499203804,"201051344000983","219011344069620",28.19,40.60,0,318.30,391.04,113.0,107.1,0.535,765984.1,765984.1,12557,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203839,2184208.00
07/04/2017 17:30,2,3.963,ACTIVE,216.67,352.87,59.981,1499203804,"201051344001158","219011344069620",27.85,39.30,0,318.30,392.55,111.8,105.9,0.530,750763.6,750763.6,12561,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203840,2184209.00
07/04/2017 17:30,2,3.832,ACTIVE,216.67,353.47,59.970,1499203804,"201051344000576","219011344069620",28.03,39.30,0,317.40,392.55,108.8,103.0,0.521,765327.4,765327.4,12560,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203841,2184210.00
07/04/2017 17:30,2,3.814,ACTIVE,213.06,355.58,59.970,1499203804,"274151322000087","219011344069620",27.53,60.50,0,327.92,376.31,106.4,100.8,0.384,954596.4,954596.4,12651,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499203843,2184211.00
07/04/2017 17:45,2,3.479,ACTIVE,215.77,350.77,59.965,1499204704,"201051344000645","219011344069620",27.67,40.60,0,334.54,377.52,97.4,92.1,0.455,764292.8,764292.8,12540,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204705,2184212.00
07/04/2017 17:45,2,3.365,ACTIVE,212.61,343.25,59.970,1499204704,"274151322000085","219011344069620",26.54,46.80,0,332.73,365.49,90.5,85.4,0.345,976184.7,976184.7,12461,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204706,2184213.00
07/04/2017 17:45,2,3.496,ACTIVE,215.32,350.17,59.959,1499204704,"201051344000633","219011344069620",28.37,38.40,0,333.03,378.42,100.4,95.0,0.491,751078.2,751078.2,12593,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204707,2184214.00
07/04/2017 17:45,2,3.463,ACTIVE,215.77,350.77,59.959,1499204704,"201051344000469","219011344069620",28.21,38.00,0,333.93,379.02,99.0,93.6,0.482,754546.2,754546.2,12564,0,0,0,L,1122011218,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204708,2184215.00
07/04/2017 17:45,2,3.521,ACTIVE,214.64,348.66,59.933,1499204704,"201051344000646","219011344069620",28.23,37.30,0,333.03,378.42,100.7,95.3,0.486,749602.2,749602.2,12558,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204709,2184216.00
07/04/2017 17:45,2,3.436,ACTIVE,212.38,352.87,59.954,1499204704,"274151322000052","219011344069620",28.01,47.30,0,332.13,368.80,97.5,92.2,0.384,1015048.1,1015048.1,12472,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204710,2184217.00
07/04/2017 17:45,2,3.699,ACTIVE,215.54,349.56,59.965,1499204704,"201051344000585","219011344069620",28.31,38.20,0,333.33,381.73,106.1,100.5,0.491,762465.9,762465.9,12558,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204711,2184218.00
07/04/2017 17:45,2,3.461,ACTIVE,214.64,347.16,59.922,1499204704,"201051344001230","219011344069620",28.39,35.60,0,333.33,377.82,99.5,94.1,0.468,754182.1,754182.1,12577,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204711,2184219.00
07/04/2017 17:45,2,3.506,ACTIVE,215.54,350.47,59.922,1499204704,"201051344000582","219011344069620",27.91,41.50,0,333.63,380.22,99.2,93.8,0.460,743526.9,743526.9,12548,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204712,2184220.00
07/04/2017 17:45,2,3.389,ACTIVE,214.64,348.66,59.944,1499204704,"201051344000955","219011344069620",28.71,39.00,0,333.63,378.12,98.6,93.2,0.473,763063.8,763063.8,12569,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204713,2184221.00
07/04/2017 17:45,2,2.242,ACTIVE,212.83,420.50,59.944,1499204704,"274151322000094","219011344069620",38.55,47.30,0,389.24,436.73,87.4,82.5,0.336,835453.0,835453.0,12791,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204714,2184222.00
07/04/2017 17:45,2,3.525,ACTIVE,215.54,351.07,59.970,1499204704,"201051344000579","219011344069620",28.77,36.80,0,334.24,379.32,102.6,97.1,0.486,772691.3,772691.3,12556,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204715,2184223.00
07/04/2017 17:45,2,3.496,ACTIVE,214.64,347.76,59.954,1499204704,"201051344000890","219011344069620",28.31,36.30,0,333.63,378.12,100.3,94.9,0.460,757102.4,757102.4,12568,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204716,2184224.00
07/04/2017 17:45,2,3.467,ACTIVE,215.32,351.07,59.933,1499204704,"201051344000438","219011344069620",28.33,38.40,0,333.33,377.52,99.4,94.0,0.473,759636.8,759636.8,12553,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204717,2184225.00
07/04/2017 17:45,2,3.471,ACTIVE,214.64,354.97,59.986,1499204704,"201051344000417","219011344069620",18.35,34.00,0,333.33,387.44,64.5,60.3,0.557,688936.9,688936.9,12580,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204718,2184226.00
07/04/2017 17:45,2,3.510,ACTIVE,211.93,345.36,59.970,1499204704,"274151322000083","219011344069620",27.97,46.20,0,330.63,365.80,99.3,93.9,0.398,1004811.4,1004811.4,12478,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204719,2184227.00
07/04/2017 17:45,2,3.621,ACTIVE,213.06,348.66,59.959,1499204704,"274151322000076","219011344069620",28.45,48.00,0,333.93,370.60,104.3,98.7,0.407,1072119.4,1072119.4,12483,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204720,2184228.00
07/04/2017 17:45,2,3.467,ACTIVE,215.09,348.96,59.949,1499204704,"201051344000868","219011344069620",28.13,38.80,0,333.33,377.52,98.8,93.4,0.451,752959.4,752959.4,12569,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204721,2184229.00
07/04/2017 17:45,2,3.703,ACTIVE,212.38,347.16,59.938,1499204704,"274151322000095","219011344069620",28.27,47.30,0,332.13,367.60,106.0,100.4,0.402,1061788.9,1061788.9,12492,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204722,2184230.00
