ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 17:45,2,3.492,ACTIVE,215.54,357.08,59.938,1499204704,"201051344000988","219011344069620",18.43,35.40,0,334.24,390.74,65.2,61.0,0.566,661301.0,661301.0,12550,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204723,2184231.00
07/04/2017 17:45,2,3.605,ACTIVE,215.54,349.26,59.917,1499204704,"201051344001025","219011344069620",28.01,39.50,0,333.63,378.72,102.3,96.8,0.468,759781.8,759781.8,12563,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204723,2184232.00
07/04/2017 17:45,2,3.445,ACTIVE,215.54,349.86,59.959,1499204704,"201051344000458","219011344069620",28.49,40.20,0,334.54,379.02,99.5,94.1,0.482,764512.3,764512.3,12540,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204724,2184233.00
07/04/2017 17:45,2,3.500,ACTIVE,216.00,351.37,59.907,1499204704,"201051344000853","219011344069620",27.95,39.00,0,335.74,380.52,99.1,93.7,0.468,765525.6,765525.6,12554,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204725,2184234.00
07/04/2017 17:45,2,3.438,ACTIVE,214.87,348.96,59.970,1499204704,"201051344000685","219011344069620",28.80,37.00,0,333.63,379.02,100.3,94.9,0.495,759543.9,759543.9,12582,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204726,2184235.00
07/04/2017 17:45,2,3.541,ACTIVE,215.32,350.77,59.933,1499204704,"201051344000917","219011344069620",28.19,40.60,0,332.43,379.02,101.1,95.7,0.477,756195.9,756195.9,12567,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204727,2184236.00
07/04/2017 17:45,2,3.551,ACTIVE,215.09,349.26,59.965,1499204704,"201051344001145","219011344069620",28.43,36.80,0,333.33,378.12,102.2,96.8,0.477,764190.6,764190.6,12561,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204728,2184237.00
07/04/2017 17:45,2,3.523,ACTIVE,215.54,349.56,59.944,1499204704,"201051344000651","219011344069620",27.99,42.80,0,333.03,377.22,99.8,94.4,0.473,752937.9,752937.9,12561,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204729,2184238.00
07/04/2017 17:45,2,3.285,ACTIVE,212.16,348.36,59.954,1499204704,"274151322000088","219011344069620",27.61,45.80,0,332.43,366.40,91.9,86.7,0.345,963772.2,963772.2,12473,0,0,0,L,1151911521,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204730,2184239.00
07/04/2017 17:45,2,2.244,ACTIVE,213.06,410.58,59.912,1499204704,"274151322000068","219011344069620",38.72,48.00,0,386.23,436.73,87.2,82.3,0.323,836065.0,836065.0,12805,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204731,2184240.00
07/04/2017 17:45,2,3.521,ACTIVE,215.09,347.76,59.965,1499204704,"201051344001135","219011344069620",28.13,41.00,0,333.63,377.82,100.3,94.9,0.464,748379.6,748379.6,12548,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204732,2184241.00
07/04/2017 17:45,2,3.504,ACTIVE,214.41,348.96,59.954,1499204704,"201051344000594","219011344069620",28.65,38.80,0,332.43,379.32,101.7,96.2,0.468,767555.1,767555.1,12552,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204733,2184242.00
07/04/2017 17:45,2,3.494,ACTIVE,215.32,349.86,59.928,1499204704,"201051344001203","219011344069620",28.17,38.60,0,333.33,379.92,99.7,94.3,0.468,757936.6,757936.6,12588,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204734,2184243.00
07/04/2017 17:45,2,3.326,ACTIVE,212.38,342.35,59.944,1499204704,"274151322000054","219011344069620",27.00,47.50,0,331.53,366.70,91.0,86.0,0.349,980583.9,980583.9,12456,0,0,0,L,1151911521,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204735,2184244.00
07/04/2017 17:45,2,3.477,ACTIVE,215.32,349.26,59.922,1499204704,"201051344000867","219011344069620",28.33,39.80,0,333.63,376.92,99.7,94.3,0.464,751748.1,751748.1,12586,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204736,2184245.00
07/04/2017 17:45,2,3.336,ACTIVE,215.32,349.56,59.965,1499204704,"201051344001093","219011344069620",28.25,37.50,0,333.33,380.52,95.5,90.3,0.442,756132.4,756132.4,12576,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204736,2184246.00
07/04/2017 17:45,2,3.453,ACTIVE,215.54,350.17,59.928,1499204704,"201051344000900","219011344069620",28.31,39.80,0,333.63,378.12,99.0,93.6,0.460,773340.3,773340.3,12566,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204737,2184247.00
07/04/2017 17:45,2,3.406,ACTIVE,215.54,348.96,59.975,1499204704,"201051344000648","219011344069620",27.95,39.00,0,334.54,377.82,96.4,91.1,0.446,761208.7,761208.7,12554,0,0,0,L,1122011218,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204738,2184248.00
07/04/2017 17:45,2,3.465,ACTIVE,215.32,349.56,59.975,1499204704,"201051344000569","219011344069620",27.99,39.80,0,334.24,377.52,98.3,92.9,0.464,775429.7,775429.7,12531,0,0,0,L,1122011218,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204739,2184249.00
07/04/2017 17:45,2,3.521,ACTIVE,215.54,349.26,59.944,1499204704,"201051344000983","219011344069620",28.15,40.20,0,333.63,378.42,100.4,94.9,0.477,766009.4,766009.4,12558,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204740,2184250.00
07/04/2017 17:45,2,3.525,ACTIVE,215.77,349.56,59.944,1499204704,"201051344001158","219011344069620",27.81,38.00,0,333.63,377.82,99.3,94.0,0.464,750788.6,750788.6,12562,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204741,2184251.00
07/04/2017 17:45,2,3.348,ACTIVE,215.77,350.17,59.944,1499204704,"201051344000576","219011344069620",28.21,38.80,0,333.93,377.82,95.6,90.4,0.455,765351.5,765351.5,12561,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204742,2184252.00
07/04/2017 17:45,2,3.391,ACTIVE,212.61,345.96,59.933,1499204704,"274151322000087","219011344069620",27.53,59.80,0,332.43,366.40,94.6,89.4,0.336,954620.1,954620.1,12652,0,0,0,L,1151911521,0,122.46,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499204743,2184253.00
07/04/2017 18:00,2,2.943,ACTIVE,215.54,347.16,59.959,1499205604,"201051344000645","219011344069620",27.85,39.80,0,334.24,374.21,83.0,78.2,0.389,764314.1,764314.1,12541,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205605,2184254.00
07/04/2017 18:00,2,2.844,ACTIVE,212.83,358.28,59.959,1499205604,"274151322000085","219011344069620",26.92,45.80,0,329.13,376.01,77.5,72.9,0.530,976204.4,976204.4,12462,0,0,0,L,1151911521,0,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205606,2184255.00
07/04/2017 18:00,2,2.973,ACTIVE,215.54,349.86,59.970,1499205604,"201051344000633","219011344069620",28.53,37.30,0,332.73,374.51,85.9,81.0,0.411,751100.1,751100.1,12594,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205607,2184256.00
07/04/2017 18:00,2,2.932,ACTIVE,215.54,349.26,59.965,1499205604,"201051344000469","219011344069620",28.51,36.50,0,333.63,373.61,84.7,79.8,0.407,754567.8,754567.8,12565,0,0,0,L,1122011218,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205608,2184257.00
07/04/2017 18:00,2,2.994,ACTIVE,214.41,346.86,59.954,1499205604,"201051344000646","219011344069620",28.33,35.40,0,323.72,397.66,85.9,81.0,0.415,749624.1,749624.1,12559,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205609,2184258.00
07/04/2017 18:00,2,2.924,ACTIVE,212.61,346.56,59.965,1499205604,"274151322000052","219011344069620",28.03,45.30,0,332.43,361.89,82.9,78.1,0.323,1015069.4,1015069.4,12473,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205610,2184259.00
07/04/2017 18:00,2,3.182,ACTIVE,215.32,348.06,59.975,1499205604,"201051344000585","219011344069620",28.41,37.50,0,333.93,375.41,91.6,86.5,0.429,762489.2,762489.2,12559,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205610,2184260.00
07/04/2017 18:00,2,2.938,ACTIVE,214.41,345.66,59.949,1499205604,"201051344001230","219011344069620",28.49,34.50,0,317.40,386.53,84.7,79.8,0.398,754203.8,754203.8,12578,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205611,2184261.00
07/04/2017 18:00,2,2.963,ACTIVE,215.54,348.06,59.954,1499205604,"201051344000582","219011344069620",28.21,40.20,0,333.93,374.21,84.7,79.8,0.402,743548.6,743548.6,12549,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205612,2184262.00
07/04/2017 18:00,2,2.854,ACTIVE,214.41,346.26,59.959,1499205604,"201051344000955","219011344069620",28.88,39.00,0,333.33,372.41,83.5,78.7,0.398,763085.3,763085.3,12570,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205613,2184263.00
07/04/2017 18:00,2,1.885,ACTIVE,212.61,415.69,59.944,1499205604,"274151322000094","219011344069620",38.53,43.80,0,385.63,449.35,72.8,68.3,0.513,835471.9,835471.9,12792,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205614,2184264.00
07/04/2017 18:00,2,2.986,ACTIVE,215.54,348.36,59.965,1499205604,"201051344000579","219011344069620",29.00,36.50,0,334.54,375.11,87.7,82.8,0.415,772713.7,772713.7,12557,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205615,2184265.00
07/04/2017 18:00,2,2.967,ACTIVE,214.64,346.56,59.965,1499205604,"201051344000890","219011344069620",28.53,35.60,0,323.41,397.05,85.7,80.8,0.389,757124.3,757124.3,12569,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205616,2184266.00
07/04/2017 18:00,2,2.885,ACTIVE,215.09,346.86,59.954,1499205604,"201051344000438","219011344069620",28.92,38.20,0,334.24,373.61,84.5,79.7,0.398,759658.5,759658.5,12554,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205617,2184267.00
07/04/2017 18:00,2,2.914,ACTIVE,214.87,351.37,59.965,1499205604,"201051344000417","219011344069620",18.67,33.00,0,332.13,382.93,55.1,51.2,0.468,688950.8,688950.8,12581,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205618,2184268.00
07/04/2017 18:00,2,2.996,ACTIVE,212.38,348.06,59.965,1499205604,"274151322000083","219011344069620",28.07,44.80,0,332.13,362.19,85.2,80.3,0.336,1004833.2,1004833.2,12479,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205619,2184269.00
07/04/2017 18:00,2,3.066,ACTIVE,213.06,340.85,59.970,1499205604,"274151322000076","219011344069620",28.69,46.80,0,333.03,365.19,89.0,84.0,0.340,1072142.2,1072142.2,12484,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205620,2184270.00
07/04/2017 18:00,2,2.959,ACTIVE,214.64,347.76,59.965,1499205604,"201051344000868","219011344069620",28.19,37.30,0,332.13,373.01,84.4,79.6,0.393,752981.0,752981.0,12570,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205620,2184271.00
07/04/2017 18:00,2,3.164,ACTIVE,212.61,350.47,59.959,1499205604,"274151322000095","219011344069620",28.47,46.20,0,330.33,363.69,91.2,86.1,0.345,1061812.2,1061812.2,12493,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205621,2184272.00
07/04/2017 18:00,2,2.955,ACTIVE,215.32,353.77,60.002,1499205604,"201051344000988","219011344069620",18.61,34.30,0,332.73,384.13,55.7,51.8,0.473,661315.1,661315.1,12551,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205622,2184273.00
07/04/2017 18:00,2,3.039,ACTIVE,215.09,347.46,59.970,1499205604,"201051344001025","219011344069620",28.47,38.80,0,334.54,374.81,87.7,82.7,0.398,759804.2,759804.2,12564,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205623,2184274.00
07/04/2017 18:00,2,2.957,ACTIVE,215.32,346.86,59.981,1499205604,"201051344000458","219011344069620",28.39,39.50,0,333.93,373.01,85.0,80.2,0.411,764534.0,764534.0,12541,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205624,2184275.00
07/04/2017 18:00,2,2.967,ACTIVE,216.00,348.96,59.975,1499205604,"201051344000853","219011344069620",28.21,38.60,0,335.14,374.21,84.8,79.9,0.402,765547.3,765547.3,12555,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205625,2184276.00
07/04/2017 18:00,2,2.949,ACTIVE,214.64,346.86,59.970,1499205604,"201051344000685","219011344069620",28.57,37.30,0,333.93,374.21,85.4,80.5,0.420,759565.8,759565.8,12583,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205626,2184277.00
07/04/2017 18:00,2,2.984,ACTIVE,215.09,348.06,59.965,1499205604,"201051344000917","219011344069620",28.65,40.00,0,332.73,373.91,86.6,81.7,0.402,756218.0,756218.0,12568,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205627,2184278.00
07/04/2017 18:00,2,3.002,ACTIVE,214.87,346.86,59.981,1499205604,"201051344001145","219011344069620",28.78,35.80,0,333.93,374.51,87.5,82.5,0.402,764213.0,764213.0,12562,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205628,2184279.00
07/04/2017 18:00,2,2.959,ACTIVE,215.32,347.16,59.975,1499205604,"201051344000651","219011344069620",28.43,41.50,0,333.93,373.91,85.2,80.4,0.384,752959.8,752959.8,12562,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205629,2184280.00
07/04/2017 18:00,2,2.762,ACTIVE,212.16,340.85,59.928,1499205604,"274151322000088","219011344069620",27.85,44.50,0,332.43,360.99,77.9,73.3,0.292,963792.1,963792.1,12474,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205630,2184281.00
07/04/2017 18:00,2,1.928,ACTIVE,213.29,412.98,59.965,1499205604,"274151322000068","219011344069620",38.17,44.30,0,382.93,458.97,74.1,69.6,0.499,836084.0,836084.0,12806,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205631,2184282.00
07/04/2017 18:00,2,2.986,ACTIVE,214.87,346.56,59.991,1499205604,"201051344001135","219011344069620",28.35,40.00,0,334.24,374.21,85.8,80.8,0.398,748401.5,748401.5,12549,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205632,2184283.00
07/04/2017 18:00,2,2.979,ACTIVE,214.64,346.86,59.970,1499205604,"201051344000594","219011344069620",28.77,37.80,0,333.33,375.11,86.8,81.9,0.389,767577.3,767577.3,12553,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205633,2184284.00
07/04/2017 18:00,2,2.947,ACTIVE,215.54,347.76,59.986,1499205604,"201051344001203","219011344069620",28.55,37.50,0,333.93,373.61,85.2,80.3,0.398,757958.4,757958.4,12589,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205634,2184285.00
07/04/2017 18:00,2,2.830,ACTIVE,212.38,342.65,59.959,1499205604,"274151322000054","219011344069620",27.15,46.20,0,332.43,360.99,77.8,73.2,0.292,980603.8,980603.8,12457,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205635,2184286.00
07/04/2017 18:00,2,2.973,ACTIVE,214.87,346.56,59.938,1499205604,"201051344000867","219011344069620",28.35,38.60,0,333.03,373.31,85.4,80.5,0.398,751769.9,751769.9,12587,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205636,2184287.00
07/04/2017 18:00,2,2.830,ACTIVE,215.32,348.96,59.970,1499205604,"201051344001093","219011344069620",28.33,36.30,0,333.63,372.71,81.2,76.4,0.371,756153.2,756153.2,12577,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205637,2184288.00
07/04/2017 18:00,2,2.883,ACTIVE,215.32,348.06,59.981,1499205604,"201051344000900","219011344069620",28.90,38.60,0,333.03,375.11,84.3,79.5,0.393,773362.0,773362.0,12567,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205638,2184289.00
07/04/2017 18:00,2,2.848,ACTIVE,215.32,346.86,59.938,1499205604,"201051344000648","219011344069620",28.45,37.30,0,333.63,372.41,82.1,77.3,0.389,761229.7,761229.7,12555,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205639,2184290.00
07/04/2017 18:00,2,2.951,ACTIVE,215.32,348.96,59.970,1499205604,"201051344000569","219011344069620",28.09,38.60,0,334.24,373.31,84.0,79.1,0.407,775451.2,775451.2,12532,0,0,0,L,1122011218,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205640,2184291.00
07/04/2017 18:00,2,3.010,ACTIVE,215.32,347.46,59.970,1499205604,"201051344000983","219011344069620",28.19,39.00,0,333.93,373.61,86.0,81.0,0.407,766031.3,766031.3,12559,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205641,2184292.00
07/04/2017 18:00,2,2.982,ACTIVE,215.54,348.06,59.965,1499205604,"201051344001158","219011344069620",28.07,36.80,0,333.03,373.61,84.8,79.9,0.398,750810.2,750810.2,12563,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205642,2184293.00
07/04/2017 18:00,2,2.844,ACTIVE,215.54,348.36,59.954,1499205604,"201051344000576","219011344069620",28.25,38.00,0,334.24,373.31,81.4,76.6,0.380,765372.4,765372.4,12562,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205642,2184294.00
07/04/2017 18:00,2,2.854,ACTIVE,212.38,341.15,59.970,1499205604,"274151322000087","219011344069620",27.89,57.70,0,331.23,360.38,80.6,75.8,0.292,954640.8,954640.8,12653,0,0,0,L,1151911521,0,122.46,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499205643,2184295.00
07/04/2017 18:15,2,1.904,ACTIVE,214.41,352.87,59.959,1499206503,"201051344000645","219011344069620",27.81,37.30,0,317.70,389.54,53.6,49.8,0.446,764331.9,764331.9,12542,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206504,2184296.00
07/04/2017 18:15,2,1.932,ACTIVE,212.38,342.65,59.986,1499206503,"274151322000085","219011344069620",26.94,42.00,0,332.13,376.92,52.6,48.9,0.358,976221.1,976221.1,12463,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206505,2184297.00
07/04/2017 18:15,2,1.875,ACTIVE,214.41,354.67,59.949,1499206503,"201051344000633","219011344069620",28.53,35.20,0,318.91,390.14,54.2,50.4,0.455,751118.7,751118.7,12595,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206506,2184298.00
07/04/2017 18:15,2,1.812,ACTIVE,214.19,352.27,59.965,1499206503,"201051344000469","219011344069620",28.31,34.30,0,315.90,389.84,52.0,48.2,0.442,754586.0,754586.0,12566,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206507,2184299.00
07/04/2017 18:15,2,1.865,ACTIVE,213.29,351.67,59.965,1499206503,"201051344000646","219011344069620",27.89,33.50,0,318.00,388.64,52.7,49.0,0.442,749642.7,749642.7,12560,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206508,2184300.00
07/04/2017 18:15,2,1.789,ACTIVE,211.93,346.86,59.975,1499206503,"274151322000052","219011344069620",27.69,41.80,0,327.02,376.92,50.2,46.5,0.354,1015087.2,1015087.2,12474,0,0,0,L,1151911521,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206509,2184301.00
07/04/2017 18:15,2,1.900,ACTIVE,213.96,352.27,60.018,1499206503,"201051344000585","219011344069620",28.21,36.50,0,316.50,385.93,54.3,50.5,0.442,762509.1,762509.1,12560,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206509,2184302.00
07/04/2017 18:15,2,1.717,ACTIVE,213.29,348.36,59.891,1499206503,"201051344001230","219011344069620",28.07,32.00,0,318.61,386.53,48.9,45.2,0.402,754222.0,754222.0,12579,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206510,2184303.00
07/04/2017 18:15,2,1.730,ACTIVE,214.19,350.77,59.975,1499206503,"201051344000582","219011344069620",27.95,37.80,0,318.30,390.14,49.0,45.4,0.411,743566.8,743566.8,12550,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206511,2184304.00
07/04/2017 18:15,2,1.680,ACTIVE,213.29,348.96,60.023,1499206503,"201051344000955","219011344069620",28.33,36.30,0,319.21,386.83,48.2,44.6,0.407,763103.2,763103.2,12571,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206512,2184305.00
07/04/2017 18:15,2,1.072,ACTIVE,211.70,410.88,59.949,1499206503,"274151322000094","219011344069620",37.79,41.00,0,385.33,443.64,41.0,37.7,0.283,835487.8,835487.8,12793,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206513,2184306.00
07/04/2017 18:15,2,1.783,ACTIVE,214.19,351.67,60.018,1499206503,"201051344000579","219011344069620",28.73,33.50,0,319.51,390.44,51.9,48.1,0.424,772732.6,772732.6,12558,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206514,2184307.00
07/04/2017 18:15,2,1.736,ACTIVE,213.29,348.96,60.002,1499206503,"201051344000890","219011344069620",28.27,33.00,0,317.40,388.94,49.7,46.0,0.402,757142.7,757142.7,12570,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206515,2184308.00
07/04/2017 18:15,2,1.684,ACTIVE,213.74,351.07,59.965,1499206503,"201051344000438","219011344069620",28.57,35.80,0,318.30,389.54,48.8,45.1,0.407,759676.7,759676.7,12555,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206516,2184309.00
07/04/2017 18:15,2,1.738,ACTIVE,213.74,344.76,59.970,1499206503,"201051344000417","219011344069620",18.29,32.00,0,332.13,375.41,32.2,29.2,0.265,688962.5,688962.5,12582,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206517,2184310.00
07/04/2017 18:15,2,1.756,ACTIVE,211.70,350.77,59.965,1499206503,"274151322000083","219011344069620",27.83,40.80,0,327.32,375.41,49.5,45.9,0.340,1004851.5,1004851.5,12480,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206518,2184311.00
07/04/2017 18:15,2,1.846,ACTIVE,212.16,342.95,59.965,1499206503,"274151322000076","219011344069620",28.39,43.80,0,328.52,376.31,53.1,49.3,0.376,1072161.4,1072161.4,12485,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206519,2184312.00
07/04/2017 18:15,2,1.789,ACTIVE,213.74,351.07,59.922,1499206503,"201051344000868","219011344069620",27.69,34.50,0,319.51,388.64,50.2,46.5,0.415,752999.2,752999.2,12571,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206519,2184313.00
07/04/2017 18:15,2,2.008,ACTIVE,211.70,345.36,59.975,1499206503,"274151322000095","219011344069620",28.43,44.00,0,326.72,374.51,57.8,53.8,0.393,1061831.9,1061831.9,12494,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206520,2184314.00
07/04/2017 18:15,2,1.889,ACTIVE,214.19,348.66,59.965,1499206503,"201051344000988","219011344069620",18.37,32.80,0,333.03,378.12,35.2,32.0,0.292,661326.9,661326.9,12552,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206521,2184315.00
07/04/2017 18:15,2,2.025,ACTIVE,213.96,352.57,60.049,1499206503,"201051344001025","219011344069620",28.11,36.00,0,315.90,390.14,57.7,53.8,0.468,759823.1,759823.1,12565,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206522,2184316.00
07/04/2017 18:15,2,1.826,ACTIVE,213.96,351.97,59.970,1499206503,"201051344000458","219011344069620",28.09,36.50,0,317.70,390.74,52.0,48.2,0.442,764552.2,764552.2,12542,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206523,2184317.00
07/04/2017 18:15,2,1.717,ACTIVE,214.41,351.97,59.970,1499206503,"201051344000853","219011344069620",27.99,35.80,0,318.61,393.15,48.6,45.0,0.411,765565.4,765565.4,12556,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206524,2184318.00
07/04/2017 18:15,2,1.822,ACTIVE,213.51,352.57,59.970,1499206503,"201051344000685","219011344069620",28.23,34.00,0,317.40,389.54,52.1,48.4,0.451,759584.0,759584.0,12584,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206525,2184319.00
07/04/2017 18:15,2,1.686,ACTIVE,213.74,350.47,59.938,1499206503,"201051344000917","219011344069620",28.01,38.00,0,318.30,389.24,47.8,44.2,0.393,756236.6,756236.6,12569,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206526,2184320.00
07/04/2017 18:15,2,1.527,ACTIVE,213.51,348.36,59.975,1499206503,"201051344001145","219011344069620",28.53,33.30,0,318.61,389.24,44.1,40.7,0.354,764231.8,764231.8,12563,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206527,2184321.00
07/04/2017 18:15,2,1.279,ACTIVE,213.51,347.16,59.959,1499206503,"201051344000651","219011344069620",28.09,39.00,0,319.51,389.84,36.4,33.2,0.296,752978.0,752978.0,12563,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206528,2184322.00
07/04/2017 18:15,2,1.057,ACTIVE,211.48,344.76,59.965,1499206503,"274151322000088","219011344069620",27.51,40.40,0,328.22,376.62,29.4,26.4,0.186,963808.8,963808.8,12475,0,0,0,L,1151911521,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206529,2184323.00
07/04/2017 18:15,2,0.623,ACTIVE,212.61,402.46,59.996,1499206503,"274151322000068","219011344069620",37.39,41.80,0,333.33,446.35,23.7,21.0,0.150,836099.9,836099.9,12807,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206530,2184324.00
07/04/2017 18:15,2,0.885,ACTIVE,212.61,340.55,59.959,1499206503,"201051344001135","219011344069620",27.65,37.50,0,318.91,388.34,24.8,22.0,0.177,748419.9,748419.9,12550,0,0,0,L,1122011218,0,122.01,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206530,2184325.00
07/04/2017 18:15,2,0.787,ACTIVE,212.83,341.15,60.012,1499206503,"201051344000594","219011344069620",27.71,35.00,0,317.70,388.64,22.1,19.4,0.168,767595.8,767595.8,12554,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206531,2184326.00
07/04/2017 18:15,2,0.748,ACTIVE,213.29,340.55,59.970,1499206503,"201051344001203","219011344069620",27.61,35.20,0,318.00,389.84,20.9,18.3,0.155,757976.6,757976.6,12590,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206532,2184327.00
07/04/2017 18:15,2,0.688,ACTIVE,211.48,337.54,59.959,1499206503,"274151322000054","219011344069620",26.26,41.80,0,327.32,377.22,18.2,15.7,0.124,980620.4,980620.4,12458,0,0,0,L,1151911521,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206533,2184328.00
07/04/2017 18:15,2,0.766,ACTIVE,213.06,339.95,59.970,1499206503,"201051344000867","219011344069620",27.25,36.00,0,319.81,388.34,21.2,18.5,0.150,751788.1,751788.1,12588,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206534,2184329.00
07/04/2017 18:15,2,0.697,ACTIVE,213.06,340.55,60.012,1499206503,"201051344001093","219011344069620",27.06,33.50,0,319.51,388.04,19.2,16.6,0.133,756170.4,756170.4,12578,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206535,2184330.00
07/04/2017 18:15,2,0.756,ACTIVE,213.06,341.45,59.975,1499206503,"201051344000900","219011344069620",26.74,36.30,0,317.10,389.24,20.5,17.9,0.155,773379.9,773379.9,12568,0,0,0,L,1122011218,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206536,2184331.00
07/04/2017 18:15,2,0.734,ACTIVE,213.29,340.85,59.975,1499206503,"201051344000648","219011344069620",27.35,34.80,0,315.30,389.84,20.4,17.7,0.155,761247.1,761247.1,12556,0,0,0,L,1122011218,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206537,2184332.00
07/04/2017 18:15,2,0.771,ACTIVE,212.83,340.85,59.991,1499206503,"201051344000569","219011344069620",26.74,36.50,0,319.21,389.54,20.9,18.3,0.159,775469.0,775469.0,12533,0,0,0,L,1122011218,0,120.88,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206538,2184333.00
07/04/2017 18:15,2,0.805,ACTIVE,213.06,340.85,59.965,1499206503,"201051344000983","219011344069620",27.08,36.80,0,316.80,390.14,22.1,19.4,0.164,766049.6,766049.6,12560,0,0,0,L,1122011218,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206539,2184334.00
07/04/2017 18:15,2,0.771,ACTIVE,213.06,340.55,59.975,1499206503,"201051344001158","219011344069620",26.90,34.50,0,317.10,389.84,21.1,18.4,0.146,750828.2,750828.2,12564,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206540,2184335.00
07/04/2017 18:15,2,0.734,ACTIVE,213.29,341.75,59.975,1499206503,"201051344000576","219011344069620",27.14,35.40,0,319.21,390.14,20.2,17.6,0.164,765389.5,765389.5,12563,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206541,2184336.00
07/04/2017 18:15,2,0.719,ACTIVE,211.70,339.65,59.933,1499206503,"274151322000087","219011344069620",26.22,52.30,0,328.82,375.71,19.1,16.5,0.106,954657.9,954657.9,12654,0,0,0,L,1151911521,0,122.01,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499206541,2184337.00
07/04/2017 18:30,2,1.967,ACTIVE,214.41,354.37,59.944,1499207403,"201051344000645","219011344069620",28.57,34.80,0,334.84,387.14,56.9,53.0,0.482,764345.4,764345.4,12543,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207405,2184338.00
07/04/2017 18:30,2,1.947,ACTIVE,212.16,345.66,59.944,1499207403,"274151322000085","219011344069620",27.43,39.50,0,328.52,370.90,54.1,50.3,0.376,976233.8,976233.8,12464,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207406,2184339.00
07/04/2017 18:30,2,2.057,ACTIVE,214.41,355.28,59.981,1499207403,"201051344000633","219011344069620",28.65,32.80,0,333.33,388.34,59.6,55.6,0.513,751132.8,751132.8,12596,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207407,2184340.00
07/04/2017 18:30,2,2.023,ACTIVE,214.19,354.67,60.044,1499207403,"201051344000469","219011344069620",28.53,32.20,0,333.33,387.14,58.5,54.5,0.499,754599.9,754599.9,12567,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207408,2184341.00
07/04/2017 18:30,2,2.070,ACTIVE,213.51,353.77,59.933,1499207403,"201051344000646","219011344069620",28.57,31.80,0,331.53,386.83,59.9,55.9,0.504,749656.9,749656.9,12561,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207409,2184342.00
07/04/2017 18:30,2,2.018,ACTIVE,211.93,352.27,59.970,1499207403,"274151322000052","219011344069620",28.25,38.60,0,328.22,373.01,57.8,53.8,0.411,1015101.0,1015101.0,12475,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207409,2184343.00
07/04/2017 18:30,2,2.264,ACTIVE,214.41,356.18,59.975,1499207403,"201051344000585","219011344069620",28.53,33.50,0,332.73,389.84,65.4,61.2,0.539,762524.6,762524.6,12561,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207410,2184344.00
07/04/2017 18:30,2,2.008,ACTIVE,213.51,352.87,60.002,1499207403,"201051344001230","219011344069620",28.69,29.80,0,331.83,384.73,58.4,54.4,0.495,754235.9,754235.9,12580,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207411,2184345.00
07/04/2017 18:30,2,2.051,ACTIVE,214.41,354.97,60.044,1499207403,"201051344000582","219011344069620",28.35,35.20,0,333.63,388.04,58.9,54.9,0.495,743580.8,743580.8,12551,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207412,2184346.00
07/04/2017 18:30,2,1.977,ACTIVE,213.51,351.97,59.975,1499207403,"201051344000955","219011344069620",28.65,34.30,0,331.53,385.03,57.3,53.4,0.486,763116.9,763116.9,12572,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207413,2184347.00
07/04/2017 18:30,2,1.334,ACTIVE,212.16,417.79,59.970,1499207403,"274151322000094","219011344069620",38.17,38.60,0,331.23,440.64,51.8,48.1,0.362,835499.8,835499.8,12794,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207414,2184348.00
07/04/2017 18:30,2,2.082,ACTIVE,214.19,354.97,59.975,1499207403,"201051344000579","219011344069620",28.94,31.30,0,333.63,389.24,61.1,57.0,0.504,772747.1,772747.1,12559,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207415,2184349.00
07/04/2017 18:30,2,2.049,ACTIVE,213.51,351.97,59.986,1499207403,"201051344000890","219011344069620",28.80,31.50,0,332.43,386.53,59.8,55.7,0.482,757156.9,757156.9,12571,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207416,2184350.00
07/04/2017 18:30,2,1.973,ACTIVE,213.74,352.87,59.917,1499207403,"201051344000438","219011344069620",29.18,33.50,0,333.63,387.14,58.3,54.4,0.495,759690.6,759690.6,12556,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207417,2184351.00
07/04/2017 18:30,2,2.031,ACTIVE,213.96,348.36,60.028,1499207403,"201051344000417","219011344069620",18.67,30.80,0,332.73,370.90,38.5,35.2,0.323,688971.5,688971.5,12583,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207418,2184352.00
07/04/2017 18:30,2,2.082,ACTIVE,211.70,349.86,59.970,1499207403,"274151322000083","219011344069620",28.35,38.00,0,328.82,373.91,59.8,55.8,0.429,1004865.7,1004865.7,12481,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207419,2184353.00
07/04/2017 18:30,2,2.127,ACTIVE,212.16,357.98,59.965,1499207403,"274151322000076","219011344069620",28.88,39.50,0,330.03,376.31,62.2,58.1,0.451,1072176.1,1072176.1,12486,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207419,2184354.00
07/04/2017 18:30,2,2.033,ACTIVE,213.51,354.67,59.975,1499207403,"201051344000868","219011344069620",28.45,32.60,0,333.03,386.53,58.7,54.7,0.477,753013.1,753013.1,12572,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207420,2184355.00
07/04/2017 18:30,2,2.195,ACTIVE,211.70,346.26,59.944,1499207403,"274151322000095","219011344069620",28.94,39.00,0,329.13,376.92,64.3,60.1,0.446,1061847.2,1061847.2,12495,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207421,2184356.00
07/04/2017 18:30,2,2.057,ACTIVE,213.96,350.17,59.959,1499207403,"201051344000988","219011344069620",18.53,31.50,0,333.93,373.91,38.6,35.3,0.327,661335.9,661335.9,12553,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207422,2184357.00
07/04/2017 18:30,2,2.133,ACTIVE,213.74,353.77,59.975,1499207403,"201051344001025","219011344069620",28.41,33.50,0,332.73,389.24,61.4,57.3,0.499,759837.7,759837.7,12566,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207423,2184358.00
07/04/2017 18:30,2,2.014,ACTIVE,214.19,354.07,60.023,1499207403,"201051344000458","219011344069620",28.78,34.30,0,333.63,388.04,58.7,54.8,0.504,764566.2,764566.2,12543,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207424,2184359.00
07/04/2017 18:30,2,2.027,ACTIVE,214.87,355.28,59.938,1499207403,"201051344000853","219011344069620",28.59,33.50,0,334.84,391.64,58.8,54.8,0.495,765579.4,765579.4,12557,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207425,2184360.00
07/04/2017 18:30,2,2.039,ACTIVE,213.74,353.77,59.975,1499207403,"201051344000685","219011344069620",28.57,32.00,0,331.53,387.44,59.0,55.0,0.521,759598.1,759598.1,12585,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207426,2184361.00
07/04/2017 18:30,2,2.068,ACTIVE,213.96,354.07,59.954,1499207403,"201051344000917","219011344069620",28.84,35.40,0,332.43,388.34,60.5,56.4,0.513,756251.0,756251.0,12570,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207427,2184362.00
07/04/2017 18:30,2,2.064,ACTIVE,213.96,354.07,59.970,1499207403,"201051344001145","219011344069620",29.14,31.00,0,333.03,388.64,60.9,56.9,0.499,764246.4,764246.4,12564,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207428,2184363.00
07/04/2017 18:30,2,2.029,ACTIVE,213.96,354.67,60.018,1499207403,"201051344000651","219011344069620",28.75,36.50,0,332.73,388.04,59.1,55.2,0.486,752992.1,752992.1,12564,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207429,2184364.00
07/04/2017 18:30,2,1.910,ACTIVE,211.48,354.37,59.965,1499207403,"274151322000088","219011344069620",27.77,38.00,0,328.22,371.51,53.8,50.0,0.376,963821.6,963821.6,12476,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207430,2184365.00
07/04/2017 18:30,2,1.371,ACTIVE,212.38,413.89,59.928,1499207403,"274151322000068","219011344069620",37.87,39.50,0,369.10,440.94,52.5,48.7,0.358,836112.2,836112.2,12808,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207430,2184366.00
07/04/2017 18:30,2,2.078,ACTIVE,213.74,352.27,60.039,1499207403,"201051344001135","219011344069620",28.47,35.20,0,330.03,386.83,60.0,56.0,0.495,748434.3,748434.3,12551,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207431,2184367.00
07/04/2017 18:30,2,2.039,ACTIVE,213.29,353.17,59.965,1499207403,"201051344000594","219011344069620",29.06,32.60,0,330.03,386.83,60.0,56.0,0.495,767610.2,767610.2,12555,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207432,2184368.00
07/04/2017 18:30,2,2.027,ACTIVE,214.19,352.87,59.970,1499207403,"201051344001203","219011344069620",28.75,32.80,0,331.83,388.04,59.1,55.1,0.495,757990.8,757990.8,12591,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207433,2184369.00
07/04/2017 18:30,2,1.936,ACTIVE,211.93,348.66,59.933,1499207403,"274151322000054","219011344069620",27.63,39.00,0,327.62,372.11,54.2,50.4,0.367,980633.3,980633.3,12459,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207434,2184370.00
07/04/2017 18:30,2,2.049,ACTIVE,213.96,352.27,59.959,1499207403,"201051344000867","219011344069620",28.53,33.80,0,330.93,386.23,59.2,55.2,0.482,751802.3,751802.3,12589,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207435,2184371.00
07/04/2017 18:30,2,1.883,ACTIVE,213.96,353.47,60.028,1499207403,"201051344001093","219011344069620",28.98,32.00,0,330.33,385.63,55.3,51.5,0.455,756183.7,756183.7,12579,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207436,2184372.00
07/04/2017 18:30,2,2.031,ACTIVE,213.96,353.47,59.928,1499207403,"201051344000900","219011344069620",28.35,34.30,0,331.83,386.83,58.3,54.3,0.482,773393.9,773393.9,12569,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207437,2184373.00
