ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 18:30,2,1.963,ACTIVE,213.96,353.77,59.970,1499207403,"201051344000648","219011344069620",28.25,32.60,0,331.83,386.23,56.2,52.3,0.473,761260.6,761260.6,12557,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207438,2184374.00
07/04/2017 18:30,2,2.016,ACTIVE,213.96,353.77,59.959,1499207403,"201051344000569","219011344069620",28.61,34.50,0,331.23,387.14,58.3,54.4,0.491,775483.0,775483.0,12534,0,0,0,L,1122011218,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207439,2184375.00
07/04/2017 18:30,2,2.053,ACTIVE,213.96,353.77,59.970,1499207403,"201051344000983","219011344069620",28.84,34.30,0,331.23,387.74,60.0,56.0,0.513,766064.1,766064.1,12561,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207440,2184376.00
07/04/2017 18:30,2,2.047,ACTIVE,213.96,353.77,59.991,1499207403,"201051344001158","219011344069620",28.33,32.20,0,331.23,387.74,58.8,54.8,0.499,750842.4,750842.4,12565,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207441,2184377.00
07/04/2017 18:30,2,1.932,ACTIVE,214.64,354.67,59.938,1499207403,"201051344000576","219011344069620",28.47,33.30,0,331.83,387.14,55.8,51.9,0.477,765403.0,765403.0,12564,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207441,2184378.00
07/04/2017 18:30,2,1.984,ACTIVE,211.93,344.15,59.959,1499207403,"274151322000087","219011344069620",27.95,48.50,0,327.62,371.51,56.2,52.3,0.367,954671.4,954671.4,12655,0,0,0,L,1151911521,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499207442,2184379.00
07/04/2017 18:45,2,1.469,ACTIVE,213.96,348.36,59.901,1499208304,"201051344000645","219011344069620",28.37,33.30,0,335.14,378.42,42.2,38.8,0.349,764356.7,764356.7,12544,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208305,2184380.00
07/04/2017 18:45,2,1.457,ACTIVE,212.38,343.55,59.959,1499208304,"274151322000085","219011344069620",27.59,37.50,0,332.43,364.59,40.7,37.3,0.283,976244.6,976244.6,12465,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208306,2184381.00
07/04/2017 18:45,2,1.553,ACTIVE,213.74,350.47,59.970,1499208304,"201051344000633","219011344069620",28.43,31.30,0,333.33,379.92,44.7,41.3,0.376,751144.7,751144.7,12597,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208307,2184382.00
07/04/2017 18:45,2,1.518,ACTIVE,213.74,349.56,59.970,1499208304,"201051344000469","219011344069620",28.47,31.00,0,334.24,378.72,43.8,40.3,0.376,754611.6,754611.6,12568,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208308,2184383.00
07/04/2017 18:45,2,1.559,ACTIVE,213.29,348.96,59.949,1499208304,"201051344000646","219011344069620",28.67,30.30,0,333.03,378.72,45.3,41.8,0.376,749668.9,749668.9,12562,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208309,2184384.00
07/04/2017 18:45,2,1.529,ACTIVE,211.70,341.75,59.944,1499208304,"274151322000052","219011344069620",28.21,36.00,0,332.13,365.80,43.6,40.2,0.292,1015112.6,1015112.6,12476,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208310,2184385.00
07/04/2017 18:45,2,1.736,ACTIVE,213.74,350.17,59.959,1499208304,"201051344000585","219011344069620",28.73,32.00,0,333.03,382.03,50.6,46.9,0.411,762537.9,762537.9,12562,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208311,2184386.00
07/04/2017 18:45,2,1.512,ACTIVE,213.29,347.76,59.975,1499208304,"201051344001230","219011344069620",28.59,28.80,0,330.33,377.22,43.8,40.4,0.367,754247.6,754247.6,12581,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208311,2184387.00
07/04/2017 18:45,2,1.539,ACTIVE,214.19,349.86,59.970,1499208304,"201051344000582","219011344069620",28.41,33.50,0,333.93,379.32,44.3,40.8,0.367,743592.6,743592.6,12552,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208312,2184388.00
07/04/2017 18:45,2,1.484,ACTIVE,213.06,347.46,59.907,1499208304,"201051344000955","219011344069620",28.51,32.60,0,331.53,376.31,42.9,39.4,0.354,763128.4,763128.4,12573,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208313,2184389.00
07/04/2017 18:45,2,1.016,ACTIVE,211.93,401.26,59.938,1499208304,"274151322000094","219011344069620",37.39,37.00,0,333.03,440.34,38.6,35.3,0.270,835510.0,835510.0,12795,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208314,2184390.00
07/04/2017 18:45,2,1.584,ACTIVE,213.74,349.86,59.912,1499208304,"201051344000579","219011344069620",28.69,30.00,0,333.63,379.92,46.0,42.5,0.371,772759.4,772759.4,12560,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208315,2184391.00
07/04/2017 18:45,2,1.539,ACTIVE,213.29,347.16,59.922,1499208304,"201051344000890","219011344069620",28.80,30.00,0,332.43,378.42,45.0,41.5,0.354,757168.9,757168.9,12572,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208316,2184392.00
07/04/2017 18:45,2,1.486,ACTIVE,213.51,348.66,60.007,1499208304,"201051344000438","219011344069620",28.96,32.00,0,333.63,378.72,43.6,40.2,0.367,759702.2,759702.2,12557,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208317,2184393.00
07/04/2017 18:45,2,1.531,ACTIVE,213.74,344.45,59.991,1499208304,"201051344000417","219011344069620",18.67,29.80,0,333.03,365.19,28.9,26.0,0.230,688979.0,688979.0,12584,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208318,2184394.00
07/04/2017 18:45,2,1.576,ACTIVE,211.70,350.77,59.922,1499208304,"274151322000083","219011344069620",28.47,36.00,0,329.73,366.70,45.4,41.9,0.323,1004877.7,1004877.7,12482,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208319,2184395.00
07/04/2017 18:45,2,1.607,ACTIVE,212.38,352.87,59.954,1499208304,"274151322000076","219011344069620",28.71,36.80,0,333.33,369.10,46.7,43.2,0.331,1072188.6,1072188.6,12487,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208320,2184396.00
07/04/2017 18:45,2,1.551,ACTIVE,213.51,348.06,59.970,1499208304,"201051344000868","219011344069620",27.85,31.50,0,332.73,377.82,43.8,40.3,0.354,753024.8,753024.8,12573,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208320,2184397.00
07/04/2017 18:45,2,1.674,ACTIVE,211.70,348.06,59.965,1499208304,"274151322000095","219011344069620",28.75,36.50,0,330.93,368.80,48.8,45.2,0.331,1061860.1,1061860.1,12496,0,0,0,L,1151911521,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208321,2184398.00
07/04/2017 18:45,2,1.525,ACTIVE,213.51,346.26,59.970,1499208304,"201051344000988","219011344069620",18.65,30.50,0,334.24,367.90,28.8,25.9,0.247,661343.5,661343.5,12554,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208322,2184399.00
07/04/2017 18:45,2,1.615,ACTIVE,213.74,348.96,59.986,1499208304,"201051344001025","219011344069620",28.41,31.80,0,333.93,380.52,46.5,43.0,0.380,759850.1,759850.1,12567,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208323,2184400.00
07/04/2017 18:45,2,1.520,ACTIVE,213.51,348.36,59.970,1499208304,"201051344000458","219011344069620",28.45,33.00,0,334.54,378.42,43.8,40.4,0.376,764577.9,764577.9,12544,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208324,2184401.00
07/04/2017 18:45,2,1.525,ACTIVE,214.19,350.17,59.970,1499208304,"201051344000853","219011344069620",28.39,32.40,0,335.14,379.62,43.9,40.5,0.362,765591.1,765591.1,12558,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208325,2184402.00
07/04/2017 18:45,2,1.527,ACTIVE,213.74,348.96,60.023,1499208304,"201051344000685","219011344069620",28.51,30.50,0,333.63,379.02,44.1,40.6,0.389,759609.9,759609.9,12586,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208326,2184403.00
07/04/2017 18:45,2,1.592,ACTIVE,213.74,349.56,59.986,1499208304,"201051344000917","219011344069620",28.19,33.80,0,331.83,379.32,45.5,42.0,0.380,756263.1,756263.1,12571,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208327,2184404.00
07/04/2017 18:45,2,1.572,ACTIVE,213.74,349.26,59.981,1499208304,"201051344001145","219011344069620",28.88,29.50,0,333.63,379.62,46.0,42.5,0.367,764258.6,764258.6,12565,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208328,2184405.00
07/04/2017 18:45,2,1.521,ACTIVE,213.74,349.26,59.965,1499208304,"201051344000651","219011344069620",28.73,34.50,0,332.43,379.62,44.3,40.9,0.371,753004.0,753004.0,12565,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208329,2184406.00
07/04/2017 18:45,2,1.420,ACTIVE,211.93,349.26,59.981,1499208304,"274151322000088","219011344069620",27.71,35.80,0,330.33,363.99,39.9,36.6,0.265,963832.2,963832.2,12477,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208330,2184407.00
07/04/2017 18:45,2,1.020,ACTIVE,212.61,407.87,59.965,1499208304,"274151322000068","219011344069620",37.91,38.00,0,333.63,435.83,39.2,35.9,0.261,836122.6,836122.6,12809,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208331,2184408.00
07/04/2017 18:45,2,1.570,ACTIVE,213.29,347.46,59.970,1499208304,"201051344001135","219011344069620",28.45,33.00,0,332.73,378.12,45.3,41.8,0.376,748446.3,748446.3,12552,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208331,2184409.00
07/04/2017 18:45,2,1.531,ACTIVE,213.29,348.36,59.954,1499208304,"201051344000594","219011344069620",28.88,31.00,0,331.53,378.72,44.8,41.3,0.367,767622.2,767622.2,12556,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208332,2184410.00
07/04/2017 18:45,2,1.539,ACTIVE,213.74,348.36,60.018,1499208304,"201051344001203","219011344069620",28.25,31.50,0,334.54,379.32,44.1,40.6,0.362,758002.6,758002.6,12592,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208334,2184411.00
07/04/2017 18:45,2,1.459,ACTIVE,211.70,345.66,59.954,1499208304,"274151322000054","219011344069620",27.47,37.00,0,330.33,364.89,40.6,37.3,0.287,980644.1,980644.1,12460,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208335,2184412.00
07/04/2017 18:45,2,1.549,ACTIVE,213.51,347.76,59.986,1499208304,"201051344000867","219011344069620",28.21,32.20,0,332.73,377.82,44.2,40.8,0.358,751814.1,751814.1,12590,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208336,2184413.00
07/04/2017 18:45,2,1.412,ACTIVE,213.96,348.06,60.007,1499208304,"201051344001093","219011344069620",28.55,30.80,0,333.93,376.31,40.9,37.5,0.336,756194.7,756194.7,12580,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208336,2184414.00
07/04/2017 18:45,2,1.506,ACTIVE,213.51,348.66,59.922,1499208304,"201051344000900","219011344069620",28.31,32.80,0,333.93,378.42,43.2,39.8,0.354,773405.5,773405.5,12570,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208337,2184415.00
07/04/2017 18:45,2,1.467,ACTIVE,213.74,348.36,59.907,1499208304,"201051344000648","219011344069620",27.93,31.50,0,333.93,378.12,41.5,38.1,0.349,761271.7,761271.7,12558,0,0,0,L,1122011218,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208338,2184416.00
07/04/2017 18:45,2,1.516,ACTIVE,213.51,348.36,60.034,1499208304,"201051344000569","219011344069620",28.43,33.00,0,334.84,378.72,43.7,40.3,0.362,775494.6,775494.6,12535,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208339,2184417.00
07/04/2017 18:45,2,1.533,ACTIVE,213.74,348.96,59.970,1499208304,"201051344000983","219011344069620",28.88,32.80,0,333.93,379.32,44.9,41.4,0.380,766076.1,766076.1,12562,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208340,2184418.00
07/04/2017 18:45,2,1.537,ACTIVE,213.74,348.66,59.970,1499208304,"201051344001158","219011344069620",28.07,31.00,0,334.54,379.92,43.8,40.3,0.362,750854.1,750854.1,12566,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208341,2184419.00
07/04/2017 18:45,2,1.426,ACTIVE,213.96,349.26,59.975,1499208304,"201051344000576","219011344069620",28.43,32.00,0,335.14,378.72,41.1,37.7,0.340,765414.0,765414.0,12565,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208342,2184420.00
07/04/2017 18:45,2,1.504,ACTIVE,212.16,346.56,59.970,1499208304,"274151322000087","219011344069620",27.79,46.00,0,332.13,363.99,42.2,38.9,0.265,954682.6,954682.6,12656,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499208343,2184421.00
07/04/2017 19:00,2,1.061,ACTIVE,213.74,344.76,59.938,1499209203,"201051344000645","219011344069620",28.05,31.80,0,333.33,367.60,30.1,27.1,0.234,764364.9,764364.9,12545,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209204,2184422.00
07/04/2017 19:00,2,0.664,ACTIVE,212.38,339.04,59.954,1499209203,"274151322000085","219011344069620",27.89,35.60,0,333.03,357.68,18.8,16.2,0.115,976251.7,976251.7,12466,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209205,2184423.00
07/04/2017 19:00,2,1.129,ACTIVE,213.74,345.96,59.959,1499209203,"201051344000633","219011344069620",28.11,29.80,0,333.33,369.70,32.2,29.2,0.261,751153.4,751153.4,12598,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209206,2184424.00
07/04/2017 19:00,2,1.105,ACTIVE,213.29,344.76,59.944,1499209203,"201051344000469","219011344069620",27.99,30.30,0,332.73,368.20,31.4,28.4,0.252,754620.1,754620.1,12569,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209207,2184425.00
07/04/2017 19:00,2,1.145,ACTIVE,213.29,345.06,59.954,1499209203,"201051344000646","219011344069620",28.35,29.00,0,331.23,368.20,33.0,29.9,0.265,749677.8,749677.8,12563,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209208,2184426.00
07/04/2017 19:00,2,1.117,ACTIVE,211.93,346.86,59.965,1499209203,"274151322000052","219011344069620",28.03,34.30,0,330.93,358.88,31.7,28.7,0.203,1015121.1,1015121.1,12477,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209209,2184427.00
07/04/2017 19:00,2,1.297,ACTIVE,213.74,346.56,59.959,1499209203,"201051344000585","219011344069620",28.53,30.50,0,332.73,371.81,37.5,34.3,0.296,762548.0,762548.0,12563,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209209,2184428.00
07/04/2017 19:00,2,1.100,ACTIVE,213.29,343.85,59.954,1499209203,"201051344001230","219011344069620",28.21,27.80,0,330.93,366.70,31.4,28.4,0.252,754256.1,754256.1,12582,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209210,2184429.00
07/04/2017 19:00,2,1.145,ACTIVE,213.96,345.66,59.970,1499209203,"201051344000582","219011344069620",27.55,32.00,0,333.03,368.80,32.0,29.0,0.261,743601.2,743601.2,12553,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209211,2184430.00
07/04/2017 19:00,2,1.080,ACTIVE,213.29,344.45,59.949,1499209203,"201051344000955","219011344069620",28.13,31.00,0,330.93,366.10,30.8,27.8,0.252,763136.7,763136.7,12574,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209212,2184431.00
07/04/2017 19:00,2,0.719,ACTIVE,212.16,406.07,59.949,1499209203,"274151322000094","219011344069620",38.07,35.40,0,330.93,431.02,27.6,24.7,0.190,835517.4,835517.4,12796,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209213,2184432.00
07/04/2017 19:00,2,1.160,ACTIVE,213.51,345.06,59.996,1499209203,"201051344000579","219011344069620",28.53,29.00,0,333.93,369.10,33.5,30.5,0.261,772768.4,772768.4,12561,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209214,2184433.00
07/04/2017 19:00,2,1.131,ACTIVE,213.29,344.15,59.949,1499209203,"201051344000890","219011344069620",28.43,29.00,0,332.73,368.20,32.6,29.5,0.243,757177.7,757177.7,12573,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209215,2184434.00
07/04/2017 19:00,2,1.076,ACTIVE,213.96,345.36,59.954,1499209203,"201051344000438","219011344069620",28.75,30.50,0,332.73,368.50,31.4,28.4,0.256,759710.7,759710.7,12558,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209216,2184435.00
07/04/2017 19:00,2,1.125,ACTIVE,213.74,342.65,59.944,1499209203,"201051344000417","219011344069620",18.43,28.80,0,332.73,357.98,21.0,18.4,0.164,688984.5,688984.5,12585,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209217,2184436.00
07/04/2017 19:00,2,1.162,ACTIVE,211.93,339.34,59.949,1499209203,"274151322000083","219011344069620",28.23,34.00,0,331.83,359.78,33.2,30.1,0.225,1004886.7,1004886.7,12483,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209218,2184437.00
07/04/2017 19:00,2,1.158,ACTIVE,212.61,338.74,59.938,1499209203,"274151322000076","219011344069620",28.69,35.00,0,332.73,360.38,33.7,30.6,0.230,1072197.7,1072197.7,12488,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209219,2184438.00
07/04/2017 19:00,2,1.127,ACTIVE,213.29,343.85,59.954,1499209203,"201051344000868","219011344069620",27.79,30.30,0,332.13,367.30,31.8,28.7,0.247,753033.3,753033.3,12574,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209219,2184439.00
07/04/2017 19:00,2,1.209,ACTIVE,211.93,342.05,59.944,1499209203,"274151322000095","219011344069620",28.88,34.30,0,330.93,360.99,35.4,32.2,0.247,1061869.7,1061869.7,12497,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209220,2184440.00
07/04/2017 19:00,2,1.098,ACTIVE,213.29,343.85,59.922,1499209203,"201051344000988","219011344069620",18.49,29.80,0,332.43,360.99,20.6,17.9,0.168,661348.9,661348.9,12555,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209221,2184441.00
07/04/2017 19:00,2,1.164,ACTIVE,213.74,344.45,59.944,1499209203,"201051344001025","219011344069620",28.59,30.30,0,333.33,369.10,33.7,30.6,0.270,759859.2,759859.2,12568,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209222,2184442.00
07/04/2017 19:00,2,1.104,ACTIVE,213.29,344.15,59.954,1499209203,"201051344000458","219011344069620",28.09,31.80,0,333.03,369.10,31.5,28.4,0.261,764586.4,764586.4,12545,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209223,2184443.00
07/04/2017 19:00,2,1.107,ACTIVE,213.96,345.96,59.938,1499209203,"201051344000853","219011344069620",28.21,31.30,0,333.63,370.00,31.6,28.6,0.252,765599.6,765599.6,12559,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209224,2184444.00
07/04/2017 19:00,2,1.090,ACTIVE,213.96,345.66,59.954,1499209203,"201051344000685","219011344069620",28.53,29.30,0,332.13,369.10,31.5,28.5,0.270,759618.4,759618.4,12587,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209225,2184445.00
07/04/2017 19:00,2,1.137,ACTIVE,213.51,345.06,59.949,1499209203,"201051344000917","219011344069620",28.59,32.20,0,332.43,369.10,32.9,29.8,0.261,756272.0,756272.0,12572,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209226,2184446.00
07/04/2017 19:00,2,1.160,ACTIVE,213.96,345.96,59.954,1499209203,"201051344001145","219011344069620",28.39,28.00,0,333.33,369.70,33.4,30.3,0.256,764267.6,764267.6,12566,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209227,2184447.00
07/04/2017 19:00,2,1.111,ACTIVE,213.96,345.66,59.996,1499209203,"201051344000651","219011344069620",28.31,32.80,0,332.73,368.80,31.9,28.8,0.256,753012.6,753012.6,12566,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209228,2184448.00
07/04/2017 19:00,2,1.016,ACTIVE,211.93,344.45,59.949,1499209203,"274151322000088","219011344069620",27.57,33.80,0,330.93,357.08,28.4,25.5,0.186,963839.9,963839.9,12478,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209228,2184449.00
07/04/2017 19:00,2,0.748,ACTIVE,212.83,399.16,59.954,1499209203,"274151322000068","219011344069620",37.43,36.30,0,331.83,429.82,28.6,25.7,0.190,836130.2,836130.2,12810,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209229,2184450.00
07/04/2017 19:00,2,1.158,ACTIVE,213.51,344.76,59.959,1499209203,"201051344001135","219011344069620",28.15,31.50,0,332.43,367.60,33.0,30.0,0.256,748455.1,748455.1,12553,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209230,2184451.00
07/04/2017 19:00,2,1.127,ACTIVE,213.06,344.45,59.959,1499209203,"201051344000594","219011344069620",28.33,29.50,0,331.83,368.20,32.4,29.3,0.261,767630.9,767630.9,12557,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209231,2184452.00
07/04/2017 19:00,2,1.100,ACTIVE,213.74,344.15,59.922,1499209203,"201051344001203","219011344069620",28.39,30.30,0,333.03,368.80,31.6,28.6,0.247,758011.2,758011.2,12593,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209232,2184453.00
07/04/2017 19:00,2,1.039,ACTIVE,212.16,345.66,59.959,1499209203,"274151322000054","219011344069620",27.79,35.20,0,331.53,357.68,29.3,26.4,0.194,980652.0,980652.0,12461,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209233,2184454.00
07/04/2017 19:00,2,1.113,ACTIVE,213.51,343.55,59.917,1499209203,"201051344000867","219011344069620",28.41,30.80,0,332.73,367.30,32.0,29.0,0.247,751822.8,751822.8,12591,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209234,2184455.00
07/04/2017 19:00,2,1.006,ACTIVE,213.74,344.45,59.954,1499209203,"201051344001093","219011344069620",28.41,29.50,0,333.03,365.80,29.0,26.1,0.221,756202.5,756202.5,12581,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209235,2184456.00
07/04/2017 19:00,2,1.080,ACTIVE,213.51,344.45,59.933,1499209203,"201051344000900","219011344069620",28.17,31.80,0,333.03,367.60,30.8,27.8,0.239,773413.9,773413.9,12571,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209236,2184457.00
07/04/2017 19:00,2,1.043,ACTIVE,213.74,344.45,59.954,1499209203,"201051344000648","219011344069620",28.11,30.00,0,333.03,367.30,29.7,26.7,0.234,761279.8,761279.8,12559,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209237,2184458.00
07/04/2017 19:00,2,1.109,ACTIVE,213.29,344.45,59.912,1499209203,"201051344000569","219011344069620",27.99,32.00,0,333.63,367.90,31.5,28.5,0.252,775503.1,775503.1,12536,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209238,2184459.00
07/04/2017 19:00,2,1.148,ACTIVE,213.51,344.45,59.954,1499209203,"201051344000983","219011344069620",27.97,31.80,0,333.33,368.80,32.5,29.5,0.261,766084.8,766084.8,12563,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209239,2184460.00
07/04/2017 19:00,2,1.115,ACTIVE,213.51,344.45,59.959,1499209203,"201051344001158","219011344069620",27.77,30.00,0,333.33,368.50,31.4,28.4,0.256,750862.6,750862.6,12567,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209240,2184461.00
07/04/2017 19:00,2,1.027,ACTIVE,213.74,345.36,59.949,1499209203,"201051344000576","219011344069620",28.15,30.50,0,333.33,368.20,29.3,26.4,0.230,765421.9,765421.9,12566,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209241,2184462.00
07/04/2017 19:00,2,1.088,ACTIVE,211.93,338.74,59.949,1499209203,"274151322000087","219011344069620",27.81,42.30,0,331.23,357.68,30.7,27.7,0.194,954690.8,954690.8,12657,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499209241,2184463.00
07/04/2017 19:15,2,0.730,ACTIVE,213.51,341.45,59.928,1499210103,"201051344000645","219011344069620",27.55,30.50,0,332.73,359.48,20.4,17.8,0.150,764370.4,764370.4,12546,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210104,2184464.00
07/04/2017 19:15,2,0.535,ACTIVE,212.16,336.04,59.928,1499210103,"274151322000085","219011344069620",28.13,33.80,0,332.13,346.56,15.2,12.8,0.088,976255.3,976255.3,12467,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210105,2184465.00
07/04/2017 19:15,2,0.768,ACTIVE,213.51,342.35,59.933,1499210103,"201051344000633","219011344069620",28.27,28.80,0,331.83,360.69,22.0,19.3,0.164,751159.4,751159.4,12599,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210106,2184466.00
07/04/2017 19:15,2,0.752,ACTIVE,213.29,341.75,59.922,1499210103,"201051344000469","219011344069620",27.93,29.50,0,331.23,359.48,21.3,18.6,0.168,754625.9,754625.9,12570,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210107,2184467.00
07/04/2017 19:15,2,0.795,ACTIVE,212.83,341.15,59.928,1499210103,"201051344000646","219011344069620",28.15,28.30,0,330.93,360.08,22.7,20.0,0.172,749683.9,749683.9,12564,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210108,2184468.00
07/04/2017 19:15,2,0.770,ACTIVE,211.70,337.54,59.933,1499210103,"274151322000052","219011344069620",27.85,32.80,0,330.63,352.87,21.7,19.0,0.146,1015127.0,1015127.0,12478,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210109,2184469.00
07/04/2017 19:15,2,0.910,ACTIVE,213.29,342.35,59.949,1499210103,"201051344000585","219011344069620",28.39,29.30,0,333.03,362.79,26.2,23.4,0.190,762555.1,762555.1,12564,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210110,2184470.00
07/04/2017 19:15,2,0.750,ACTIVE,213.06,340.25,59.928,1499210103,"201051344001230","219011344069620",27.93,26.80,0,330.03,357.98,21.2,18.6,0.155,754261.9,754261.9,12583,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210111,2184471.00
07/04/2017 19:15,2,0.768,ACTIVE,213.51,341.45,59.928,1499210103,"201051344000582","219011344069620",27.91,30.50,0,333.03,360.38,21.8,19.1,0.168,743607.1,743607.1,12554,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210112,2184472.00
07/04/2017 19:15,2,0.752,ACTIVE,212.61,340.25,59.917,1499210103,"201051344000955","219011344069620",27.51,29.80,0,330.93,358.58,21.0,18.3,0.155,763142.3,763142.3,12575,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210113,2184473.00
07/04/2017 19:15,2,0.494,ACTIVE,212.16,396.45,59.928,1499210103,"274151322000094","219011344069620",37.21,34.30,0,331.23,422.30,18.7,16.1,0.119,835522.4,835522.4,12797,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210114,2184474.00
07/04/2017 19:15,2,0.814,ACTIVE,213.29,341.75,59.928,1499210103,"201051344000579","219011344069620",28.11,28.30,0,332.13,360.69,23.2,20.5,0.172,772774.7,772774.7,12562,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210115,2184475.00
07/04/2017 19:15,2,0.793,ACTIVE,212.83,340.25,59.933,1499210103,"201051344000890","219011344069620",27.73,28.00,0,331.53,359.78,22.3,19.6,0.159,757183.8,757183.8,12574,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210116,2184476.00
07/04/2017 19:15,2,0.742,ACTIVE,213.29,341.15,59.933,1499210103,"201051344000438","219011344069620",28.29,29.30,0,333.03,360.08,21.3,18.6,0.164,759716.5,759716.5,12559,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210117,2184477.00
07/04/2017 19:15,2,0.752,ACTIVE,213.51,339.95,59.928,1499210103,"201051344000417","219011344069620",18.77,27.50,0,332.43,353.17,14.3,11.9,0.102,688988.2,688988.2,12586,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210118,2184478.00
07/04/2017 19:15,2,0.803,ACTIVE,211.93,340.55,59.975,1499210103,"274151322000083","219011344069620",27.93,32.60,0,329.43,353.77,22.8,20.1,0.150,1004892.9,1004892.9,12484,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210118,2184479.00
07/04/2017 19:15,2,0.787,ACTIVE,212.61,343.55,59.933,1499210103,"274151322000076","219011344069620",28.33,33.30,0,330.03,353.77,22.6,19.9,0.146,1072204.0,1072204.0,12489,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210119,2184480.00
07/04/2017 19:15,2,0.781,ACTIVE,213.06,341.15,59.965,1499210103,"201051344000868","219011344069620",27.57,29.30,0,331.23,358.58,21.9,19.2,0.159,753039.2,753039.2,12575,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210120,2184481.00
07/04/2017 19:15,2,0.816,ACTIVE,211.70,342.65,59.922,1499210103,"274151322000095","219011344069620",28.73,32.80,0,329.13,354.37,23.8,21.0,0.155,1061876.3,1061876.3,12498,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210121,2184482.00
07/04/2017 19:15,2,0.758,ACTIVE,213.06,340.85,59.938,1499210103,"201051344000988","219011344069620",18.15,29.00,0,331.53,354.97,13.9,11.5,0.102,661352.6,661352.6,12556,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210122,2184483.00
07/04/2017 19:15,2,0.805,ACTIVE,213.29,340.85,59.917,1499210103,"201051344001025","219011344069620",28.29,29.00,0,332.43,361.29,23.1,20.4,0.172,759865.4,759865.4,12569,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210123,2184484.00
07/04/2017 19:15,2,0.760,ACTIVE,212.83,340.55,59.928,1499210103,"201051344000458","219011344069620",27.87,31.00,0,331.53,360.38,21.5,18.8,0.168,764592.3,764592.3,12546,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210124,2184485.00
07/04/2017 19:15,2,0.760,ACTIVE,213.51,342.35,59.938,1499210103,"201051344000853","219011344069620",27.87,30.50,0,333.93,360.99,21.5,18.8,0.168,765605.5,765605.5,12560,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210125,2184486.00
07/04/2017 19:15,2,0.748,ACTIVE,213.51,341.75,59.933,1499210103,"201051344000685","219011344069620",27.75,28.30,0,332.13,360.69,21.1,18.4,0.168,759624.2,759624.2,12588,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210126,2184487.00
07/04/2017 19:15,2,0.781,ACTIVE,213.29,341.15,59.901,1499210103,"201051344000917","219011344069620",28.31,31.00,0,331.83,360.38,22.4,19.7,0.164,756278.1,756278.1,12573,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210127,2184488.00
07/04/2017 19:15,2,0.705,ACTIVE,213.29,341.15,59.933,1499210103,"201051344001145","219011344069620",29.64,27.30,0,332.73,361.59,21.2,18.6,0.155,764273.7,764273.7,12567,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210127,2184489.00
07/04/2017 19:15,2,0.750,ACTIVE,213.51,341.75,59.928,1499210103,"201051344000651","219011344069620",28.25,30.80,0,332.73,360.08,21.5,18.8,0.164,753018.5,753018.5,12567,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210128,2184490.00
07/04/2017 19:15,2,0.688,ACTIVE,211.93,339.04,59.938,1499210103,"274151322000088","219011344069620",27.31,32.60,0,330.63,351.07,19.0,16.4,0.124,963845.1,963845.1,12479,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210129,2184491.00
07/04/2017 19:15,2,0.525,ACTIVE,212.38,393.15,59.922,1499210103,"274151322000068","219011344069620",36.74,35.00,0,331.23,426.51,19.6,16.9,0.115,836135.4,836135.4,12811,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210130,2184492.00
07/04/2017 19:15,2,0.807,ACTIVE,212.83,340.25,59.933,1499210103,"201051344001135","219011344069620",27.95,30.00,0,331.53,358.88,22.9,20.1,0.164,748461.3,748461.3,12554,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210131,2184493.00
07/04/2017 19:15,2,0.783,ACTIVE,212.83,341.15,59.933,1499210103,"201051344000594","219011344069620",27.79,28.30,0,330.63,359.48,22.1,19.4,0.168,767636.9,767636.9,12558,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210132,2184494.00
07/04/2017 19:15,2,0.750,ACTIVE,213.29,340.85,59.870,1499210103,"201051344001203","219011344069620",28.21,29.00,0,332.73,360.38,21.4,18.8,0.155,758017.0,758017.0,12594,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210133,2184495.00
07/04/2017 19:15,2,0.717,ACTIVE,211.93,338.74,59.928,1499210103,"274151322000054","219011344069620",27.33,33.80,0,328.82,351.97,19.9,17.2,0.133,980657.4,980657.4,12462,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210134,2184496.00
07/04/2017 19:15,2,0.785,ACTIVE,213.29,340.55,59.933,1499210103,"201051344000867","219011344069620",27.69,29.80,0,331.23,358.88,22.0,19.3,0.159,751828.7,751828.7,12592,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210135,2184497.00
07/04/2017 19:15,2,0.699,ACTIVE,213.06,340.55,59.928,1499210103,"201051344001093","219011344069620",27.81,28.80,0,332.43,358.28,19.7,17.1,0.146,756207.8,756207.8,12582,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210136,2184498.00
07/04/2017 19:15,2,0.746,ACTIVE,213.06,341.75,59.938,1499210103,"201051344000900","219011344069620",27.67,30.80,0,331.53,358.28,21.0,18.3,0.150,773419.5,773419.5,12572,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210137,2184499.00
07/04/2017 19:15,2,0.723,ACTIVE,213.29,340.85,59.933,1499210103,"201051344000648","219011344069620",27.91,29.00,0,332.73,358.88,20.5,17.8,0.155,761285.2,761285.2,12560,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210138,2184500.00
07/04/2017 19:15,2,0.770,ACTIVE,212.83,341.15,59.891,1499210103,"201051344000569","219011344069620",27.77,31.30,0,332.13,359.18,21.7,19.0,0.164,775509.0,775509.0,12537,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210139,2184501.00
07/04/2017 19:15,2,0.789,ACTIVE,213.06,341.15,59.922,1499210103,"201051344000983","219011344069620",28.23,31.00,0,331.83,359.48,22.6,19.9,0.172,766090.9,766090.9,12564,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210140,2184502.00
07/04/2017 19:15,2,0.762,ACTIVE,213.06,340.85,59.928,1499210103,"201051344001158","219011344069620",27.83,29.30,0,331.83,358.88,21.5,18.8,0.168,750868.4,750868.4,12568,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210141,2184503.00
07/04/2017 19:15,2,0.707,ACTIVE,213.51,342.05,59.933,1499210103,"201051344000576","219011344069620",27.85,29.50,0,331.83,358.88,19.9,17.3,0.155,765427.3,765427.3,12567,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210142,2184504.00
07/04/2017 19:15,2,0.678,ACTIVE,212.38,340.85,59.933,1499210103,"274151322000087","219011344069620",28.69,39.00,0,329.13,353.77,19.7,17.1,0.115,954696.0,954696.0,12658,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499210142,2184505.00
07/04/2017 19:30,2,0.549,ACTIVE,213.29,339.95,59.949,1499211003,"201051344000645","219011344069620",27.37,29.30,0,331.53,351.97,15.3,12.8,0.106,764374.1,764374.1,12547,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211005,2184506.00
07/04/2017 19:30,2,0.500,ACTIVE,211.93,335.74,59.970,1499211003,"274151322000085","219011344069620",27.04,32.40,0,331.83,344.15,13.7,11.3,0.080,976258.3,976258.3,12468,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211005,2184507.00
07/04/2017 19:30,2,0.572,ACTIVE,213.51,341.45,60.007,1499211003,"201051344000633","219011344069620",27.71,27.80,0,331.53,354.07,16.1,13.6,0.110,751163.4,751163.4,12600,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211006,2184508.00
07/04/2017 19:30,2,0.551,ACTIVE,213.06,339.04,59.933,1499211003,"201051344000469","219011344069620",27.57,28.50,0,330.93,352.27,15.4,13.0,0.110,754629.7,754629.7,12571,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211007,2184509.00
07/04/2017 19:30,2,0.568,ACTIVE,212.61,339.04,59.975,1499211003,"201051344000646","219011344069620",27.99,27.30,0,330.63,351.67,16.1,13.6,0.106,749688.0,749688.0,12565,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211008,2184510.00
07/04/2017 19:30,2,0.551,ACTIVE,211.70,339.04,59.970,1499211003,"274151322000052","219011344069620",27.39,31.50,0,328.82,347.16,15.3,12.8,0.084,1015130.9,1015130.9,12479,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211009,2184511.00
07/04/2017 19:30,2,0.666,ACTIVE,213.06,340.25,59.981,1499211003,"201051344000585","219011344069620",27.47,28.30,0,331.23,353.77,18.6,16.0,0.124,762559.9,762559.9,12565,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211010,2184512.00
07/04/2017 19:30,2,0.553,ACTIVE,212.83,337.54,60.012,1499211003,"201051344001230","219011344069620",27.37,26.30,0,330.33,349.56,15.3,12.9,0.097,754265.7,754265.7,12584,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211011,2184513.00
07/04/2017 19:30,2,0.545,ACTIVE,213.51,339.34,59.949,1499211003,"201051344000582","219011344069620",27.77,29.00,0,331.53,353.17,15.4,12.9,0.110,743611.0,743611.0,12555,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211012,2184514.00
07/04/2017 19:30,2,0.557,ACTIVE,212.61,338.44,59.996,1499211003,"201051344000955","219011344069620",28.01,28.50,0,330.03,350.77,15.8,13.3,0.106,763146.2,763146.2,12576,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211013,2184515.00
07/04/2017 19:30,2,0.332,ACTIVE,211.93,396.45,59.959,1499211003,"274151322000094","219011344069620",37.11,32.80,0,334.24,419.90,12.6,10.2,0.084,835525.6,835525.6,12798,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211014,2184516.00
