ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 19:30,2,0.592,ACTIVE,212.83,338.74,59.975,1499211003,"201051344000579","219011344069620",28.41,27.80,0,331.23,351.97,17.1,14.5,0.110,772778.9,772778.9,12563,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211015,2184517.00
07/04/2017 19:30,2,0.568,ACTIVE,213.06,338.74,60.007,1499211003,"201051344000890","219011344069620",27.83,27.00,0,330.93,351.07,16.0,13.5,0.102,757187.8,757187.8,12575,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211016,2184518.00
07/04/2017 19:30,2,0.551,ACTIVE,213.29,339.34,59.933,1499211003,"201051344000438","219011344069620",27.73,27.80,0,330.93,351.97,15.5,13.0,0.106,759720.3,759720.3,12560,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211017,2184519.00
07/04/2017 19:30,2,0.580,ACTIVE,213.06,337.54,59.975,1499211003,"201051344000417","219011344069620",17.95,26.80,0,331.23,347.76,10.6,8.3,0.066,688990.7,688990.7,12587,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211017,2184520.00
07/04/2017 19:30,2,0.559,ACTIVE,211.70,339.65,60.002,1499211003,"274151322000083","219011344069620",27.59,31.30,0,330.33,347.76,15.6,13.2,0.097,1004896.9,1004896.9,12485,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211018,2184521.00
07/04/2017 19:30,2,0.553,ACTIVE,212.38,338.74,59.965,1499211003,"274151322000076","219011344069620",27.73,31.80,0,331.23,348.06,15.5,13.1,0.097,1072207.9,1072207.9,12490,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211019,2184522.00
07/04/2017 19:30,2,0.574,ACTIVE,212.61,338.44,59.975,1499211003,"201051344000868","219011344069620",27.75,28.30,0,330.63,351.37,16.2,13.7,0.106,753043.1,753043.1,12576,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211020,2184523.00
07/04/2017 19:30,2,0.572,ACTIVE,211.93,336.94,60.002,1499211003,"274151322000095","219011344069620",27.71,31.30,0,330.03,348.06,16.1,13.6,0.093,1061880.5,1061880.5,12499,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211021,2184524.00
07/04/2017 19:30,2,0.545,ACTIVE,212.83,339.34,59.981,1499211003,"201051344000988","219011344069620",18.07,28.30,0,330.63,349.56,10.0,7.7,0.066,661354.9,661354.9,12557,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211022,2184525.00
07/04/2017 19:30,2,0.574,ACTIVE,212.83,337.54,59.970,1499211003,"201051344001025","219011344069620",27.83,27.80,0,330.93,352.57,16.2,13.8,0.115,759869.6,759869.6,12570,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211023,2184526.00
07/04/2017 19:30,2,0.562,ACTIVE,213.06,338.74,59.981,1499211003,"201051344000458","219011344069620",27.71,30.00,0,331.83,352.57,15.8,13.3,0.110,764596.2,764596.2,12547,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211024,2184527.00
07/04/2017 19:30,2,0.574,ACTIVE,213.51,340.25,59.944,1499211003,"201051344000853","219011344069620",27.06,29.50,0,332.43,354.37,15.8,13.3,0.115,765609.4,765609.4,12561,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211025,2184528.00
07/04/2017 19:30,2,0.533,ACTIVE,213.06,339.34,59.970,1499211003,"201051344000685","219011344069620",27.37,27.00,0,331.53,353.17,14.8,12.4,0.110,759628.0,759628.0,12589,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211025,2184529.00
07/04/2017 19:30,2,0.557,ACTIVE,213.29,339.65,59.959,1499211003,"201051344000917","219011344069620",27.87,29.80,0,330.63,352.57,15.7,13.3,0.106,756282.1,756282.1,12574,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211026,2184530.00
07/04/2017 19:30,2,0.543,ACTIVE,213.29,339.65,60.007,1499211003,"201051344001145","219011344069620",28.23,26.30,0,332.73,351.97,15.5,13.1,0.102,764277.5,764277.5,12568,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211027,2184531.00
07/04/2017 19:30,2,0.543,ACTIVE,213.06,339.34,60.012,1499211003,"201051344000651","219011344069620",27.63,29.00,0,331.23,353.17,15.2,12.8,0.106,753022.2,753022.2,12568,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211028,2184532.00
07/04/2017 19:30,2,0.492,ACTIVE,211.48,336.04,59.981,1499211003,"274151322000088","219011344069620",26.62,31.30,0,330.93,345.36,13.3,10.9,0.084,963848.4,963848.4,12480,0,0,0,L,1151911521,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211029,2184533.00
07/04/2017 19:30,2,0.357,ACTIVE,212.61,396.75,59.975,1499211003,"274151322000068","219011344069620",37.31,33.50,0,333.93,415.99,13.4,11.1,0.071,836138.8,836138.8,12812,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211030,2184534.00
07/04/2017 19:30,2,0.580,ACTIVE,212.61,338.14,59.975,1499211003,"201051344001135","219011344069620",28.21,28.30,0,331.23,351.07,16.6,14.1,0.106,748465.5,748465.5,12555,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211031,2184535.00
07/04/2017 19:30,2,0.574,ACTIVE,212.61,338.74,59.959,1499211003,"201051344000594","219011344069620",27.75,27.30,0,330.03,351.67,16.2,13.7,0.110,767640.9,767640.9,12559,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211032,2184536.00
07/04/2017 19:30,2,0.555,ACTIVE,213.51,338.74,59.975,1499211003,"201051344001203","219011344069620",27.87,27.80,0,330.93,352.57,15.7,13.2,0.106,758020.9,758020.9,12595,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211033,2184537.00
07/04/2017 19:30,2,0.510,ACTIVE,211.70,335.14,59.949,1499211003,"274151322000054","219011344069620",26.84,32.20,0,330.63,346.26,13.9,11.5,0.080,980660.8,980660.8,12463,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211034,2184538.00
07/04/2017 19:30,2,0.582,ACTIVE,213.06,338.14,59.970,1499211003,"201051344000867","219011344069620",27.53,28.50,0,331.23,351.37,16.2,13.7,0.106,751832.7,751832.7,12593,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211035,2184539.00
07/04/2017 19:30,2,0.533,ACTIVE,213.51,339.65,59.975,1499211003,"201051344001093","219011344069620",27.39,27.50,0,331.83,351.07,14.8,12.4,0.093,756211.4,756211.4,12583,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211036,2184540.00
07/04/2017 19:30,2,0.543,ACTIVE,212.83,339.34,59.975,1499211003,"201051344000900","219011344069620",27.83,29.50,0,330.33,351.37,15.3,12.9,0.106,773423.3,773423.3,12573,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211036,2184541.00
07/04/2017 19:30,2,0.557,ACTIVE,213.06,338.44,59.970,1499211003,"201051344000648","219011344069620",27.77,28.00,0,331.83,351.37,15.7,13.2,0.106,761289.0,761289.0,12561,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211037,2184542.00
07/04/2017 19:30,2,0.568,ACTIVE,213.06,339.65,59.975,1499211003,"201051344000569","219011344069620",27.83,30.30,0,331.53,351.37,16.1,13.6,0.115,775512.9,775512.9,12538,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211038,2184543.00
07/04/2017 19:30,2,0.592,ACTIVE,212.83,338.44,59.981,1499211003,"201051344000983","219011344069620",28.09,30.00,0,331.53,351.67,16.9,14.3,0.115,766095.0,766095.0,12565,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211039,2184544.00
07/04/2017 19:30,2,0.562,ACTIVE,212.83,339.04,59.959,1499211003,"201051344001158","219011344069620",27.25,28.30,0,330.93,352.57,15.6,13.1,0.110,750872.2,750872.2,12569,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211040,2184545.00
07/04/2017 19:30,2,0.543,ACTIVE,213.51,340.25,59.975,1499211003,"201051344000576","219011344069620",27.35,28.30,0,331.53,351.37,15.1,12.6,0.106,765430.9,765430.9,12568,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211041,2184546.00
07/04/2017 19:30,2,0.523,ACTIVE,211.70,337.24,59.938,1499211003,"274151322000087","219011344069620",27.25,37.00,0,331.53,345.66,14.4,12.0,0.080,954699.4,954699.4,12659,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211042,2184547.00
07/04/2017 19:45,2,0.498,ACTIVE,213.29,339.04,59.965,1499211904,"201051344000645","219011344069620",27.57,28.30,0,332.13,348.06,13.9,11.5,0.093,764377.1,764377.1,12548,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211905,2184548.00
07/04/2017 19:45,2,0.434,ACTIVE,212.16,336.64,59.959,1499211904,"274151322000085","219011344069620",26.80,31.00,0,332.43,342.95,11.8,9.4,0.066,976260.8,976260.8,12469,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211906,2184549.00
07/04/2017 19:45,2,0.510,ACTIVE,213.51,340.55,59.965,1499211904,"201051344000633","219011344069620",27.81,26.80,0,331.83,349.56,14.4,12.0,0.097,751166.5,751166.5,12601,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211907,2184550.00
07/04/2017 19:45,2,0.494,ACTIVE,213.06,338.44,59.965,1499211904,"201051344000469","219011344069620",28.27,28.00,0,329.43,348.06,14.2,11.7,0.097,754632.7,754632.7,12572,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211907,2184551.00
07/04/2017 19:45,2,0.512,ACTIVE,212.83,338.44,59.954,1499211904,"201051344000646","219011344069620",27.71,26.80,0,330.03,347.16,14.4,11.9,0.093,749691.1,749691.1,12566,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211908,2184552.00
07/04/2017 19:45,2,0.465,ACTIVE,211.93,338.44,59.949,1499211904,"274151322000052","219011344069620",26.96,30.30,0,331.53,343.55,12.7,10.4,0.071,1015133.7,1015133.7,12480,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211909,2184553.00
07/04/2017 19:45,2,0.553,ACTIVE,213.29,339.04,59.965,1499211904,"201051344000585","219011344069620",27.53,27.30,0,331.53,348.96,15.5,13.0,0.093,762563.4,762563.4,12566,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211910,2184554.00
07/04/2017 19:45,2,0.492,ACTIVE,213.06,337.84,59.965,1499211904,"201051344001230","219011344069620",26.92,25.50,0,329.73,345.66,13.5,11.1,0.084,754268.6,754268.6,12585,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211911,2184555.00
07/04/2017 19:45,2,0.486,ACTIVE,213.74,339.04,59.965,1499211904,"201051344000582","219011344069620",27.33,27.50,0,331.23,347.16,13.5,11.1,0.084,743613.9,743613.9,12556,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211912,2184556.00
07/04/2017 19:45,2,0.510,ACTIVE,212.61,337.84,59.928,1499211904,"201051344000955","219011344069620",28.23,27.30,0,329.43,346.26,14.6,12.1,0.088,763149.3,763149.3,12577,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211913,2184557.00
07/04/2017 19:45,2,0.281,ACTIVE,211.93,388.34,59.965,1499211904,"274151322000094","219011344069620",36.44,31.80,0,333.63,406.07,10.3,8.0,0.066,835527.8,835527.8,12799,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211914,2184558.00
07/04/2017 19:45,2,0.547,ACTIVE,213.29,338.74,59.970,1499211904,"201051344000579","219011344069620",27.79,27.30,0,331.23,347.76,15.4,12.9,0.097,772782.3,772782.3,12564,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211915,2184559.00
07/04/2017 19:45,2,0.496,ACTIVE,213.06,337.84,59.965,1499211904,"201051344000890","219011344069620",28.25,26.30,0,331.23,346.56,14.2,11.8,0.084,757190.8,757190.8,12576,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211916,2184560.00
07/04/2017 19:45,2,0.502,ACTIVE,213.29,338.74,59.949,1499211904,"201051344000438","219011344069620",27.63,26.80,0,331.23,347.16,14.1,11.6,0.088,759723.3,759723.3,12561,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211916,2184561.00
07/04/2017 19:45,2,0.512,ACTIVE,213.51,337.84,59.965,1499211904,"201051344000417","219011344069620",18.05,26.00,0,330.03,344.15,9.4,7.1,0.049,688992.6,688992.6,12588,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211917,2184562.00
07/04/2017 19:45,2,0.453,ACTIVE,211.93,337.24,59.975,1499211904,"274151322000083","219011344069620",26.60,30.30,0,331.53,344.15,12.2,9.9,0.080,1004899.6,1004899.6,12486,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211918,2184563.00
07/04/2017 19:45,2,0.465,ACTIVE,212.38,339.04,59.965,1499211904,"274151322000076","219011344069620",27.77,30.50,0,333.03,344.15,13.1,10.7,0.080,1072210.8,1072210.8,12491,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211919,2184564.00
07/04/2017 19:45,2,0.512,ACTIVE,213.06,338.44,59.970,1499211904,"201051344000868","219011344069620",28.01,27.00,0,330.63,348.36,14.5,12.1,0.088,753046.3,753046.3,12577,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211920,2184565.00
07/04/2017 19:45,2,0.457,ACTIVE,211.93,335.44,59.959,1499211904,"274151322000095","219011344069620",27.23,29.80,0,331.53,343.25,12.7,10.3,0.066,1061883.3,1061883.3,12500,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211921,2184566.00
07/04/2017 19:45,2,0.486,ACTIVE,212.83,338.44,59.959,1499211904,"201051344000988","219011344069620",17.97,28.00,0,330.63,346.26,8.8,6.6,0.053,661356.6,661356.6,12558,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211922,2184567.00
07/04/2017 19:45,2,0.502,ACTIVE,213.06,337.24,59.965,1499211904,"201051344001025","219011344069620",27.53,26.80,0,330.03,347.46,14.0,11.6,0.088,759872.6,759872.6,12571,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211923,2184568.00
07/04/2017 19:45,2,0.504,ACTIVE,213.06,338.44,59.959,1499211904,"201051344000458","219011344069620",27.97,29.50,0,331.53,347.16,14.3,11.9,0.097,764599.3,764599.3,12548,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211924,2184569.00
07/04/2017 19:45,2,0.521,ACTIVE,213.74,340.25,59.965,1499211904,"201051344000853","219011344069620",26.86,29.00,0,333.03,348.96,14.2,11.8,0.097,765612.4,765612.4,12562,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211925,2184570.00
07/04/2017 19:45,2,0.465,ACTIVE,213.06,338.74,59.965,1499211904,"201051344000685","219011344069620",27.67,26.00,0,330.33,348.66,13.1,10.7,0.088,759630.8,759630.8,12590,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211926,2184571.00
07/04/2017 19:45,2,0.486,ACTIVE,213.29,338.74,59.970,1499211904,"201051344000917","219011344069620",27.47,28.50,0,330.33,346.86,13.5,11.1,0.080,756285.1,756285.1,12575,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211927,2184572.00
07/04/2017 19:45,2,0.465,ACTIVE,213.06,338.14,59.970,1499211904,"201051344001145","219011344069620",28.57,25.50,0,332.73,348.06,13.5,11.1,0.075,764280.4,764280.4,12569,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211928,2184573.00
07/04/2017 19:45,2,0.486,ACTIVE,212.83,338.14,59.965,1499211904,"201051344000651","219011344069620",27.19,27.80,0,331.23,348.06,13.4,11.0,0.088,753025.1,753025.1,12569,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211929,2184574.00
07/04/2017 19:45,2,0.428,ACTIVE,211.70,338.44,59.928,1499211904,"274151322000088","219011344069620",26.12,30.30,0,331.53,342.35,11.3,9.0,0.062,963850.8,963850.8,12481,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211929,2184575.00
07/04/2017 19:45,2,0.301,ACTIVE,212.83,391.64,59.965,1499211904,"274151322000068","219011344069620",36.80,32.60,0,334.24,409.68,11.1,8.8,0.053,836141.2,836141.2,12813,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211930,2184576.00
07/04/2017 19:45,2,0.527,ACTIVE,212.61,336.94,59.965,1499211904,"201051344001135","219011344069620",27.69,27.00,0,330.63,346.86,14.8,12.4,0.088,748468.7,748468.7,12556,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211931,2184577.00
07/04/2017 19:45,2,0.521,ACTIVE,213.06,338.44,59.954,1499211904,"201051344000594","219011344069620",27.33,26.30,0,330.03,346.86,14.4,12.0,0.088,767644.1,767644.1,12560,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211932,2184578.00
07/04/2017 19:45,2,0.500,ACTIVE,213.06,337.24,60.007,1499211904,"201051344001203","219011344069620",27.71,26.50,0,331.23,347.46,14.0,11.6,0.088,758023.9,758023.9,12596,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211933,2184579.00
07/04/2017 19:45,2,0.438,ACTIVE,211.70,338.44,59.965,1499211904,"274151322000054","219011344069620",26.56,31.30,0,331.23,342.95,11.8,9.4,0.066,980663.4,980663.4,12464,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211934,2184580.00
07/04/2017 19:45,2,0.521,ACTIVE,213.29,337.84,59.970,1499211904,"201051344000867","219011344069620",27.71,27.80,0,330.03,347.76,14.6,12.2,0.097,751835.9,751835.9,12594,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211935,2184581.00
07/04/2017 19:45,2,0.482,ACTIVE,213.06,337.84,59.970,1499211904,"201051344001093","219011344069620",27.61,26.80,0,331.83,345.96,13.5,11.1,0.071,756214.3,756214.3,12584,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211936,2184582.00
07/04/2017 19:45,2,0.506,ACTIVE,212.83,338.74,59.965,1499211904,"201051344000900","219011344069620",27.08,28.80,0,331.23,346.86,13.9,11.5,0.093,773426.3,773426.3,12574,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211937,2184583.00
07/04/2017 19:45,2,0.523,ACTIVE,213.29,338.74,59.954,1499211904,"201051344000648","219011344069620",27.37,27.00,0,330.93,347.76,14.6,12.1,0.097,761292.1,761292.1,12562,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211938,2184584.00
07/04/2017 19:45,2,0.521,ACTIVE,213.06,338.74,59.970,1499211904,"201051344000569","219011344069620",27.31,29.80,0,331.53,346.86,14.4,12.0,0.093,775516.0,775516.0,12539,0,0,0,L,1122011218,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211939,2184585.00
07/04/2017 19:45,2,0.527,ACTIVE,213.06,338.44,59.970,1499211904,"201051344000983","219011344069620",28.31,29.30,0,331.23,347.16,15.2,12.7,0.093,766098.4,766098.4,12566,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211940,2184586.00
07/04/2017 19:45,2,0.510,ACTIVE,212.83,338.14,59.970,1499211904,"201051344001158","219011344069620",26.84,27.80,0,330.63,347.46,13.9,11.5,0.088,750875.2,750875.2,12570,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211941,2184587.00
07/04/2017 19:45,2,0.498,ACTIVE,213.51,339.95,59.965,1499211904,"201051344000576","219011344069620",27.39,27.30,0,331.83,347.76,13.8,11.4,0.093,765433.9,765433.9,12569,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211941,2184588.00
07/04/2017 19:45,2,0.449,ACTIVE,212.16,336.64,59.954,1499211904,"274151322000087","219011344069620",26.26,35.00,0,331.83,343.25,11.9,9.6,0.062,954702.0,954702.0,12660,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499211942,2184589.00
07/04/2017 20:00,2,0.475,ACTIVE,213.51,339.04,59.954,1499212803,"201051344000645","219011344069620",26.94,27.50,0,331.83,346.86,13.0,10.6,0.084,764379.8,764379.8,12549,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212804,2184590.00
07/04/2017 20:00,2,0.389,ACTIVE,211.93,338.14,59.986,1499212803,"274151322000085","219011344069620",26.70,30.00,0,332.13,342.05,10.5,8.2,0.057,976263.0,976263.0,12470,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212805,2184591.00
07/04/2017 20:00,2,0.482,ACTIVE,213.29,340.25,59.975,1499212803,"201051344000633","219011344069620",27.49,26.50,0,330.93,348.66,13.5,11.1,0.084,751169.3,751169.3,12602,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212806,2184592.00
07/04/2017 20:00,2,0.465,ACTIVE,213.06,338.44,59.986,1499212803,"201051344000469","219011344069620",27.97,27.80,0,330.33,346.56,13.2,10.8,0.080,754635.5,754635.5,12573,0,0,0,L,1122011218,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212807,2184593.00
07/04/2017 20:00,2,0.486,ACTIVE,212.83,338.44,59.986,1499212803,"201051344000646","219011344069620",27.25,26.30,0,330.33,345.96,13.4,11.0,0.075,749693.9,749693.9,12567,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212808,2184594.00
07/04/2017 20:00,2,0.428,ACTIVE,211.48,338.74,59.970,1499212803,"274151322000052","219011344069620",27.08,29.50,0,330.93,342.35,11.7,9.4,0.062,1015136.1,1015136.1,12481,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212809,2184595.00
07/04/2017 20:00,2,0.508,ACTIVE,213.29,338.74,60.028,1499212803,"201051344000585","219011344069620",27.93,26.80,0,331.53,346.56,14.4,12.0,0.084,762566.5,762566.5,12567,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212810,2184596.00
07/04/2017 20:00,2,0.447,ACTIVE,213.06,337.84,59.991,1499212803,"201051344001230","219011344069620",27.12,24.80,0,330.03,344.45,12.3,10.0,0.071,754271.2,754271.2,12586,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212811,2184597.00
07/04/2017 20:00,2,0.457,ACTIVE,213.51,338.44,59.981,1499212803,"201051344000582","219011344069620",26.90,26.30,0,332.13,345.36,12.4,10.1,0.075,743616.5,743616.5,12557,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212812,2184598.00
07/04/2017 20:00,2,0.512,ACTIVE,212.83,337.54,59.986,1499212803,"201051344000955","219011344069620",25.37,26.50,0,329.73,345.36,13.1,10.8,0.080,763152.2,763152.2,12578,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212813,2184599.00
07/04/2017 20:00,2,0.246,ACTIVE,212.16,393.15,59.965,1499212803,"274151322000094","219011344069620",36.94,30.80,0,333.63,407.87,9.2,7.0,0.044,835529.6,835529.6,12800,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212814,2184600.00
07/04/2017 20:00,2,0.508,ACTIVE,213.06,338.14,60.002,1499212803,"201051344000579","219011344069620",27.95,27.00,0,331.53,346.56,14.4,12.0,0.084,772785.4,772785.4,12565,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212815,2184601.00
07/04/2017 20:00,2,0.500,ACTIVE,213.06,336.94,59.996,1499212803,"201051344000890","219011344069620",23.66,25.50,0,330.63,345.96,12.0,9.7,0.071,757193.5,757193.5,12577,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212816,2184602.00
07/04/2017 20:00,2,0.445,ACTIVE,213.29,338.14,59.986,1499212803,"201051344000438","219011344069620",28.69,26.00,0,331.53,346.56,13.0,10.6,0.075,759726.1,759726.1,12562,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212817,2184603.00
07/04/2017 20:00,2,0.477,ACTIVE,213.51,337.84,59.986,1499212803,"201051344000417","219011344069620",18.03,25.50,0,331.83,343.55,8.7,6.5,0.049,688994.3,688994.3,12589,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212818,2184604.00
07/04/2017 20:00,2,0.404,ACTIVE,211.93,338.14,59.986,1499212803,"274151322000083","219011344069620",26.74,29.30,0,331.53,342.35,11.0,8.7,0.071,1004902.0,1004902.0,12487,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212818,2184605.00
07/04/2017 20:00,2,0.424,ACTIVE,212.38,339.04,59.991,1499212803,"274151322000076","219011344069620",27.81,29.80,0,333.03,342.95,12.0,9.7,0.071,1072213.3,1072213.3,12492,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212819,2184606.00
07/04/2017 20:00,2,0.518,ACTIVE,213.06,338.14,59.965,1499212803,"201051344000868","219011344069620",24.69,26.30,0,330.63,345.66,12.9,10.6,0.080,753049.2,753049.2,12578,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212820,2184607.00
07/04/2017 20:00,2,0.414,ACTIVE,211.70,337.24,60.002,1499212803,"274151322000095","219011344069620",27.12,28.80,0,331.53,341.75,11.3,9.0,0.066,1061885.8,1061885.8,12501,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212821,2184608.00
07/04/2017 20:00,2,0.451,ACTIVE,212.83,338.74,59.991,1499212803,"201051344000988","219011344069620",17.89,27.80,0,330.03,345.66,8.2,6.0,0.057,661358.2,661358.2,12559,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212822,2184609.00
07/04/2017 20:00,2,0.467,ACTIVE,213.06,337.24,60.028,1499212803,"201051344001025","219011344069620",27.31,26.00,0,330.33,345.06,12.9,10.5,0.080,759875.4,759875.4,12572,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212823,2184610.00
07/04/2017 20:00,2,0.488,ACTIVE,212.83,337.54,60.012,1499212803,"201051344000458","219011344069620",26.92,29.30,0,331.23,345.96,13.3,10.9,0.088,764602.1,764602.1,12549,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212824,2184611.00
07/04/2017 20:00,2,0.482,ACTIVE,213.29,339.04,60.034,1499212803,"201051344000853","219011344069620",27.10,29.00,0,332.73,348.06,13.3,10.9,0.088,765615.2,765615.2,12563,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212825,2184612.00
07/04/2017 20:00,2,0.461,ACTIVE,213.51,339.34,60.034,1499212803,"201051344000685","219011344069620",23.93,25.50,0,331.23,346.86,11.2,8.9,0.080,759633.3,759633.3,12591,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212826,2184613.00
07/04/2017 20:00,2,0.441,ACTIVE,213.06,338.44,59.981,1499212803,"201051344000917","219011344069620",27.71,27.30,0,330.33,344.76,12.4,10.1,0.075,756287.7,756287.7,12576,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212827,2184614.00
07/04/2017 20:00,2,0.445,ACTIVE,213.29,338.14,59.986,1499212803,"201051344001145","219011344069620",27.77,25.00,0,331.83,346.26,12.6,10.2,0.075,764283.1,764283.1,12570,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212827,2184615.00
07/04/2017 20:00,2,0.477,ACTIVE,213.29,337.84,59.981,1499212803,"201051344000651","219011344069620",24.29,26.80,0,331.23,345.66,11.8,9.4,0.071,753027.7,753027.7,12570,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212828,2184616.00
07/04/2017 20:00,2,0.387,ACTIVE,211.48,337.54,59.975,1499212803,"274151322000088","219011344069620",26.14,29.50,0,331.53,341.45,10.2,8.0,0.057,963852.9,963852.9,12482,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212829,2184617.00
07/04/2017 20:00,2,0.271,ACTIVE,212.38,384.13,59.986,1499212803,"274151322000068","219011344069620",36.06,31.80,0,334.24,406.97,10.0,7.7,0.053,836143.2,836143.2,12814,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212830,2184618.00
07/04/2017 20:00,2,0.521,ACTIVE,212.83,336.64,59.991,1499212803,"201051344001135","219011344069620",24.39,26.50,0,330.63,345.36,12.9,10.5,0.080,748471.6,748471.6,12557,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212831,2184619.00
07/04/2017 20:00,2,0.465,ACTIVE,212.61,337.54,59.986,1499212803,"201051344000594","219011344069620",28.39,26.00,0,329.13,345.96,13.4,11.0,0.084,767646.9,767646.9,12561,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212832,2184620.00
07/04/2017 20:00,2,0.496,ACTIVE,213.06,336.94,59.981,1499212803,"201051344001203","219011344069620",23.66,26.00,0,330.63,345.96,11.9,9.6,0.075,758026.6,758026.6,12597,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212833,2184621.00
07/04/2017 20:00,2,0.396,ACTIVE,211.70,334.84,59.944,1499212803,"274151322000054","219011344069620",26.80,30.30,0,331.23,342.35,10.8,8.5,0.053,980665.6,980665.6,12465,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212834,2184622.00
07/04/2017 20:00,2,0.494,ACTIVE,213.06,337.24,59.970,1499212803,"201051344000867","219011344069620",27.02,27.00,0,330.63,345.96,13.5,11.1,0.084,751838.8,751838.8,12595,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212835,2184623.00
07/04/2017 20:00,2,0.457,ACTIVE,213.06,337.54,59.981,1499212803,"201051344001093","219011344069620",27.17,26.00,0,331.83,344.45,12.6,10.2,0.071,756216.9,756216.9,12585,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212836,2184624.00
07/04/2017 20:00,2,0.490,ACTIVE,212.83,338.14,59.981,1499212803,"201051344000900","219011344069620",25.13,28.50,0,330.63,345.96,12.5,10.1,0.084,773429.0,773429.0,12575,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212837,2184625.00
07/04/2017 20:00,2,0.488,ACTIVE,213.29,338.14,60.007,1499212803,"201051344000648","219011344069620",27.35,26.50,0,330.93,346.26,13.5,11.1,0.084,761295.0,761295.0,12563,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212838,2184626.00
07/04/2017 20:00,2,0.484,ACTIVE,212.83,337.54,60.002,1499212803,"201051344000569","219011344069620",27.31,29.50,0,331.53,345.66,13.4,11.0,0.088,775518.9,775518.9,12540,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212839,2184627.00
07/04/2017 20:00,2,0.506,ACTIVE,213.06,337.84,60.002,1499212803,"201051344000983","219011344069620",27.71,29.30,0,330.93,346.26,14.2,11.8,0.088,766101.4,766101.4,12567,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212840,2184628.00
07/04/2017 20:00,2,0.465,ACTIVE,213.06,337.84,60.023,1499212803,"201051344001158","219011344069620",27.45,27.50,0,330.93,345.96,12.9,10.6,0.084,750878.0,750878.0,12571,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212840,2184629.00
07/04/2017 20:00,2,0.490,ACTIVE,213.51,339.04,59.954,1499212803,"201051344000576","219011344069620",24.59,26.80,0,331.83,346.56,12.2,9.9,0.080,765436.6,765436.6,12570,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212841,2184630.00
07/04/2017 20:00,2,0.400,ACTIVE,212.16,335.44,59.991,1499212803,"274151322000087","219011344069620",26.52,33.50,0,331.83,342.05,10.8,8.5,0.044,954704.3,954704.3,12661,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499212842,2184631.00
07/04/2017 20:15,2,0.436,ACTIVE,213.29,337.84,59.954,1499213704,"201051344000645","219011344069620",26.40,27.30,0,332.43,346.26,11.7,9.3,0.066,764382.3,764382.3,12550,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213705,2184632.00
07/04/2017 20:15,2,0.344,ACTIVE,211.70,336.64,59.986,1499213704,"274151322000085","219011344069620",26.34,29.30,0,332.43,341.75,9.2,6.9,0.049,976265.0,976265.0,12471,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213706,2184633.00
07/04/2017 20:15,2,0.438,ACTIVE,213.29,339.04,59.954,1499213704,"201051344000633","219011344069620",27.47,26.30,0,330.33,347.76,12.2,9.9,0.071,751171.9,751171.9,12603,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213707,2184634.00
07/04/2017 20:15,2,0.465,ACTIVE,212.83,336.94,59.944,1499213704,"201051344000469","219011344069620",23.44,27.80,0,329.73,345.66,11.1,8.8,0.066,754637.9,754637.9,12574,0,0,0,L,1122011218,0,120.65,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213707,2184635.00
07/04/2017 20:15,2,0.467,ACTIVE,212.83,337.54,59.981,1499213704,"201051344000646","219011344069620",24.15,26.00,0,330.03,345.66,11.4,9.1,0.066,749696.5,749696.5,12568,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213708,2184636.00
07/04/2017 20:15,2,0.379,ACTIVE,211.48,337.54,59.938,1499213704,"274151322000052","219011344069620",27.00,29.30,0,331.23,342.05,10.4,8.1,0.062,1015138.3,1015138.3,12482,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213709,2184637.00
07/04/2017 20:15,2,0.482,ACTIVE,213.29,338.44,59.981,1499213704,"201051344000585","219011344069620",27.02,26.30,0,331.53,345.66,13.2,10.8,0.066,762569.3,762569.3,12568,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213710,2184638.00
07/04/2017 20:15,2,0.391,ACTIVE,213.06,336.64,59.959,1499213704,"201051344001230","219011344069620",27.73,24.50,0,330.93,343.85,11.0,8.7,0.057,754273.6,754273.6,12587,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213711,2184639.00
07/04/2017 20:15,2,0.410,ACTIVE,213.74,338.44,59.981,1499213704,"201051344000582","219011344069620",27.04,25.80,0,332.13,345.66,11.3,8.9,0.062,743618.9,743618.9,12558,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213712,2184640.00
07/04/2017 20:15,2,0.477,ACTIVE,212.83,336.94,59.965,1499213704,"201051344000955","219011344069620",23.06,26.00,0,329.73,345.06,11.2,8.8,0.057,763154.6,763154.6,12579,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213713,2184641.00
07/04/2017 20:15,2,0.213,ACTIVE,211.70,387.74,59.949,1499213704,"274151322000094","219011344069620",36.34,30.30,0,333.93,402.16,7.9,5.7,0.044,835531.2,835531.2,12801,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213714,2184642.00
07/04/2017 20:15,2,0.498,ACTIVE,212.61,336.64,59.959,1499213704,"201051344000579","219011344069620",23.44,26.80,0,331.23,345.06,11.8,9.5,0.066,772788.3,772788.3,12566,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213715,2184643.00
07/04/2017 20:15,2,0.457,ACTIVE,213.06,336.94,59.986,1499213704,"201051344000890","219011344069620",21.77,25.30,0,330.33,344.76,10.1,7.8,0.053,757195.7,757195.7,12578,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213716,2184644.00
07/04/2017 20:15,2,0.451,ACTIVE,213.29,337.84,59.944,1499213704,"201051344000438","219011344069620",22.74,25.50,0,330.33,345.66,10.4,8.1,0.057,759728.4,759728.4,12563,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213717,2184645.00
07/04/2017 20:15,2,0.418,ACTIVE,213.29,337.24,59.959,1499213704,"201051344000417","219011344069620",18.37,25.30,0,331.53,342.35,7.8,5.6,0.040,688995.8,688995.8,12590,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213718,2184646.00
07/04/2017 20:15,2,0.346,ACTIVE,211.70,336.04,59.949,1499213704,"274151322000083","219011344069620",27.00,28.50,0,331.83,341.75,9.5,7.2,0.057,1004903.9,1004903.9,12488,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213719,2184647.00
07/04/2017 20:15,2,0.371,ACTIVE,212.38,337.54,59.949,1499213704,"274151322000076","219011344069620",27.69,29.30,0,333.33,342.35,10.4,8.2,0.057,1072215.6,1072215.6,12493,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213720,2184648.00
07/04/2017 20:15,2,0.479,ACTIVE,212.61,336.64,59.986,1499213704,"201051344000868","219011344069620",22.82,26.00,0,330.03,345.06,11.1,8.8,0.062,753051.6,753051.6,12579,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213720,2184649.00
07/04/2017 20:15,2,0.359,ACTIVE,211.48,336.94,59.944,1499213704,"274151322000095","219011344069620",26.90,28.00,0,331.53,341.45,9.8,7.5,0.057,1061887.8,1061887.8,12502,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213721,2184650.00
07/04/2017 20:15,2,0.402,ACTIVE,212.83,338.14,59.944,1499213704,"201051344000988","219011344069620",17.93,27.80,0,330.03,344.15,7.3,5.2,0.053,661359.6,661359.6,12560,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213722,2184651.00
07/04/2017 20:15,2,0.424,ACTIVE,213.06,337.24,59.949,1499213704,"201051344001025","219011344069620",27.39,25.50,0,330.93,344.76,11.8,9.4,0.066,759877.9,759877.9,12573,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213723,2184652.00
07/04/2017 20:15,2,0.459,ACTIVE,212.83,336.34,59.944,1499213704,"201051344000458","219011344069620",24.01,28.80,0,331.23,345.66,11.2,8.9,0.071,764604.6,764604.6,12550,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213724,2184653.00
07/04/2017 20:15,2,0.426,ACTIVE,213.51,339.04,59.949,1499213704,"201051344000853","219011344069620",27.51,29.00,0,332.13,347.16,11.9,9.6,0.075,765617.8,765617.8,12564,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213725,2184654.00
07/04/2017 20:15,2,0.398,ACTIVE,213.29,339.34,59.959,1499213704,"201051344000685","219011344069620",26.36,25.00,0,331.53,345.36,10.7,8.4,0.075,759635.3,759635.3,12592,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213726,2184655.00
07/04/2017 20:15,2,0.391,ACTIVE,213.29,338.14,59.938,1499213704,"201051344000917","219011344069620",27.97,26.80,0,330.33,345.06,11.1,8.8,0.062,756290.1,756290.1,12577,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213727,2184656.00
07/04/2017 20:15,2,0.408,ACTIVE,213.74,338.44,59.949,1499213704,"201051344001145","219011344069620",26.98,24.50,0,330.93,345.96,11.2,8.9,0.062,764285.4,764285.4,12571,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213728,2184657.00
07/04/2017 20:15,2,0.406,ACTIVE,213.29,338.14,59.954,1499213704,"201051344000651","219011344069620",27.19,25.80,0,331.83,344.76,11.2,8.9,0.062,753029.9,753029.9,12571,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213729,2184658.00
07/04/2017 20:15,2,0.338,ACTIVE,211.25,335.44,59.944,1499213704,"274151322000088","219011344069620",26.06,29.00,0,331.23,340.85,9.0,6.7,0.049,963854.7,963854.7,12483,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213730,2184659.00
