ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 20:15,2,0.236,ACTIVE,212.38,391.34,59.954,1499213704,"274151322000068","219011344069620",36.78,31.50,0,333.93,406.07,8.9,6.6,0.044,836145.0,836145.0,12815,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213730,2184660.00
07/04/2017 20:15,2,0.479,ACTIVE,212.83,336.64,59.917,1499213704,"201051344001135","219011344069620",22.90,26.00,0,330.33,343.85,11.1,8.8,0.062,748474.1,748474.1,12558,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213731,2184661.00
07/04/2017 20:15,2,0.443,ACTIVE,212.38,336.94,59.954,1499213704,"201051344000594","219011344069620",27.04,26.00,0,329.73,345.36,12.2,9.8,0.075,767649.5,767649.5,12562,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213732,2184662.00
07/04/2017 20:15,2,0.430,ACTIVE,213.51,337.54,59.959,1499213704,"201051344001203","219011344069620",26.56,25.50,0,330.63,345.36,11.6,9.2,0.066,758028.8,758028.8,12598,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213733,2184663.00
07/04/2017 20:15,2,0.344,ACTIVE,211.48,336.34,59.944,1499213704,"274151322000054","219011344069620",26.98,29.80,0,331.23,341.75,9.4,7.1,0.057,980667.6,980667.6,12466,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213734,2184664.00
07/04/2017 20:15,2,0.445,ACTIVE,212.83,336.04,59.996,1499213704,"201051344000867","219011344069620",27.29,27.00,0,330.33,344.76,12.3,10.0,0.066,751841.4,751841.4,12596,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213735,2184665.00
07/04/2017 20:15,2,0.408,ACTIVE,213.29,338.14,59.954,1499213704,"201051344001093","219011344069620",27.19,25.50,0,330.93,345.06,11.3,8.9,0.062,756219.3,756219.3,12586,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213736,2184666.00
07/04/2017 20:15,2,0.449,ACTIVE,212.61,337.24,59.928,1499213704,"201051344000900","219011344069620",23.14,28.50,0,330.33,345.36,10.5,8.2,0.062,773431.3,773431.3,12576,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213737,2184667.00
07/04/2017 20:15,2,0.471,ACTIVE,212.83,336.94,59.949,1499213704,"201051344000648","219011344069620",23.56,26.30,0,331.23,345.66,11.2,8.9,0.066,761297.5,761297.5,12564,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213738,2184668.00
07/04/2017 20:15,2,0.467,ACTIVE,212.83,337.24,59.954,1499213704,"201051344000569","219011344069620",23.66,29.50,0,330.63,344.76,11.2,8.9,0.066,775521.4,775521.4,12541,0,0,0,L,1122011218,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213739,2184669.00
07/04/2017 20:15,2,0.461,ACTIVE,213.06,337.24,59.965,1499213704,"201051344000983","219011344069620",27.65,28.80,0,330.33,345.06,12.9,10.6,0.080,766104.2,766104.2,12568,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213740,2184670.00
07/04/2017 20:15,2,0.432,ACTIVE,212.83,337.24,59.954,1499213704,"201051344001158","219011344069620",27.00,27.30,0,330.33,345.36,11.8,9.5,0.075,750880.5,750880.5,12572,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213741,2184671.00
07/04/2017 20:15,2,0.451,ACTIVE,213.06,337.84,59.938,1499213704,"201051344000576","219011344069620",22.76,26.50,0,331.23,345.96,10.4,8.1,0.071,765438.8,765438.8,12571,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213742,2184672.00
07/04/2017 20:15,2,0.346,ACTIVE,211.70,337.54,59.938,1499213704,"274151322000087","219011344069620",26.58,32.40,0,332.13,341.45,9.3,7.1,0.044,954706.2,954706.2,12662,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499213743,2184673.00
07/04/2017 20:30,2,0.377,ACTIVE,213.29,337.54,59.949,1499214604,"201051344000645","219011344069620",27.15,27.30,0,330.93,344.76,10.4,8.1,0.057,764384.5,764384.5,12551,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214605,2184674.00
07/04/2017 20:30,2,0.297,ACTIVE,212.16,336.94,59.938,1499214604,"274151322000085","219011344069620",26.36,28.30,0,332.73,340.85,8.0,5.8,0.044,976266.5,976266.5,12472,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214606,2184675.00
07/04/2017 20:30,2,0.391,ACTIVE,213.06,339.04,59.917,1499214604,"201051344000633","219011344069620",27.21,25.80,0,330.33,347.46,10.8,8.5,0.062,751174.2,751174.2,12604,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214606,2184676.00
07/04/2017 20:30,2,0.387,ACTIVE,212.83,336.94,59.981,1499214604,"201051344000469","219011344069620",27.41,27.30,0,329.43,342.95,10.8,8.5,0.057,754640.0,754640.0,12575,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214607,2184677.00
07/04/2017 20:30,2,0.391,ACTIVE,213.29,338.74,59.949,1499214604,"201051344000646","219011344069620",27.25,25.50,0,330.03,344.15,10.9,8.6,0.057,749698.6,749698.6,12569,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214608,2184678.00
07/04/2017 20:30,2,0.334,ACTIVE,211.70,336.64,59.949,1499214604,"274151322000052","219011344069620",26.54,28.50,0,331.23,341.75,9.0,6.8,0.053,1015140.2,1015140.2,12483,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214609,2184679.00
07/04/2017 20:30,2,0.416,ACTIVE,213.51,338.44,59.959,1499214604,"201051344000585","219011344069620",28.01,25.50,0,330.93,344.76,11.9,9.5,0.057,762571.9,762571.9,12569,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214610,2184680.00
07/04/2017 20:30,2,0.359,ACTIVE,213.51,337.54,59.954,1499214604,"201051344001230","219011344069620",27.08,24.30,0,329.73,344.15,9.9,7.6,0.049,754275.6,754275.6,12588,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214611,2184681.00
07/04/2017 20:30,2,0.357,ACTIVE,213.74,338.74,59.975,1499214604,"201051344000582","219011344069620",27.39,25.00,0,331.53,344.76,10.0,7.7,0.057,743621.0,743621.0,12559,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214612,2184682.00
07/04/2017 20:30,2,0.396,ACTIVE,212.83,337.24,59.954,1499214604,"201051344000955","219011344069620",27.61,25.50,0,329.13,343.55,11.1,8.8,0.057,763156.8,763156.8,12580,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214613,2184683.00
07/04/2017 20:30,2,0.178,ACTIVE,212.16,388.64,59.928,1499214604,"274151322000094","219011344069620",36.58,29.50,0,333.93,395.55,6.6,4.5,0.031,835532.5,835532.5,12802,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214614,2184684.00
07/04/2017 20:30,2,0.424,ACTIVE,212.83,336.64,59.954,1499214604,"201051344000579","219011344069620",27.43,26.00,0,330.63,342.95,11.8,9.5,0.062,772790.6,772790.6,12567,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214615,2184685.00
07/04/2017 20:30,2,0.389,ACTIVE,213.29,337.24,59.954,1499214604,"201051344000890","219011344069620",27.08,24.80,0,330.33,343.55,10.7,8.4,0.057,757197.8,757197.8,12579,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214616,2184686.00
07/04/2017 20:30,2,0.381,ACTIVE,213.74,338.44,59.917,1499214604,"201051344000438","219011344069620",27.27,25.00,0,331.83,345.06,10.6,8.3,0.057,759730.5,759730.5,12564,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214616,2184687.00
07/04/2017 20:30,2,0.395,ACTIVE,213.74,337.54,59.928,1499214604,"201051344000417","219011344069620",17.89,24.80,0,331.23,342.35,7.2,5.0,0.031,688997.1,688997.1,12591,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214617,2184688.00
07/04/2017 20:30,2,0.303,ACTIVE,211.93,335.14,59.949,1499214604,"274151322000083","219011344069620",26.62,28.00,0,331.83,341.15,8.1,5.9,0.035,1004905.6,1004905.6,12489,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214618,2184689.00
07/04/2017 20:30,2,0.320,ACTIVE,212.61,339.04,59.949,1499214604,"274151322000076","219011344069620",27.71,28.50,0,333.33,341.45,9.0,6.8,0.049,1072217.4,1072217.4,12494,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214619,2184690.00
07/04/2017 20:30,2,0.391,ACTIVE,212.83,336.94,59.954,1499214604,"201051344000868","219011344069620",27.53,26.30,0,329.43,343.55,10.9,8.6,0.053,753053.9,753053.9,12580,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214620,2184691.00
07/04/2017 20:30,2,0.307,ACTIVE,211.93,337.24,59.965,1499214604,"274151322000095","219011344069620",26.86,27.50,0,331.53,341.15,8.4,6.2,0.049,1061889.5,1061889.5,12503,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214621,2184692.00
07/04/2017 20:30,2,0.355,ACTIVE,212.83,337.54,59.975,1499214604,"201051344000988","219011344069620",17.89,27.50,0,330.03,343.55,6.5,4.3,0.035,661360.8,661360.8,12561,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214622,2184693.00
07/04/2017 20:30,2,0.381,ACTIVE,213.51,336.94,59.938,1499214604,"201051344001025","219011344069620",27.14,25.00,0,331.23,344.45,10.5,8.2,0.062,759880.1,759880.1,12574,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214623,2184694.00
07/04/2017 20:30,2,0.389,ACTIVE,212.61,336.64,59.954,1499214604,"201051344000458","219011344069620",27.37,27.80,0,330.03,343.85,10.8,8.5,0.066,764606.7,764606.7,12551,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214624,2184695.00
07/04/2017 20:30,2,0.387,ACTIVE,213.29,337.84,59.959,1499214604,"201051344000853","219011344069620",26.64,28.50,0,331.53,345.36,10.4,8.2,0.062,765620.0,765620.0,12565,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214625,2184696.00
07/04/2017 20:30,2,0.336,ACTIVE,213.74,338.74,59.965,1499214604,"201051344000685","219011344069620",27.71,24.50,0,330.63,345.66,9.5,7.2,0.057,759637.3,759637.3,12593,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214626,2184697.00
07/04/2017 20:30,2,0.354,ACTIVE,213.51,338.14,59.954,1499214604,"201051344000917","219011344069620",27.45,25.80,0,330.03,345.06,9.9,7.6,0.053,756292.1,756292.1,12578,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214626,2184698.00
07/04/2017 20:30,2,0.352,ACTIVE,213.74,338.14,59.949,1499214604,"201051344001145","219011344069620",27.81,24.30,0,331.83,345.36,9.9,7.6,0.049,764287.5,764287.5,12572,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214627,2184699.00
07/04/2017 20:30,2,0.365,ACTIVE,213.74,338.44,59.959,1499214604,"201051344000651","219011344069620",26.80,25.30,0,331.83,344.45,10.0,7.7,0.057,753031.9,753031.9,12572,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214628,2184700.00
07/04/2017 20:30,2,0.293,ACTIVE,211.70,335.74,59.965,1499214604,"274151322000088","219011344069620",25.66,28.30,0,331.53,340.25,7.7,5.5,0.040,963856.2,963856.2,12484,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214629,2184701.00
07/04/2017 20:30,2,0.213,ACTIVE,212.61,376.62,59.954,1499214604,"274151322000068","219011344069620",35.15,30.80,0,334.84,401.56,7.6,5.4,0.035,836146.5,836146.5,12816,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214630,2184702.00
07/04/2017 20:30,2,0.406,ACTIVE,213.06,336.94,59.954,1499214604,"201051344001135","219011344069620",27.25,25.30,0,330.93,342.65,11.3,8.9,0.057,748476.3,748476.3,12559,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214631,2184703.00
07/04/2017 20:30,2,0.398,ACTIVE,212.61,337.54,59.959,1499214604,"201051344000594","219011344069620",26.34,25.50,0,328.22,343.85,10.7,8.4,0.062,767651.8,767651.8,12563,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214632,2184704.00
07/04/2017 20:30,2,0.375,ACTIVE,213.51,336.94,59.954,1499214604,"201051344001203","219011344069620",27.37,25.00,0,331.53,344.45,10.4,8.1,0.053,758031.0,758031.0,12599,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214633,2184705.00
07/04/2017 20:30,2,0.303,ACTIVE,211.93,338.14,59.959,1499214604,"274151322000054","219011344069620",26.54,28.80,0,331.53,341.15,8.2,6.0,0.049,980669.2,980669.2,12467,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214634,2184706.00
07/04/2017 20:30,2,0.395,ACTIVE,213.29,336.64,59.933,1499214604,"201051344000867","219011344069620",27.39,27.00,0,330.03,344.15,11.0,8.7,0.057,751843.8,751843.8,12597,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214635,2184707.00
07/04/2017 20:30,2,0.363,ACTIVE,213.29,337.54,59.965,1499214604,"201051344001093","219011344069620",27.55,25.00,0,330.93,344.15,10.2,7.9,0.053,756221.4,756221.4,12587,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214636,2184708.00
07/04/2017 20:30,2,0.379,ACTIVE,212.83,337.24,59.965,1499214604,"201051344000900","219011344069620",26.26,28.30,0,330.03,343.85,10.1,7.8,0.062,773433.4,773433.4,12577,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214637,2184709.00
07/04/2017 20:30,2,0.400,ACTIVE,213.06,337.24,59.959,1499214604,"201051344000648","219011344069620",26.60,25.80,0,330.63,344.76,10.8,8.5,0.062,761299.6,761299.6,12565,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214638,2184710.00
07/04/2017 20:30,2,0.418,ACTIVE,212.83,336.94,59.965,1499214604,"201051344000569","219011344069620",21.81,29.00,0,330.33,343.25,9.3,7.0,0.053,775523.5,775523.5,12542,0,0,0,L,1122011218,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214639,2184711.00
07/04/2017 20:30,2,0.408,ACTIVE,212.83,336.34,59.965,1499214604,"201051344000983","219011344069620",27.71,28.30,0,330.63,343.25,11.5,9.2,0.066,766106.7,766106.7,12569,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214640,2184712.00
07/04/2017 20:30,2,0.383,ACTIVE,212.83,336.94,59.970,1499214604,"201051344001158","219011344069620",26.82,26.80,0,329.73,343.85,10.4,8.1,0.062,750882.7,750882.7,12573,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214640,2184713.00
07/04/2017 20:30,2,0.377,ACTIVE,213.06,337.54,59.991,1499214604,"201051344000576","219011344069620",26.70,26.80,0,331.23,344.45,10.2,8.0,0.057,765440.9,765440.9,12572,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214641,2184714.00
07/04/2017 20:30,2,0.305,ACTIVE,212.16,336.64,59.959,1499214604,"274151322000087","219011344069620",26.14,31.50,0,332.13,341.15,8.1,5.9,0.040,954707.8,954707.8,12663,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499214642,2184715.00
07/04/2017 20:45,2,0.326,ACTIVE,213.74,337.24,59.949,1499215504,"201051344000645","219011344069620",27.02,27.50,0,330.93,344.15,8.9,6.7,0.053,764386.3,764386.3,12552,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215505,2184716.00
07/04/2017 20:45,2,0.252,ACTIVE,212.61,335.14,59.949,1499215504,"274151322000085","219011344069620",26.50,27.80,0,331.83,341.15,6.8,4.6,0.027,976267.8,976267.8,12473,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215506,2184717.00
07/04/2017 20:45,2,0.334,ACTIVE,213.74,338.44,59.954,1499215504,"201051344000633","219011344069620",27.65,26.00,0,330.03,345.66,9.4,7.1,0.049,751176.2,751176.2,12605,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215507,2184718.00
07/04/2017 20:45,2,0.344,ACTIVE,213.29,336.34,59.938,1499215504,"201051344000469","219011344069620",26.92,27.30,0,329.13,344.15,9.4,7.1,0.053,754642.0,754642.0,12576,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215507,2184719.00
07/04/2017 20:45,2,0.346,ACTIVE,212.83,337.54,59.949,1499215504,"201051344000646","219011344069620",27.43,24.80,0,331.53,343.85,9.6,7.4,0.049,749700.6,749700.6,12570,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215508,2184720.00
07/04/2017 20:45,2,0.289,ACTIVE,211.93,336.64,59.954,1499215504,"274151322000052","219011344069620",26.42,28.00,0,330.93,341.15,7.7,5.5,0.040,1015141.7,1015141.7,12484,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215509,2184721.00
07/04/2017 20:45,2,0.371,ACTIVE,213.51,338.14,59.954,1499215504,"201051344000585","219011344069620",27.83,25.00,0,331.53,344.76,10.5,8.2,0.044,762574.1,762574.1,12570,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215510,2184722.00
07/04/2017 20:45,2,0.316,ACTIVE,212.83,336.04,59.944,1499215504,"201051344001230","219011344069620",27.25,23.80,0,329.73,343.25,8.8,6.6,0.035,754277.3,754277.3,12589,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215511,2184723.00
07/04/2017 20:45,2,0.316,ACTIVE,213.74,338.14,59.954,1499215504,"201051344000582","219011344069620",27.23,24.50,0,331.83,344.15,8.8,6.5,0.044,743622.8,743622.8,12560,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215512,2184724.00
07/04/2017 20:45,2,0.350,ACTIVE,212.83,336.64,59.959,1499215504,"201051344000955","219011344069620",27.65,25.00,0,330.33,344.45,9.8,7.5,0.049,763158.8,763158.8,12581,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215513,2184725.00
07/04/2017 20:45,2,0.158,ACTIVE,212.38,360.99,59.970,1499215504,"274151322000094","219011344069620",33.72,28.80,0,333.33,392.25,5.4,3.3,0.022,835533.4,835533.4,12803,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215514,2184726.00
07/04/2017 20:45,2,0.373,ACTIVE,213.29,336.34,59.954,1499215504,"201051344000579","219011344069620",27.53,25.80,0,331.23,343.25,10.4,8.1,0.049,772792.7,772792.7,12568,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215515,2184727.00
07/04/2017 20:45,2,0.344,ACTIVE,213.29,336.94,59.959,1499215504,"201051344000890","219011344069620",27.61,24.50,0,330.63,344.76,9.6,7.4,0.044,757199.8,757199.8,12580,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215516,2184728.00
07/04/2017 20:45,2,0.340,ACTIVE,213.29,337.54,59.959,1499215504,"201051344000438","219011344069620",26.94,24.50,0,331.83,343.85,9.3,7.1,0.044,759732.4,759732.4,12565,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215516,2184729.00
07/04/2017 20:45,2,0.371,ACTIVE,213.29,336.64,59.954,1499215504,"201051344000417","219011344069620",17.91,24.30,0,331.83,342.95,6.7,4.6,0.022,688998.3,688998.3,12592,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215517,2184730.00
07/04/2017 20:45,2,0.260,ACTIVE,212.61,337.24,59.949,1499215504,"274151322000083","219011344069620",26.14,27.30,0,331.53,340.55,6.9,4.7,0.035,1004906.9,1004906.9,12490,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215518,2184731.00
07/04/2017 20:45,2,0.275,ACTIVE,213.06,337.24,59.954,1499215504,"274151322000076","219011344069620",27.29,27.80,0,332.43,341.45,7.7,5.5,0.040,1072218.9,1072218.9,12495,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215520,2184732.00
07/04/2017 20:45,2,0.352,ACTIVE,212.83,336.34,59.996,1499215504,"201051344000868","219011344069620",26.74,26.50,0,330.33,343.25,9.5,7.3,0.044,753055.9,753055.9,12581,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215520,2184733.00
07/04/2017 20:45,2,0.264,ACTIVE,212.16,336.34,59.922,1499215504,"274151322000095","219011344069620",26.30,27.00,0,331.23,340.85,7.0,4.9,0.040,1061890.9,1061890.9,12504,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215521,2184734.00
07/04/2017 20:45,2,0.309,ACTIVE,213.06,337.84,59.954,1499215504,"201051344000988","219011344069620",17.93,27.50,0,330.03,342.95,5.6,3.5,0.027,661361.7,661361.7,12562,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215522,2184735.00
07/04/2017 20:45,2,0.328,ACTIVE,213.06,336.64,59.954,1499215504,"201051344001025","219011344069620",27.63,24.50,0,331.53,343.85,9.2,7.0,0.044,759882.0,759882.0,12575,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215523,2184736.00
07/04/2017 20:45,2,0.342,ACTIVE,213.06,336.64,59.970,1499215504,"201051344000458","219011344069620",26.84,27.50,0,330.33,343.85,9.3,7.1,0.044,764608.6,764608.6,12552,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215524,2184737.00
07/04/2017 20:45,2,0.334,ACTIVE,213.74,338.74,59.965,1499215504,"201051344000853","219011344069620",26.98,28.50,0,330.93,344.76,9.2,6.9,0.049,765621.9,765621.9,12566,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215525,2184738.00
07/04/2017 20:45,2,0.307,ACTIVE,213.51,338.44,59.954,1499215504,"201051344000685","219011344069620",26.30,24.30,0,331.23,344.76,8.2,6.0,0.049,759638.9,759638.9,12594,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215526,2184739.00
07/04/2017 20:45,2,0.312,ACTIVE,213.29,338.14,59.938,1499215504,"201051344000917","219011344069620",27.49,25.50,0,329.73,344.45,8.8,6.5,0.040,756293.8,756293.8,12579,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215527,2184740.00
07/04/2017 20:45,2,0.312,ACTIVE,213.74,337.84,59.933,1499215504,"201051344001145","219011344069620",27.53,23.80,0,332.13,344.15,8.7,6.5,0.035,764289.2,764289.2,12573,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215528,2184741.00
07/04/2017 20:45,2,0.312,ACTIVE,213.29,337.84,59.965,1499215504,"201051344000651","219011344069620",27.49,24.50,0,332.73,344.15,8.8,6.5,0.044,753033.7,753033.7,12573,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215529,2184742.00
07/04/2017 20:45,2,0.248,ACTIVE,212.16,336.34,59.954,1499215504,"274151322000088","219011344069620",25.39,27.50,0,330.93,340.25,6.4,4.3,0.035,963857.4,963857.4,12485,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215530,2184743.00
07/04/2017 20:45,2,0.180,ACTIVE,213.06,374.81,59.933,1499215504,"274151322000068","219011344069620",35.17,30.00,0,333.63,397.66,6.3,4.2,0.018,836147.7,836147.7,12817,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215531,2184744.00
07/04/2017 20:45,2,0.361,ACTIVE,213.06,336.64,59.959,1499215504,"201051344001135","219011344069620",27.37,24.80,0,331.23,343.25,10.1,7.8,0.049,748478.4,748478.4,12560,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215531,2184745.00
07/04/2017 20:45,2,0.342,ACTIVE,212.83,336.94,59.965,1499215504,"201051344000594","219011344069620",27.53,25.30,0,329.43,343.25,9.5,7.3,0.049,767653.8,767653.8,12564,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215532,2184746.00
07/04/2017 20:45,2,0.334,ACTIVE,213.51,336.64,59.965,1499215504,"201051344001203","219011344069620",27.06,24.50,0,332.13,344.45,9.2,7.0,0.040,758032.9,758032.9,12600,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215533,2184747.00
07/04/2017 20:45,2,0.258,ACTIVE,212.38,336.94,59.965,1499215504,"274151322000054","219011344069620",26.32,28.00,0,330.93,340.55,6.9,4.7,0.035,980670.5,980670.5,12468,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215534,2184748.00
07/04/2017 20:45,2,0.348,ACTIVE,213.06,336.04,59.954,1499215504,"201051344000867","219011344069620",27.12,27.30,0,330.33,342.65,9.6,7.3,0.044,751845.7,751845.7,12598,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215535,2184749.00
07/04/2017 20:45,2,0.328,ACTIVE,213.29,337.84,59.991,1499215504,"201051344001093","219011344069620",27.29,24.50,0,331.53,343.55,9.1,6.9,0.035,756223.2,756223.2,12588,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215536,2184750.00
07/04/2017 20:45,2,0.322,ACTIVE,213.06,336.94,59.970,1499215504,"201051344000900","219011344069620",27.04,28.30,0,330.03,343.25,8.8,6.6,0.049,773435.2,773435.2,12578,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215537,2184751.00
07/04/2017 20:45,2,0.352,ACTIVE,213.29,336.64,59.922,1499215504,"201051344000648","219011344069620",26.30,25.80,0,330.93,344.15,9.4,7.1,0.049,761301.5,761301.5,12566,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215538,2184752.00
07/04/2017 20:45,2,0.340,ACTIVE,213.06,336.34,59.970,1499215504,"201051344000569","219011344069620",27.39,29.00,0,330.03,342.05,9.4,7.2,0.053,775525.4,775525.4,12543,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215539,2184753.00
07/04/2017 20:45,2,0.361,ACTIVE,213.29,336.34,59.981,1499215504,"201051344000983","219011344069620",27.59,28.30,0,329.73,343.25,10.1,7.8,0.049,766108.8,766108.8,12570,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215540,2184754.00
07/04/2017 20:45,2,0.336,ACTIVE,212.83,336.04,59.970,1499215504,"201051344001158","219011344069620",26.72,26.80,0,330.33,342.95,9.1,6.9,0.053,750884.6,750884.6,12574,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215541,2184755.00
07/04/2017 20:45,2,0.328,ACTIVE,213.51,337.84,59.922,1499215504,"201051344000576","219011344069620",26.58,27.00,0,330.63,344.45,8.9,6.6,0.040,765442.8,765442.8,12573,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215541,2184756.00
07/04/2017 20:45,2,0.266,ACTIVE,212.61,337.24,59.965,1499215504,"274151322000087","219011344069620",25.47,30.80,0,331.23,340.55,6.8,4.7,0.022,954709.1,954709.1,12664,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499215542,2184757.00
07/04/2017 21:00,2,0.271,ACTIVE,213.29,337.54,59.970,1499216403,"201051344000645","219011344069620",26.68,27.50,0,332.13,343.55,7.3,5.2,0.031,764387.8,764387.8,12553,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216404,2184758.00
07/04/2017 21:00,2,0.203,ACTIVE,212.61,337.24,59.970,1499216403,"274151322000085","219011344069620",26.10,27.00,0,333.33,340.85,5.4,3.3,0.027,976268.8,976268.8,12474,0,0,0,L,1151911521,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216405,2184759.00
07/04/2017 21:00,2,0.283,ACTIVE,213.29,337.84,59.965,1499216403,"201051344000633","219011344069620",27.57,26.30,0,330.33,344.45,8.0,5.8,0.031,751177.8,751177.8,12606,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216406,2184760.00
07/04/2017 21:00,2,0.291,ACTIVE,213.06,336.34,59.970,1499216403,"201051344000469","219011344069620",26.76,27.00,0,329.13,343.55,7.9,5.7,0.031,754643.6,754643.6,12577,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216407,2184761.00
07/04/2017 21:00,2,0.291,ACTIVE,213.29,337.54,59.970,1499216403,"201051344000646","219011344069620",27.41,24.30,0,329.73,342.65,8.1,5.9,0.027,749702.2,749702.2,12571,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216408,2184762.00
07/04/2017 21:00,2,0.234,ACTIVE,211.93,335.44,59.954,1499216403,"274151322000052","219011344069620",26.34,27.30,0,332.43,341.45,6.3,4.1,0.031,1015142.9,1015142.9,12485,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216409,2184763.00
07/04/2017 21:00,2,0.318,ACTIVE,213.74,338.14,59.996,1499216403,"201051344000585","219011344069620",27.61,24.50,0,331.53,343.25,8.9,6.7,0.027,762575.9,762575.9,12571,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216410,2184764.00
07/04/2017 21:00,2,0.271,ACTIVE,213.29,336.34,59.975,1499216403,"201051344001230","219011344069620",26.72,23.50,0,329.43,341.45,7.4,5.2,0.027,754278.8,754278.8,12590,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216411,2184765.00
07/04/2017 21:00,2,0.275,ACTIVE,213.96,338.14,59.986,1499216403,"201051344000582","219011344069620",26.12,24.00,0,331.53,342.65,7.3,5.1,0.031,743624.2,743624.2,12561,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216412,2184766.00
07/04/2017 21:00,2,0.305,ACTIVE,213.06,337.24,59.970,1499216403,"201051344000955","219011344069620",26.66,24.50,0,330.03,343.25,8.3,6.1,0.035,763160.5,763160.5,12582,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216413,2184767.00
07/04/2017 21:00,2,0.127,ACTIVE,212.38,338.14,59.959,1499216403,"274151322000094","219011344069620",30.59,27.50,0,333.93,365.19,3.9,1.9,0.027,835534.1,835534.1,12804,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216413,2184768.00
07/04/2017 21:00,2,0.324,ACTIVE,212.83,335.74,59.975,1499216403,"201051344000579","219011344069620",27.14,25.00,0,330.63,342.05,8.9,6.7,0.035,772794.6,772794.6,12569,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216415,2184769.00
07/04/2017 21:00,2,0.293,ACTIVE,213.29,336.94,59.975,1499216403,"201051344000890","219011344069620",27.45,24.00,0,330.63,342.35,8.2,5.9,0.031,757201.5,757201.5,12581,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216415,2184770.00
07/04/2017 21:00,2,0.291,ACTIVE,213.74,336.94,59.949,1499216403,"201051344000438","219011344069620",26.74,24.30,0,331.53,343.55,8.0,5.7,0.031,759734.0,759734.0,12566,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216416,2184771.00
07/04/2017 21:00,2,0.309,ACTIVE,213.51,336.94,59.970,1499216403,"201051344000417","219011344069620",17.93,24.00,0,330.33,341.45,5.6,3.5,0.018,688999.3,688999.3,12593,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216417,2184772.00
07/04/2017 21:00,2,0.213,ACTIVE,212.16,337.54,59.996,1499216403,"274151322000083","219011344069620",25.60,26.80,0,333.03,341.15,5.5,3.4,0.022,1004907.9,1004907.9,12491,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216418,2184773.00
07/04/2017 21:00,2,0.225,ACTIVE,212.83,336.94,59.975,1499216403,"274151322000076","219011344069620",26.74,27.30,0,333.93,341.45,6.1,4.0,0.022,1072220.1,1072220.1,12496,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216419,2184774.00
07/04/2017 21:00,2,0.301,ACTIVE,212.83,336.04,60.002,1499216403,"201051344000868","219011344069620",26.42,26.30,0,330.63,342.65,8.1,5.9,0.031,753057.5,753057.5,12582,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216420,2184775.00
07/04/2017 21:00,2,0.213,ACTIVE,212.16,337.24,59.959,1499216403,"274151322000095","219011344069620",26.00,26.50,0,332.73,340.55,5.6,3.5,0.027,1061891.9,1061891.9,12505,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216421,2184776.00
07/04/2017 21:00,2,0.258,ACTIVE,212.83,337.54,59.981,1499216403,"201051344000988","219011344069620",17.87,27.30,0,330.03,343.25,4.7,2.6,0.018,661362.5,661362.5,12563,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216422,2184777.00
07/04/2017 21:00,2,0.271,ACTIVE,213.29,336.04,59.981,1499216403,"201051344001025","219011344069620",27.63,24.00,0,330.93,343.55,7.7,5.5,0.031,759883.5,759883.5,12576,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216423,2184778.00
07/04/2017 21:00,2,0.291,ACTIVE,212.83,336.04,59.996,1499216403,"201051344000458","219011344069620",26.48,27.30,0,330.63,342.35,7.8,5.6,0.035,764610.2,764610.2,12553,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216423,2184779.00
07/04/2017 21:00,2,0.281,ACTIVE,213.74,338.14,59.965,1499216403,"201051344000853","219011344069620",26.98,28.30,0,332.13,344.15,7.7,5.5,0.035,765623.4,765623.4,12567,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216424,2184780.00
07/04/2017 21:00,2,0.254,ACTIVE,213.96,337.84,59.981,1499216403,"201051344000685","219011344069620",26.04,23.80,0,331.53,344.45,6.7,4.6,0.031,759640.2,759640.2,12595,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216425,2184781.00
07/04/2017 21:00,2,0.264,ACTIVE,213.51,337.54,59.975,1499216403,"201051344000917","219011344069620",27.04,25.00,0,330.93,342.95,7.2,5.1,0.027,756295.3,756295.3,12580,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216426,2184782.00
07/04/2017 21:00,2,0.262,ACTIVE,214.19,338.14,59.975,1499216403,"201051344001145","219011344069620",26.88,23.30,0,332.73,343.55,7.2,5.0,0.027,764290.7,764290.7,12574,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216427,2184783.00
07/04/2017 21:00,2,0.270,ACTIVE,213.74,337.54,59.996,1499216403,"201051344000651","219011344069620",26.66,24.30,0,331.83,343.55,7.3,5.2,0.035,753035.2,753035.2,12574,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216428,2184784.00
07/04/2017 21:00,2,0.193,ACTIVE,211.70,336.64,59.975,1499216403,"274151322000088","219011344069620",25.72,26.80,0,331.53,340.55,5.0,2.9,0.027,963858.3,963858.3,12486,0,0,0,L,1151911521,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216429,2184785.00
07/04/2017 21:00,2,0.148,ACTIVE,212.83,337.24,59.981,1499216403,"274151322000068","219011344069620",31.15,29.00,0,335.14,378.72,4.7,2.6,0.022,836148.6,836148.6,12818,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216430,2184786.00
07/04/2017 21:00,2,0.311,ACTIVE,213.29,336.34,60.002,1499216403,"201051344001135","219011344069620",27.14,24.30,0,331.23,342.35,8.6,6.3,0.035,748480.1,748480.1,12561,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216431,2184787.00
07/04/2017 21:00,2,0.287,ACTIVE,212.83,336.34,59.986,1499216403,"201051344000594","219011344069620",27.23,25.50,0,330.03,342.65,8.0,5.8,0.027,767655.4,767655.4,12565,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216432,2184788.00
07/04/2017 21:00,2,0.281,ACTIVE,213.74,337.24,59.981,1499216403,"201051344001203","219011344069620",27.14,24.30,0,330.93,343.55,7.8,5.6,0.031,758034.5,758034.5,12601,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216433,2184789.00
07/04/2017 21:00,2,0.211,ACTIVE,212.38,337.24,59.986,1499216403,"274151322000054","219011344069620",25.52,27.50,0,332.43,341.15,5.5,3.4,0.022,980671.5,980671.5,12469,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216434,2184790.00
07/04/2017 21:00,2,0.297,ACTIVE,213.29,335.74,59.965,1499216403,"201051344000867","219011344069620",26.60,27.30,0,330.33,343.25,8.1,5.8,0.035,751847.4,751847.4,12599,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216435,2184791.00
07/04/2017 21:00,2,0.275,ACTIVE,213.51,337.54,59.986,1499216403,"201051344001093","219011344069620",27.31,24.30,0,331.53,342.65,7.7,5.5,0.027,756224.8,756224.8,12589,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216435,2184792.00
07/04/2017 21:00,2,0.266,ACTIVE,213.06,337.24,59.991,1499216403,"201051344000900","219011344069620",26.78,27.80,0,329.73,342.95,7.2,5.0,0.035,773436.6,773436.6,12579,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216436,2184793.00
07/04/2017 21:00,2,0.285,ACTIVE,213.06,336.64,59.991,1499216403,"201051344000648","219011344069620",27.19,26.00,0,331.23,343.55,7.9,5.7,0.035,761303.1,761303.1,12567,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216437,2184794.00
07/04/2017 21:00,2,0.285,ACTIVE,213.06,336.34,59.986,1499216403,"201051344000569","219011344069620",27.35,28.50,0,330.33,342.65,7.9,5.7,0.031,775527.0,775527.0,12544,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216438,2184795.00
07/04/2017 21:00,2,0.311,ACTIVE,213.06,336.04,59.991,1499216403,"201051344000983","219011344069620",27.45,28.00,0,330.63,342.05,8.7,6.5,0.035,766110.6,766110.6,12571,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216440,2184796.00
07/04/2017 21:00,2,0.279,ACTIVE,212.83,336.34,59.991,1499216403,"201051344001158","219011344069620",26.98,26.80,0,329.43,343.85,7.7,5.5,0.035,750886.1,750886.1,12575,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216440,2184797.00
07/04/2017 21:00,2,0.270,ACTIVE,213.51,337.54,60.018,1499216403,"201051344000576","219011344069620",26.68,27.00,0,330.93,342.95,7.3,5.2,0.031,765444.2,765444.2,12574,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216441,2184798.00
07/04/2017 21:00,2,0.211,ACTIVE,212.16,337.54,59.986,1499216403,"274151322000087","219011344069620",25.86,30.00,0,332.73,341.45,5.5,3.4,0.018,954710.1,954710.1,12665,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499216442,2184799.00
07/04/2017 21:15,2,0.205,ACTIVE,213.51,336.64,59.949,1499217304,"201051344000645","219011344069620",26.32,27.30,0,330.63,342.05,5.5,3.4,0.018,764388.9,764388.9,12554,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217305,2184800.00
07/04/2017 21:15,2,0.154,ACTIVE,212.83,336.64,59.928,1499217304,"274151322000085","219011344069620",24.39,26.30,0,333.93,340.25,3.8,1.8,0.013,976269.4,976269.4,12475,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217306,2184801.00
07/04/2017 21:15,2,0.229,ACTIVE,213.74,338.14,59.954,1499217304,"201051344000633","219011344069620",27.27,26.00,0,330.63,345.36,6.3,4.2,0.018,751179.0,751179.0,12607,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217307,2184802.00
