ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 21:15,2,0.229,ACTIVE,213.29,336.34,59.949,1499217304,"201051344000469","219011344069620",26.76,26.30,0,329.13,342.65,6.2,4.1,0.018,754644.8,754644.8,12578,0,0,0,L,1122011218,0,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217308,2184803.00
07/04/2017 21:15,2,0.238,ACTIVE,213.74,336.94,59.917,1499217304,"201051344000646","219011344069620",26.60,23.80,0,330.93,341.75,6.5,4.3,0.018,749703.5,749703.5,12572,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217308,2184804.00
07/04/2017 21:15,2,0.178,ACTIVE,212.16,336.04,59.954,1499217304,"274151322000052","219011344069620",25.94,26.80,0,332.73,341.15,4.7,2.6,0.018,1015143.7,1015143.7,12486,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217309,2184805.00
07/04/2017 21:15,2,0.262,ACTIVE,213.96,337.24,59.944,1499217304,"201051344000585","219011344069620",27.35,24.00,0,332.13,342.65,7.3,5.1,0.013,762577.4,762577.4,12572,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217310,2184806.00
07/04/2017 21:15,2,0.227,ACTIVE,213.74,336.64,59.954,1499217304,"201051344001230","219011344069620",25.78,23.30,0,330.33,341.15,6.0,3.8,0.013,754279.9,754279.9,12591,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217311,2184807.00
07/04/2017 21:15,2,0.217,ACTIVE,214.19,337.24,59.949,1499217304,"201051344000582","219011344069620",26.74,23.80,0,332.13,342.05,5.9,3.8,0.009,743625.3,743625.3,12562,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217312,2184808.00
07/04/2017 21:15,2,0.244,ACTIVE,213.51,336.64,59.954,1499217304,"201051344000955","219011344069620",27.10,24.00,0,330.63,341.75,6.8,4.6,0.018,763161.9,763161.9,12583,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217313,2184809.00
07/04/2017 21:15,2,0.086,ACTIVE,212.61,336.64,59.949,1499217304,"274151322000094","219011344069620",29.64,26.80,0,333.93,340.25,2.6,0.6,0.009,835534.4,835534.4,12805,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217314,2184810.00
07/04/2017 21:15,2,0.256,ACTIVE,213.06,335.74,59.959,1499217304,"201051344000579","219011344069620",27.53,24.30,0,330.93,342.35,7.2,5.0,0.022,772796.0,772796.0,12570,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217315,2184811.00
07/04/2017 21:15,2,0.238,ACTIVE,213.74,336.34,59.954,1499217304,"201051344000890","219011344069620",27.10,24.00,0,331.23,342.35,6.6,4.4,0.013,757202.7,757202.7,12582,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217316,2184812.00
07/04/2017 21:15,2,0.229,ACTIVE,213.74,336.64,59.970,1499217304,"201051344000438","219011344069620",27.19,23.80,0,332.73,342.35,6.3,4.2,0.018,759735.2,759735.2,12567,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217317,2184813.00
07/04/2017 21:15,2,0.248,ACTIVE,213.74,336.94,59.954,1499217304,"201051344000417","219011344069620",17.89,23.50,0,331.23,341.75,4.5,2.5,0.004,689000.0,689000.0,12594,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217317,2184814.00
07/04/2017 21:15,2,0.154,ACTIVE,212.83,335.74,59.954,1499217304,"274151322000083","219011344069620",25.47,26.30,0,333.33,341.15,4.0,1.9,0.013,1004908.6,1004908.6,12492,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217318,2184815.00
07/04/2017 21:15,2,0.168,ACTIVE,213.06,336.94,59.938,1499217304,"274151322000076","219011344069620",25.70,26.80,0,334.24,341.15,4.4,2.3,0.009,1072220.9,1072220.9,12497,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217319,2184816.00
07/04/2017 21:15,2,0.232,ACTIVE,213.06,335.74,59.949,1499217304,"201051344000868","219011344069620",26.86,25.50,0,330.33,341.75,6.3,4.2,0.013,753058.8,753058.8,12583,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217320,2184817.00
07/04/2017 21:15,2,0.156,ACTIVE,212.61,336.64,59.944,1499217304,"274151322000095","219011344069620",25.29,26.00,0,333.03,340.25,4.0,1.9,0.013,1061892.6,1061892.6,12506,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217321,2184818.00
07/04/2017 21:15,2,0.189,ACTIVE,213.06,337.54,59.949,1499217304,"201051344000988","219011344069620",17.87,26.80,0,329.43,343.25,3.4,1.4,0.009,661363.0,661363.0,12564,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217322,2184819.00
07/04/2017 21:15,2,0.227,ACTIVE,213.51,335.74,59.944,1499217304,"201051344001025","219011344069620",26.80,23.50,0,331.83,342.35,6.2,4.0,0.013,759884.7,759884.7,12577,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217323,2184820.00
07/04/2017 21:15,2,0.225,ACTIVE,213.29,336.04,59.949,1499217304,"201051344000458","219011344069620",26.58,27.00,0,330.93,341.75,6.1,3.9,0.022,764611.4,764611.4,12554,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217324,2184821.00
07/04/2017 21:15,2,0.223,ACTIVE,213.74,337.24,59.944,1499217304,"201051344000853","219011344069620",25.98,27.30,0,332.73,342.95,5.9,3.8,0.018,765624.6,765624.6,12568,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217325,2184822.00
07/04/2017 21:15,2,0.199,ACTIVE,213.96,337.54,59.991,1499217304,"201051344000685","219011344069620",26.44,23.50,0,331.23,343.25,5.4,3.3,0.018,759641.2,759641.2,12596,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217325,2184823.00
07/04/2017 21:15,2,0.217,ACTIVE,213.74,336.94,59.959,1499217304,"201051344000917","219011344069620",26.52,24.50,0,330.03,342.95,5.8,3.7,0.009,756296.4,756296.4,12581,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217326,2184824.00
07/04/2017 21:15,2,0.213,ACTIVE,214.19,337.54,59.949,1499217304,"201051344001145","219011344069620",26.46,23.00,0,332.73,342.35,5.7,3.6,0.009,764291.7,764291.7,12575,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217327,2184825.00
07/04/2017 21:15,2,0.213,ACTIVE,213.74,336.94,59.954,1499217304,"201051344000651","219011344069620",26.80,23.80,0,332.13,342.65,5.8,3.7,0.013,753036.2,753036.2,12575,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217328,2184826.00
07/04/2017 21:15,2,0.145,ACTIVE,212.16,336.04,59.944,1499217304,"274151322000088","219011344069620",23.85,26.50,0,332.43,340.55,3.5,1.5,0.009,963858.8,963858.8,12487,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217329,2184827.00
07/04/2017 21:15,2,0.107,ACTIVE,213.29,337.54,59.959,1499217304,"274151322000068","219011344069620",29.90,28.00,0,334.54,341.15,3.3,1.3,0.009,836149.0,836149.0,12819,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217330,2184828.00
07/04/2017 21:15,2,0.250,ACTIVE,213.29,335.14,59.944,1499217304,"201051344001135","219011344069620",26.74,23.80,0,331.83,341.75,6.8,4.7,0.013,748481.5,748481.5,12562,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217331,2184829.00
07/04/2017 21:15,2,0.232,ACTIVE,213.96,336.64,59.959,1499217304,"201051344001203","219011344069620",26.64,23.80,0,332.13,342.95,6.3,4.2,0.013,758035.6,758035.6,12602,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217333,2184830.00
07/04/2017 21:15,2,0.152,ACTIVE,212.38,336.04,59.949,1499217304,"274151322000054","219011344069620",24.99,27.00,0,332.73,340.55,3.9,1.8,0.004,980672.2,980672.2,12470,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217334,2184831.00
07/04/2017 21:15,2,0.229,ACTIVE,213.51,335.74,59.949,1499217304,"201051344000867","219011344069620",26.90,27.00,0,330.63,341.45,6.3,4.1,0.013,751848.6,751848.6,12600,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217335,2184832.00
07/04/2017 21:15,2,0.227,ACTIVE,213.96,337.24,59.954,1499217304,"201051344001093","219011344069620",26.90,23.80,0,331.53,342.35,6.2,4.1,0.009,756225.9,756225.9,12590,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217335,2184833.00
07/04/2017 21:15,2,0.203,ACTIVE,213.06,336.34,59.949,1499217304,"201051344000900","219011344069620",26.02,27.00,0,330.93,341.45,5.4,3.3,0.018,773437.7,773437.7,12580,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217336,2184834.00
07/04/2017 21:15,2,0.223,ACTIVE,213.51,336.64,59.949,1499217304,"201051344000648","219011344069620",26.84,25.50,0,331.53,342.65,6.1,4.0,0.018,761304.3,761304.3,12568,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217337,2184835.00
07/04/2017 21:15,2,0.230,ACTIVE,213.29,336.04,59.949,1499217304,"201051344000569","219011344069620",26.64,27.80,0,330.33,341.75,6.2,4.1,0.018,775528.2,775528.2,12545,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217338,2184836.00
07/04/2017 21:15,2,0.248,ACTIVE,213.29,336.34,59.949,1499217304,"201051344000983","219011344069620",27.37,27.30,0,330.33,341.75,6.9,4.7,0.018,766112.0,766112.0,12572,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217339,2184837.00
07/04/2017 21:15,2,0.221,ACTIVE,213.06,335.74,59.975,1499217304,"201051344001158","219011344069620",26.58,26.30,0,330.03,341.75,5.9,3.8,0.018,750887.2,750887.2,12576,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217340,2184838.00
07/04/2017 21:15,2,0.209,ACTIVE,213.74,337.24,59.949,1499217304,"201051344000576","219011344069620",26.32,26.50,0,330.93,342.65,5.6,3.5,0.013,765445.3,765445.3,12575,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217341,2184839.00
07/04/2017 21:15,2,0.156,ACTIVE,212.83,336.64,59.944,1499217304,"274151322000087","219011344069620",25.29,29.30,0,333.03,340.85,4.0,2.0,0.009,954710.8,954710.8,12666,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217342,2184840.00
07/04/2017 21:15,2,0.229,ACTIVE,212.83,335.74,59.901,1499217304,"201051344000594","219011344069620",26.90,25.00,0,329.43,340.85,6.2,4.1,0.018,767656.6,767656.6,12567,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499217343,2184841.00
07/04/2017 21:30,2,0.152,ACTIVE,213.96,336.94,59.954,1499218203,"201051344000645","219011344069620",25.80,26.00,0,331.23,341.45,4.0,1.9,0.000,764389.5,764389.5,12555,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218204,2184842.00
07/04/2017 21:30,2,0.092,ACTIVE,213.06,336.34,59.959,1499218203,"274151322000085","219011344069620",24.59,26.00,0,333.03,339.34,2.3,0.3,0.000,976269.6,976269.6,12476,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218205,2184843.00
07/04/2017 21:30,2,0.189,ACTIVE,213.74,337.54,59.959,1499218203,"201051344000633","219011344069620",24.25,25.00,0,324.32,349.56,4.7,2.6,0.000,751179.9,751179.9,12608,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218206,2184844.00
07/04/2017 21:30,2,0.186,ACTIVE,213.74,336.64,59.954,1499218203,"201051344000469","219011344069620",24.63,25.30,0,329.73,340.85,4.6,2.5,0.000,754645.6,754645.6,12579,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218207,2184845.00
07/04/2017 21:30,2,0.188,ACTIVE,213.74,337.24,59.991,1499218203,"201051344000646","219011344069620",24.99,23.30,0,331.53,341.15,4.8,2.7,0.000,749704.4,749704.4,12573,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218208,2184846.00
07/04/2017 21:30,2,0.119,ACTIVE,212.38,335.44,59.959,1499218203,"274151322000052","219011344069620",24.77,26.00,0,332.43,339.95,3.0,1.0,0.004,1015144.2,1015144.2,12487,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218209,2184847.00
07/04/2017 21:30,2,0.213,ACTIVE,214.19,337.54,59.965,1499218203,"201051344000585","219011344069620",24.61,23.50,0,331.53,342.05,5.3,3.2,0.000,762578.5,762578.5,12573,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218210,2184848.00
07/04/2017 21:30,2,0.186,ACTIVE,214.19,321.61,59.970,1499218203,"201051344001230","219011344069620",21.67,22.80,0,313.80,353.47,4.1,2.0,0.000,754280.7,754280.7,12592,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218210,2184849.00
07/04/2017 21:30,2,0.180,ACTIVE,214.41,337.54,59.954,1499218203,"201051344000582","219011344069620",24.39,23.30,0,331.53,341.45,4.5,2.4,0.000,743626.1,743626.1,12563,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218211,2184850.00
07/04/2017 21:30,2,0.195,ACTIVE,213.74,336.34,59.981,1499218203,"201051344000955","219011344069620",24.93,23.50,0,329.73,340.55,5.0,2.9,0.000,763162.8,763162.8,12584,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218212,2184851.00
07/04/2017 21:30,2,0.000,ALERT,212.83,297.57,59.954,1499218203,"274151322000094","219011344069620",39.80,25.80,0,296.36,380.22,0.0,0.0,0.000,835534.4,835534.4,12806,0,0,0,L,1151911521,0,122.23,122.91,0002,23,0,0,0,0,0,0,26,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218214,2184852.00
07/04/2017 21:30,2,0.209,ACTIVE,213.51,336.64,59.959,1499218203,"201051344000579","219011344069620",25.49,23.50,0,330.93,340.55,5.5,3.3,0.000,772797.1,772797.1,12571,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218215,2184853.00
07/04/2017 21:30,2,0.188,ACTIVE,213.96,336.94,59.954,1499218203,"201051344000890","219011344069620",25.03,23.50,0,329.43,343.55,4.8,2.7,0.000,757203.6,757203.6,12583,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218216,2184854.00
07/04/2017 21:30,2,0.188,ACTIVE,214.19,337.54,59.949,1499218203,"201051344000438","219011344069620",24.39,23.00,0,332.43,342.35,4.7,2.6,0.000,759736.1,759736.1,12568,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218217,2184855.00
07/04/2017 21:30,2,0.182,ALERT,213.96,299.67,59.959,1499218203,"201051344000417","219011344069620",18.09,22.80,0,296.96,339.65,3.4,1.3,0.000,689000.5,689000.5,12595,0,0,0,L,1122011218,0,122.23,122.23,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218219,2184856.00
07/04/2017 21:30,2,0.098,ACTIVE,213.06,336.34,59.959,1499218203,"274151322000083","219011344069620",23.70,25.80,0,333.33,339.65,2.4,0.3,0.000,1004908.8,1004908.8,12493,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218220,2184857.00
07/04/2017 21:30,2,0.102,ACTIVE,213.06,336.64,59.944,1499218203,"274151322000076","219011344069620",25.37,26.00,0,334.24,339.65,2.6,0.6,0.000,1072221.3,1072221.3,12498,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218221,2184858.00
07/04/2017 21:30,2,0.182,ACTIVE,213.29,336.34,59.922,1499218203,"201051344000868","219011344069620",24.69,24.30,0,329.73,343.25,4.6,2.5,0.000,753059.6,753059.6,12584,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218222,2184859.00
07/04/2017 21:30,2,0.094,ACTIVE,212.83,336.64,59.949,1499218203,"274151322000095","219011344069620",23.91,25.50,0,333.03,339.04,2.3,0.3,0.000,1061892.9,1061892.9,12507,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218223,2184860.00
07/04/2017 21:30,2,0.119,ALERT,213.29,299.97,60.002,1499218203,"201051344000988","219011344069620",17.91,25.30,0,295.46,340.25,2.2,0.2,0.000,661363.2,661363.2,12565,0,0,0,L,1122011218,0,121.33,122.91,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218225,2184861.00
07/04/2017 21:30,2,0.172,ACTIVE,214.19,336.34,59.928,1499218203,"201051344001025","219011344069620",24.51,23.30,0,331.83,341.15,4.3,2.2,0.000,759885.5,759885.5,12578,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218226,2184862.00
07/04/2017 21:30,2,0.172,ACTIVE,213.29,336.04,59.965,1499218203,"201051344000458","219011344069620",24.67,26.00,0,330.33,340.55,4.3,2.3,0.000,764612.2,764612.2,12555,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218227,2184863.00
07/04/2017 21:30,2,0.162,ACTIVE,213.96,337.84,59.959,1499218203,"201051344000853","219011344069620",25.31,25.80,0,332.13,342.35,4.2,2.1,0.004,765625.3,765625.3,12569,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218227,2184864.00
07/04/2017 21:30,2,0.154,ACTIVE,214.41,338.14,59.965,1499218203,"201051344000685","219011344069620",23.76,23.00,0,328.82,346.56,3.8,1.7,0.000,759641.8,759641.8,12597,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218228,2184865.00
07/04/2017 21:30,2,0.166,ACTIVE,214.19,327.32,59.965,1499218203,"201051344000917","219011344069620",23.89,24.00,0,314.70,354.97,4.0,2.0,0.000,756297.1,756297.1,12582,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218229,2184866.00
07/04/2017 21:30,2,0.170,ACTIVE,214.41,325.22,59.954,1499218203,"201051344001145","219011344069620",23.18,22.50,0,323.72,349.26,4.0,1.9,0.000,764292.4,764292.4,12576,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218230,2184867.00
07/04/2017 21:30,2,0.174,ACTIVE,214.19,337.24,59.965,1499218203,"201051344000651","219011344069620",24.05,23.30,0,331.83,342.05,4.2,2.2,0.000,753037.0,753037.0,12576,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218231,2184868.00
07/04/2017 21:30,2,0.080,ACTIVE_NO_POWER,212.38,335.44,59.954,1499218203,"274151322000088","219011344069620",22.96,25.80,0,332.43,338.74,1.9,0.0,0.000,963859.0,963859.0,12488,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218232,2184869.00
07/04/2017 21:30,2,0.008,ALERT,213.29,297.26,59.959,1499218203,"274151322000068","219011344069620",39.90,27.00,0,296.06,380.52,0.0,0.0,0.000,836149.2,836149.2,12820,0,0,0,L,1151911521,0,122.68,122.91,0002,26,0,0,0,0,0,0,24,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218234,2184870.00
07/04/2017 21:30,2,0.193,ACTIVE,213.74,336.04,59.981,1499218203,"201051344001135","219011344069620",25.01,23.30,0,330.93,340.25,4.9,2.8,0.000,748482.4,748482.4,12563,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218235,2184871.00
07/04/2017 21:30,2,0.178,ACTIVE,213.29,336.34,59.959,1499218203,"201051344000594","219011344069620",25.03,24.50,0,328.82,341.45,4.5,2.4,0.000,767657.5,767657.5,12568,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218236,2184872.00
07/04/2017 21:30,2,0.189,ACTIVE,214.19,336.94,59.922,1499218203,"201051344001203","219011344069620",24.05,23.30,0,332.73,342.35,4.6,2.5,0.000,758036.5,758036.5,12603,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218237,2184873.00
07/04/2017 21:30,2,0.088,ACTIVE,212.83,336.04,59.933,1499218203,"274151322000054","219011344069620",24.39,26.50,0,332.43,339.04,2.2,0.2,0.000,980672.4,980672.4,12471,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218237,2184874.00
07/04/2017 21:30,2,0.180,ACTIVE,213.51,334.54,59.954,1499218203,"201051344000867","219011344069620",24.77,25.80,0,327.32,345.06,4.5,2.4,0.000,751849.5,751849.5,12601,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218238,2184875.00
07/04/2017 21:30,2,0.189,ACTIVE,213.96,319.51,59.959,1499218203,"201051344001093","219011344069620",23.28,23.50,0,311.39,356.78,4.5,2.4,0.000,756226.8,756226.8,12591,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218239,2184876.00
07/04/2017 21:30,2,0.146,ACTIVE,213.51,336.34,59.970,1499218203,"201051344000900","219011344069620",24.01,25.50,0,330.03,340.85,3.6,1.5,0.000,773438.3,773438.3,12581,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218240,2184877.00
07/04/2017 21:30,2,0.178,ACTIVE,213.74,336.04,59.965,1499218203,"201051344000648","219011344069620",24.51,24.50,0,331.23,342.05,4.5,2.4,0.004,761305.1,761305.1,12569,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218241,2184878.00
07/04/2017 21:30,2,0.176,ACTIVE,213.29,336.04,59.912,1499218203,"201051344000569","219011344069620",25.03,26.30,0,330.63,340.55,4.5,2.4,0.000,775529.0,775529.0,12546,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218242,2184879.00
07/04/2017 21:30,2,0.201,ACTIVE,213.74,336.34,59.954,1499218203,"201051344000983","219011344069620",24.61,26.00,0,330.33,340.25,5.0,2.9,0.000,766112.9,766112.9,12573,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218243,2184880.00
07/04/2017 21:30,2,0.170,ACTIVE,213.51,335.74,59.944,1499218203,"201051344001158","219011344069620",24.03,25.00,0,329.13,341.45,4.2,2.1,0.000,750888.0,750888.0,12577,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218244,2184881.00
07/04/2017 21:30,2,0.166,ACTIVE,213.96,336.34,59.949,1499218203,"201051344000576","219011344069620",23.54,25.30,0,330.63,345.06,4.0,1.9,0.000,765446.0,765446.0,12576,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218245,2184882.00
07/04/2017 21:30,2,0.104,ALERT,213.06,331.53,59.975,1499218203,"274151322000087","219011344069620",23.52,27.80,0,296.06,349.56,2.5,0.4,0.000,954711.1,954711.1,12667,0,0,0,L,1151911521,0,122.46,122.91,0002,24,0,0,0,0,0,0,54,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499218246,2184883.00
07/04/2017 21:45,2,0.047,ALERT,213.96,298.47,59.970,1499219103,"201051344000645","219011344069620",27.67,24.00,0,297.26,340.55,1.3,0.0,0.000,764389.7,764389.7,12556,0,0,0,L,1122011218,0,122.23,123.14,0100,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1499219105,2184884.00
07/04/2017 21:45,2,0.020,ALERT,213.06,297.57,59.991,1499219103,"274151322000085","219011344069620",26.18,24.50,0,295.76,338.44,0.0,0.0,0.000,976269.6,976269.6,12477,0,0,0,L,1151911521,0,122.91,122.68,0100,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1499219106,2184885.00
07/04/2017 21:45,2,0.068,ALERT,214.19,298.47,59.981,1499219103,"201051344000633","219011344069620",27.51,23.00,0,295.16,342.65,2.0,0.0,0.000,751180.1,751180.1,12609,0,0,0,L,1122011218,0,122.23,123.14,0100,23,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1499219108,2184886.00
07/04/2017 21:45,2,0.072,ALERT,213.29,298.47,59.965,1499219103,"201051344000469","219011344069620",27.25,22.80,0,295.76,338.44,2.0,0.0,0.000,754645.9,754645.9,12580,0,0,0,L,1122011218,0,121.10,123.14,0100,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1499219110,2184887.00
07/04/2017 21:45,2,0.064,ALERT,213.51,299.37,59.944,1499219103,"201051344000646","219011344069620",27.29,22.00,0,297.57,339.65,1.9,0.0,0.000,749704.6,749704.6,12574,0,0,0,L,1122011218,0,122.68,122.23,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1499219112,2184888.00
07/04/2017 21:45,2,0.043,ALERT,212.61,298.17,59.975,1499219103,"274151322000052","219011344069620",26.74,24.30,0,295.46,350.47,0.0,0.0,0.000,1015144.2,1015144.2,12488,0,0,0,L,1151911521,0,121.78,122.68,0100,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1499219114,2184889.00
07/04/2017 21:45,2,0.096,ALERT,213.96,299.37,59.938,1499219103,"201051344000585","219011344069620",27.65,22.30,0,297.87,340.85,2.7,0.7,0.000,762578.9,762578.9,12574,0,0,0,L,1122011218,0,122.01,122.68,0100,19,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1499219116,2184890.00
07/04/2017 21:45,2,0.076,ALERT,213.74,299.67,59.981,1499219103,"201051344001230","219011344069620",27.02,21.50,0,298.47,335.74,2.1,0.1,0.000,754280.9,754280.9,12593,0,0,0,L,1122011218,0,122.46,122.01,0100,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1499219117,2184891.00
07/04/2017 21:45,2,0.057,ALERT,214.19,299.97,59.991,1499219103,"201051344000582","219011344069620",23.93,22.00,0,298.77,339.95,1.6,0.0,0.000,743626.3,743626.3,12564,0,0,0,L,1122011218,0,122.68,122.68,0100,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1499219119,2184892.00
07/04/2017 21:45,2,0.082,ALERT,213.51,299.67,59.981,1499219103,"201051344000955","219011344069620",27.53,22.30,0,298.17,337.84,2.3,0.3,0.000,763163.1,763163.1,12585,0,0,0,L,1122011218,0,122.01,122.46,0100,20,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1499219121,2184893.00
07/04/2017 21:45,2,0.000,ALERT,212.83,297.87,59.981,1499219103,"274151322000094","219011344069620",0.00,24.00,0,295.76,380.52,0.0,0.0,0.000,835534.4,835534.4,12808,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,168,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1499219123,2184894.00
07/04/2017 21:45,2,0.096,ALERT,213.51,299.37,60.018,1499219103,"201051344000579","219011344069620",27.75,22.00,0,298.17,338.14,2.7,0.7,0.000,772797.5,772797.5,12572,0,0,0,L,1122011218,0,121.55,122.68,0100,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1499219125,2184895.00
07/04/2017 21:45,2,0.098,ALERT,213.51,299.67,60.018,1499219103,"201051344000890","219011344069620",25.70,22.30,0,298.77,339.34,2.5,0.5,0.000,757204.0,757204.0,12584,0,0,0,L,1122011218,0,122.46,121.78,0100,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1499219126,2184896.00
07/04/2017 21:45,2,0.080,ALERT,213.96,299.67,59.975,1499219103,"201051344000438","219011344069620",25.70,22.00,0,298.47,339.95,2.1,0.1,0.000,759736.3,759736.3,12569,0,0,0,L,1122011218,0,122.68,122.46,0100,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1499219128,2184897.00
07/04/2017 21:45,2,0.105,ALERT,213.74,298.77,59.965,1499219103,"201051344000417","219011344069620",17.73,21.80,0,297.87,301.17,1.9,0.0,0.000,689000.7,689000.7,12597,0,0,0,L,1122011218,0,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1499219130,2184898.00
07/04/2017 21:45,2,0.020,ALERT,212.61,297.57,59.970,1499219103,"274151322000083","219011344069620",26.54,23.80,0,296.06,338.44,0.0,0.0,0.000,1004908.9,1004908.9,12494,0,0,0,L,1151911521,0,122.01,122.68,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1499219132,2184899.00
07/04/2017 21:45,2,0.018,ALERT,213.29,297.87,59.975,1499219103,"274151322000076","219011344069620",27.47,24.30,0,295.46,353.47,0.0,0.0,0.000,1072221.3,1072221.3,12499,0,0,0,L,1151911521,0,122.68,123.14,0100,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1499219134,2184900.00
07/04/2017 21:45,2,0.080,ALERT,213.29,299.07,59.981,1499219103,"201051344000868","219011344069620",27.25,22.80,0,298.47,338.14,2.2,0.2,0.000,753059.9,753059.9,12585,0,0,0,L,1122011218,0,121.33,123.14,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1499219136,2184901.00
07/04/2017 21:45,2,0.010,ALERT,212.38,298.77,59.986,1499219103,"274151322000095","219011344069620",26.74,23.80,0,296.36,337.84,0.0,0.0,0.000,1061892.9,1061892.9,12508,0,0,0,L,1151911521,0,122.68,122.23,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1499219137,2184902.00
07/04/2017 21:45,2,0.043,ALERT,213.29,298.77,59.975,1499219103,"201051344000988","219011344069620",17.93,23.30,0,295.46,301.77,0.8,0.0,0.000,661363.2,661363.2,12567,0,0,0,L,1122011218,0,121.33,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1499219139,2184903.00
07/04/2017 21:45,2,0.062,ALERT,213.51,298.17,59.981,1499219103,"201051344001025","219011344069620",27.65,21.80,0,297.57,339.34,1.8,0.0,0.000,759885.7,759885.7,12579,0,0,0,L,1122011218,0,122.01,122.23,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1499219141,2184904.00
07/04/2017 21:45,2,0.070,ALERT,213.51,299.07,59.970,1499219103,"201051344000458","219011344069620",27.23,23.80,0,297.87,338.74,2.0,0.0,0.000,764612.4,764612.4,12556,0,0,0,L,1122011218,0,121.78,122.91,0100,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1499219143,2184905.00
07/04/2017 21:45,2,0.057,ALERT,213.74,298.47,59.975,1499219103,"201051344000853","219011344069620",27.67,23.30,0,297.57,341.15,1.6,0.0,0.000,765625.5,765625.5,12570,0,0,0,L,1122011218,0,122.01,122.91,0100,23,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1499219145,2184906.00
07/04/2017 21:45,2,0.037,ALERT,214.19,299.67,59.965,1499219103,"201051344000685","219011344069620",27.29,21.80,0,297.87,340.55,1.1,0.0,0.000,759641.9,759641.9,12598,0,0,0,L,1122011218,0,123.14,122.46,0100,19,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1499219147,2184907.00
07/04/2017 21:45,2,0.066,ALERT,214.19,299.37,60.012,1499219103,"201051344000917","219011344069620",25.96,22.50,0,296.96,336.94,1.7,0.0,0.000,756297.3,756297.3,12583,0,0,0,L,1122011218,0,122.46,122.91,0100,20,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1499219148,2184908.00
07/04/2017 21:45,2,0.066,ALERT,213.96,299.97,59.996,1499219103,"201051344001145","219011344069620",27.33,21.30,0,298.47,337.54,1.9,0.0,0.000,764292.6,764292.6,12577,0,0,0,L,1122011218,0,122.46,122.46,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1499219150,2184909.00
07/04/2017 21:45,2,0.049,ALERT,213.96,298.77,59.970,1499219103,"201051344000651","219011344069620",27.31,22.00,0,297.57,339.65,1.4,0.0,0.000,753037.2,753037.2,12577,0,0,0,L,1122011218,0,122.91,122.23,0100,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1499219152,2184910.00
07/04/2017 21:45,2,0.006,ALERT,212.38,297.87,59.954,1499219103,"274151322000088","219011344069620",25.21,24.00,0,295.76,337.24,0.0,0.0,0.000,963859.0,963859.0,12489,0,0,0,L,1151911521,0,122.91,122.23,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1499219154,2184911.00
07/04/2017 21:45,2,0.000,ALERT,213.29,296.66,59.959,1499219103,"274151322000068","219011344069620",0.00,25.30,0,295.16,380.52,0.0,0.0,0.000,836149.2,836149.2,12822,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,168,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1499219156,2184912.00
07/04/2017 21:45,2,0.092,ALERT,213.74,299.67,59.965,1499219103,"201051344001135","219011344069620",27.65,22.00,0,297.87,338.14,2.6,0.6,0.000,748482.8,748482.8,12564,0,0,0,L,1122011218,0,122.23,122.23,0100,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1499219157,2184913.00
07/04/2017 21:45,2,0.072,ALERT,213.29,299.37,60.002,1499219103,"201051344000594","219011344069620",27.69,22.80,0,297.57,337.84,2.0,0.1,0.000,767657.7,767657.7,12569,0,0,0,L,1122011218,0,121.55,122.46,0100,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1499219159,2184914.00
07/04/2017 21:45,2,0.072,ALERT,213.96,299.37,59.917,1499219103,"201051344001203","219011344069620",27.08,22.00,0,298.17,339.65,2.0,0.0,0.000,758036.7,758036.7,12604,0,0,0,L,1122011218,0,122.91,122.23,0100,19,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1499219161,2184915.00
07/04/2017 21:45,2,0.016,ALERT,212.83,298.77,59.944,1499219103,"274151322000054","219011344069620",26.06,24.80,0,295.76,338.14,0.0,0.0,0.000,980672.4,980672.4,12472,0,0,0,L,1151911521,0,122.68,122.46,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1499219163,2184916.00
07/04/2017 21:45,2,0.078,ALERT,213.74,298.77,59.949,1499219103,"201051344000867","219011344069620",26.98,23.80,0,297.26,336.34,2.2,0.2,0.000,751849.7,751849.7,12602,0,0,0,L,1122011218,0,122.23,122.68,0100,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1499219165,2184917.00
07/04/2017 21:45,2,0.094,ALERT,213.96,299.67,59.944,1499219103,"201051344001093","219011344069620",26.74,22.00,0,298.17,336.04,2.6,0.6,0.000,756227.1,756227.1,12592,0,0,0,L,1122011218,0,122.46,122.46,0100,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1499219167,2184918.00
07/04/2017 21:45,2,0.047,ALERT,213.51,299.07,59.907,1499219103,"201051344000900","219011344069620",27.15,23.50,0,297.57,339.34,1.3,0.0,0.000,773438.4,773438.4,12582,0,0,0,L,1122011218,0,122.01,122.91,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1499219168,2184919.00
07/04/2017 21:45,2,0.072,ALERT,213.74,298.47,59.949,1499219103,"201051344000648","219011344069620",27.35,22.80,0,297.26,339.65,2.0,0.0,0.000,761305.3,761305.3,12570,0,0,0,L,1122011218,0,121.55,123.14,0100,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1499219170,2184920.00
07/04/2017 21:45,2,0.082,ALERT,213.51,299.37,59.954,1499219103,"201051344000569","219011344069620",25.52,23.80,0,298.17,338.74,2.0,0.1,0.000,775529.3,775529.3,12547,0,0,0,L,1122011218,0,121.33,122.91,0100,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1499219172,2184921.00
07/04/2017 21:45,2,0.094,ALERT,213.74,299.37,59.938,1499219103,"201051344000983","219011344069620",27.35,23.50,0,297.87,338.74,2.6,0.6,0.000,766113.3,766113.3,12574,0,0,0,L,1122011218,0,122.01,122.68,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1499219174,2184922.00
07/04/2017 21:45,2,0.057,ALERT,213.29,298.47,59.944,1499219103,"201051344001158","219011344069620",27.23,23.00,0,296.96,338.14,1.6,0.0,0.000,750888.2,750888.2,12578,0,0,0,L,1122011218,0,121.55,122.46,0100,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1499219176,2184923.00
07/04/2017 21:45,2,0.059,ALERT,213.96,299.37,59.944,1499219103,"201051344000576","219011344069620",26.70,23.00,0,296.96,336.94,1.6,0.0,0.000,765446.1,765446.1,12577,0,0,0,L,1122011218,0,122.01,122.46,0100,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1499219177,2184924.00
07/04/2017 21:45,2,0.031,ALERT,213.29,298.17,59.954,1499219103,"274151322000087","219011344069620",25.45,26.00,0,295.16,332.43,0.0,0.0,0.000,954711.1,954711.1,12669,0,0,0,L,1151911521,0,122.68,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1499219179,2184925.00
07/04/2017 22:00,2,0.000,ALERT,213.74,298.77,60.023,1499220003,"201051344000645","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,764389.7,764389.7,12558,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1499220005,2184926.00
07/04/2017 22:00,2,0.000,ALERT,212.61,296.96,59.981,1499220003,"274151322000085","219011344069620",0.00,23.30,0,294.56,299.67,0.0,0.0,0.000,976269.6,976269.6,12479,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1499220007,2184927.00
07/04/2017 22:00,2,0.000,ALERT,213.74,298.47,59.986,1499220003,"201051344000633","219011344069620",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,751180.1,751180.1,12611,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1499220009,2184928.00
07/04/2017 22:00,2,0.000,ALERT,213.29,298.47,59.981,1499220003,"201051344000469","219011344069620",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,754645.9,754645.9,12582,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1499220011,2184929.00
07/04/2017 22:00,2,0.000,ALERT,213.51,299.67,59.986,1499220003,"201051344000646","219011344069620",0.00,21.00,0,295.76,305.08,0.0,0.0,0.000,749704.6,749704.6,12576,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1499220012,2184930.00
07/04/2017 22:00,2,0.000,ALERT,212.16,298.17,59.991,1499220003,"274151322000052","219011344069620",0.00,23.00,0,294.56,299.97,0.0,0.0,0.000,1015144.2,1015144.2,12490,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1499220014,2184931.00
07/04/2017 22:00,2,0.000,ALERT,213.96,299.67,59.996,1499220003,"201051344000585","219011344069620",0.00,21.30,0,296.06,304.78,0.0,0.0,0.000,762579.0,762579.0,12576,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1499220016,2184932.00
07/04/2017 22:00,2,0.000,ALERT,213.51,299.97,59.991,1499220003,"201051344001230","219011344069620",0.00,20.30,0,296.66,305.98,0.0,0.0,0.000,754280.9,754280.9,12595,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1499220018,2184933.00
07/04/2017 22:00,2,0.000,ALERT,214.41,300.57,59.991,1499220003,"201051344000582","219011344069620",0.00,21.00,0,296.96,305.68,0.0,0.0,0.000,743626.3,743626.3,12566,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1499220020,2184934.00
07/04/2017 22:00,2,0.000,ALERT,213.29,299.37,59.975,1499220003,"201051344000955","219011344069620",0.00,21.00,0,296.36,305.68,0.0,0.0,0.000,763163.1,763163.1,12587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1499220021,2184935.00
07/04/2017 22:00,2,0.000,ALERT,212.38,296.66,59.981,1499220003,"274151322000094","219011344069620",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,835534.4,835534.4,12810,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220023,2184936.00
07/04/2017 22:00,2,0.000,ALERT,213.06,299.07,59.970,1499220003,"201051344000579","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,772797.6,772797.6,12574,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1499220025,2184937.00
07/04/2017 22:00,2,0.000,ALERT,213.74,299.97,59.986,1499220003,"201051344000890","219011344069620",0.00,21.30,0,296.96,306.88,0.0,0.0,0.000,757204.0,757204.0,12586,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1499220027,2184938.00
07/04/2017 22:00,2,0.000,ALERT,213.96,299.67,59.975,1499220003,"201051344000438","219011344069620",0.00,21.00,0,296.66,305.98,0.0,0.0,0.000,759736.3,759736.3,12571,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1499220029,2184939.00
07/04/2017 22:00,2,0.000,ALERT,213.96,299.07,59.965,1499220003,"201051344000417","219011344069620",0.00,21.00,0,296.06,305.08,0.0,0.0,0.000,689000.7,689000.7,12599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1499220031,2184940.00
07/04/2017 22:00,2,0.000,ALERT,212.38,297.26,59.954,1499220003,"274151322000083","219011344069620",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,1004908.9,1004908.9,12496,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1499220032,2184941.00
07/04/2017 22:00,2,0.000,ALERT,213.29,297.26,59.965,1499220003,"274151322000076","219011344069620",0.00,23.00,0,294.56,299.97,0.0,0.0,0.000,1072221.3,1072221.3,12501,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1499220034,2184942.00
07/04/2017 22:00,2,0.000,ALERT,212.83,298.77,59.949,1499220003,"201051344000868","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,753059.9,753059.9,12587,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1499220036,2184943.00
07/04/2017 22:00,2,0.000,ALERT,212.38,298.17,59.959,1499220003,"274151322000095","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,1061892.9,1061892.9,12510,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1499220038,2184944.00
07/04/2017 22:00,2,0.000,ALERT,213.06,298.77,59.965,1499220003,"201051344000988","219011344069620",0.00,21.80,0,293.66,300.27,0.0,0.0,0.000,661363.2,661363.2,12569,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1499220040,2184945.00
