ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 22:00,2,0.000,ALERT,213.74,298.77,59.965,1499220003,"201051344001025","219011344069620",0.00,20.70,0,296.06,305.68,0.0,0.0,0.000,759885.7,759885.7,12581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1499220042,2184946.00
07/04/2017 22:00,2,0.000,ALERT,212.83,298.17,59.959,1499220003,"201051344000458","219011344069620",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,764612.4,764612.4,12558,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1499220043,2184947.00
07/04/2017 22:00,2,0.000,ALERT,213.51,298.17,59.917,1499220003,"201051344000853","219011344069620",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,765625.5,765625.5,12572,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1499220045,2184948.00
07/04/2017 22:00,2,0.000,ALERT,214.19,299.67,59.959,1499220003,"201051344000685","219011344069620",0.00,20.70,0,296.66,305.98,0.0,0.0,0.000,759641.9,759641.9,12600,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1499220047,2184949.00
07/04/2017 22:00,2,0.000,ALERT,213.96,299.37,59.981,1499220003,"201051344000917","219011344069620",0.00,21.50,0,295.16,304.48,0.0,0.0,0.000,756297.3,756297.3,12585,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1499220049,2184950.00
07/04/2017 22:00,2,0.000,ALERT,214.19,299.97,59.912,1499220003,"201051344001145","219011344069620",0.00,20.00,0,296.96,306.88,0.0,0.0,0.000,764292.6,764292.6,12579,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1499220051,2184951.00
07/04/2017 22:00,2,0.000,ALERT,213.96,299.07,59.986,1499220003,"201051344000651","219011344069620",0.00,20.70,0,296.06,304.78,0.0,0.0,0.000,753037.2,753037.2,12579,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1499220052,2184952.00
07/04/2017 22:00,2,0.000,ALERT,212.38,297.57,59.959,1499220003,"274151322000088","219011344069620",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,963859.0,963859.0,12491,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1499220054,2184953.00
07/04/2017 22:00,2,0.000,ALERT,213.06,296.36,59.928,1499220003,"274151322000068","219011344069620",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,836149.2,836149.2,12824,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220056,2184954.00
07/04/2017 22:00,2,0.000,ALERT,213.51,299.67,59.959,1499220003,"201051344001135","219011344069620",0.00,21.00,0,296.66,305.68,0.0,0.0,0.000,748482.8,748482.8,12566,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1499220058,2184955.00
07/04/2017 22:00,2,0.000,ALERT,213.06,299.37,60.007,1499220003,"201051344000594","219011344069620",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,767657.7,767657.7,12571,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1499220060,2184956.00
07/04/2017 22:00,2,0.000,ALERT,213.96,299.37,59.917,1499220003,"201051344001203","219011344069620",0.00,21.00,0,296.36,306.88,0.0,0.0,0.000,758036.7,758036.7,12606,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1499220061,2184957.00
07/04/2017 22:00,2,0.000,ALERT,212.61,297.87,59.965,1499220003,"274151322000054","219011344069620",0.00,23.50,0,294.86,300.57,0.0,0.0,0.000,980672.4,980672.4,12474,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1499220063,2184958.00
07/04/2017 22:00,2,0.000,ALERT,213.51,298.47,59.959,1499220003,"201051344000867","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,751849.7,751849.7,12604,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1499220065,2184959.00
07/04/2017 22:00,2,0.000,ALERT,213.96,299.67,59.959,1499220003,"201051344001093","219011344069620",0.00,21.30,0,296.36,305.08,0.0,0.0,0.000,756227.1,756227.1,12594,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1499220067,2184960.00
07/04/2017 22:00,2,0.000,ALERT,213.06,298.47,60.023,1499220003,"201051344000900","219011344069620",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,773438.4,773438.4,12584,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1499220069,2184961.00
07/04/2017 22:00,2,0.000,ALERT,213.29,298.17,59.975,1499220003,"201051344000648","219011344069620",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,761305.3,761305.3,12572,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1499220070,2184962.00
07/04/2017 22:00,2,0.000,ALERT,213.06,299.07,59.922,1499220003,"201051344000569","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,775529.3,775529.3,12549,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1499220072,2184963.00
07/04/2017 22:00,2,0.000,ALERT,213.06,298.47,59.965,1499220003,"201051344000983","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,766113.4,766113.4,12576,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1499220074,2184964.00
07/04/2017 22:00,2,0.000,ALERT,213.29,298.17,59.970,1499220003,"201051344001158","219011344069620",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,750888.2,750888.2,12580,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1499220076,2184965.00
07/04/2017 22:00,2,0.000,ALERT,213.51,298.77,59.933,1499220003,"201051344000576","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,765446.1,765446.1,12579,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1499220077,2184966.00
07/04/2017 22:00,2,0.000,ALERT,212.61,296.96,59.959,1499220003,"274151322000087","219011344069620",0.00,24.30,0,294.26,299.37,0.0,0.0,0.000,954711.1,954711.1,12671,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1499220079,2184967.00
07/04/2017 22:15,2,0.000,ALERT,213.51,298.77,59.954,1499220904,"201051344000645","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,764389.7,764389.7,12560,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220906,2184968.00
07/04/2017 22:15,2,0.000,ALERT,212.38,297.26,59.944,1499220904,"274151322000085","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,976269.6,976269.6,12481,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220907,2184969.00
07/04/2017 22:15,2,0.000,ALERT,213.74,298.17,59.944,1499220904,"201051344000633","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,751180.1,751180.1,12613,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220909,2184970.00
07/04/2017 22:15,2,0.000,ALERT,213.29,298.77,59.949,1499220904,"201051344000469","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,754645.9,754645.9,12584,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220911,2184971.00
07/04/2017 22:15,2,0.000,ALERT,213.06,298.77,59.949,1499220904,"201051344000646","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,749704.6,749704.6,12578,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220913,2184972.00
07/04/2017 22:15,2,0.000,ALERT,212.16,296.66,59.975,1499220904,"274151322000052","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,1015144.2,1015144.2,12492,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220914,2184973.00
07/04/2017 22:15,2,0.000,ALERT,213.74,299.37,59.954,1499220904,"201051344000585","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,762579.0,762579.0,12578,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220916,2184974.00
07/04/2017 22:15,2,0.000,ALERT,213.29,299.07,59.917,1499220904,"201051344001230","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,754280.9,754280.9,12597,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220918,2184975.00
07/04/2017 22:15,2,0.000,ALERT,213.96,299.97,59.928,1499220904,"201051344000582","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,743626.3,743626.3,12568,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220920,2184976.00
07/04/2017 22:15,2,0.000,ALERT,213.06,299.07,59.991,1499220904,"201051344000955","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,763163.1,763163.1,12589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220922,2184977.00
07/04/2017 22:15,2,0.000,ALERT,212.38,296.96,59.938,1499220904,"274151322000094","219011344069620",0.00,21.80,0,295.46,298.77,0.0,0.0,0.000,835534.4,835534.4,12812,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220924,2184978.00
07/04/2017 22:15,2,0.000,ALERT,213.29,299.07,59.954,1499220904,"201051344000579","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,772797.6,772797.6,12576,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220925,2184979.00
07/04/2017 22:15,2,0.000,ALERT,213.29,299.37,59.954,1499220904,"201051344000890","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,757204.0,757204.0,12588,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220927,2184980.00
07/04/2017 22:15,2,0.000,ALERT,213.74,299.07,59.954,1499220904,"201051344000438","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,759736.3,759736.3,12573,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220929,2184981.00
07/04/2017 22:15,2,0.000,ALERT,213.74,298.77,59.922,1499220904,"201051344000417","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,689000.7,689000.7,12601,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220931,2184982.00
07/04/2017 22:15,2,0.000,ALERT,212.38,297.26,59.959,1499220904,"274151322000083","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,1004908.9,1004908.9,12498,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220933,2184983.00
07/04/2017 22:15,2,0.000,ALERT,212.61,297.26,59.944,1499220904,"274151322000076","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,1072221.3,1072221.3,12503,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220934,2184984.00
07/04/2017 22:15,2,0.000,ALERT,213.06,299.37,59.954,1499220904,"201051344000868","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,753059.9,753059.9,12589,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220936,2184985.00
07/04/2017 22:15,2,0.000,ALERT,212.38,298.17,59.954,1499220904,"274151322000095","219011344069620",0.00,21.50,0,296.96,299.97,0.0,0.0,0.000,1061892.9,1061892.9,12512,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220938,2184986.00
07/04/2017 22:15,2,0.000,ALERT,212.83,298.77,59.907,1499220904,"201051344000988","219011344069620",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,661363.2,661363.2,12571,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220940,2184987.00
07/04/2017 22:15,2,0.000,ALERT,213.51,298.47,59.959,1499220904,"201051344001025","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,759885.7,759885.7,12583,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220942,2184988.00
07/04/2017 22:15,2,0.000,ALERT,212.83,298.47,59.954,1499220904,"201051344000458","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,764612.4,764612.4,12560,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220944,2184989.00
07/04/2017 22:15,2,0.000,ALERT,213.74,298.77,60.012,1499220904,"201051344000853","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,765625.5,765625.5,12574,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220945,2184990.00
07/04/2017 22:15,2,0.000,ALERT,213.74,299.07,59.959,1499220904,"201051344000685","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,759641.9,759641.9,12602,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220947,2184991.00
07/04/2017 22:15,2,0.000,ALERT,213.51,298.47,59.954,1499220904,"201051344000917","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,756297.3,756297.3,12587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220949,2184992.00
07/04/2017 22:15,2,0.000,ALERT,213.74,299.37,59.959,1499220904,"201051344001145","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,764292.6,764292.6,12581,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220951,2184993.00
07/04/2017 22:15,2,0.000,ALERT,213.74,298.47,59.965,1499220904,"201051344000651","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,753037.2,753037.2,12581,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220952,2184994.00
07/04/2017 22:15,2,0.000,ALERT,211.93,297.57,59.922,1499220904,"274151322000088","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,963859.0,963859.0,12493,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220954,2184995.00
07/04/2017 22:15,2,0.000,ALERT,213.06,296.96,59.959,1499220904,"274151322000068","219011344069620",0.00,22.50,0,295.46,298.47,0.0,0.0,0.000,836149.2,836149.2,12826,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220956,2184996.00
07/04/2017 22:15,2,0.000,ALERT,213.29,299.07,59.959,1499220904,"201051344001135","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,748482.8,748482.8,12568,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220958,2184997.00
07/04/2017 22:15,2,0.000,ALERT,212.61,299.07,59.949,1499220904,"201051344000594","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,767657.7,767657.7,12573,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220960,2184998.00
07/04/2017 22:15,2,0.000,ALERT,213.74,299.07,59.981,1499220904,"201051344001203","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,758036.7,758036.7,12608,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220961,2184999.00
07/04/2017 22:15,2,0.000,ALERT,212.16,297.87,59.959,1499220904,"274151322000054","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,980672.4,980672.4,12476,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220963,2185000.00
07/04/2017 22:15,2,0.000,ALERT,213.06,298.17,59.959,1499220904,"201051344000867","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,751849.7,751849.7,12606,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220965,2185001.00
07/04/2017 22:15,2,0.000,ALERT,213.51,299.37,59.965,1499220904,"201051344001093","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,756227.1,756227.1,12596,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220967,2185002.00
07/04/2017 22:15,2,0.000,ALERT,213.06,298.77,59.922,1499220904,"201051344000900","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,773438.4,773438.4,12586,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220969,2185003.00
07/04/2017 22:15,2,0.000,ALERT,213.29,298.17,59.970,1499220904,"201051344000648","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,761305.3,761305.3,12574,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220971,2185004.00
07/04/2017 22:15,2,0.000,ALERT,213.29,299.37,59.975,1499220904,"201051344000569","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,775529.3,775529.3,12551,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220972,2185005.00
07/04/2017 22:15,2,0.000,ALERT,213.06,299.07,59.975,1499220904,"201051344000983","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,766113.4,766113.4,12578,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220974,2185006.00
07/04/2017 22:15,2,0.000,ALERT,213.06,298.47,59.981,1499220904,"201051344001158","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,750888.2,750888.2,12582,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220976,2185007.00
07/04/2017 22:15,2,0.000,ALERT,213.51,299.37,60.007,1499220904,"201051344000576","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,765446.1,765446.1,12581,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499220978,2185008.00
07/04/2017 22:15,2,0.000,ALERT,212.38,297.26,59.944,1499220904,"274151322000087","219011344069620",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,954711.1,954711.1,12673,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499220980,2185009.00
07/04/2017 22:30,2,0.000,ALERT,213.51,299.07,59.996,1499221804,"201051344000645","219011344069620",0.00,20.00,0,285.24,300.27,0.0,0.0,0.000,764389.7,764389.7,12562,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221806,2185010.00
07/04/2017 22:30,2,0.000,ALERT,212.16,297.57,60.007,1499221804,"274151322000085","219011344069620",0.00,21.30,0,283.74,300.57,0.0,0.0,0.000,976269.6,976269.6,12483,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221808,2185011.00
07/04/2017 22:30,2,0.000,ALERT,213.51,298.47,59.949,1499221804,"201051344000633","219011344069620",0.00,19.30,0,283.14,299.97,0.0,0.0,0.000,751180.1,751180.1,12615,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221810,2185012.00
07/04/2017 22:30,2,0.000,ALERT,213.06,298.77,60.028,1499221804,"201051344000469","219011344069620",0.00,18.70,0,284.04,299.97,0.0,0.0,0.000,754645.9,754645.9,12586,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499221811,2185013.00
07/04/2017 22:30,2,0.000,ALERT,212.83,299.07,59.965,1499221804,"201051344000646","219011344069620",0.00,19.00,0,285.84,300.87,0.0,0.0,0.000,749704.6,749704.6,12580,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221813,2185014.00
07/04/2017 22:30,2,0.000,ALERT,211.93,296.96,59.970,1499221804,"274151322000052","219011344069620",0.00,21.00,0,283.14,300.27,0.0,0.0,0.000,1015144.2,1015144.2,12494,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221815,2185015.00
07/04/2017 22:30,2,0.000,ALERT,213.29,299.67,59.981,1499221804,"201051344000585","219011344069620",0.00,19.30,0,285.84,301.17,0.0,0.0,0.000,762579.0,762579.0,12580,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221817,2185016.00
07/04/2017 22:30,2,0.000,ALERT,213.29,299.97,59.991,1499221804,"201051344001230","219011344069620",0.00,19.00,0,286.44,301.47,0.0,0.0,0.000,754280.9,754280.9,12599,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221819,2185017.00
07/04/2017 22:30,2,0.000,ALERT,213.96,300.57,59.986,1499221804,"201051344000582","219011344069620",0.00,19.00,0,287.05,302.07,0.0,0.0,0.000,743626.3,743626.3,12570,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221821,2185018.00
07/04/2017 22:30,2,0.000,ALERT,212.83,299.67,59.975,1499221804,"201051344000955","219011344069620",0.00,19.30,0,286.14,301.17,0.0,0.0,0.000,763163.1,763163.1,12591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499221823,2185019.00
07/04/2017 22:30,2,0.000,ALERT,212.16,297.26,59.996,1499221804,"274151322000094","219011344069620",0.00,21.00,0,283.44,299.67,0.0,0.0,0.000,835534.4,835534.4,12814,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221824,2185020.00
07/04/2017 22:30,2,0.000,ALERT,213.06,299.37,60.002,1499221804,"201051344000579","219011344069620",0.00,19.30,0,285.54,301.17,0.0,0.0,0.000,772797.6,772797.6,12578,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221826,2185021.00
07/04/2017 22:30,2,0.000,ALERT,213.06,299.97,59.981,1499221804,"201051344000890","219011344069620",0.00,19.50,0,286.74,302.37,0.0,0.0,0.000,757204.0,757204.0,12590,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221828,2185022.00
07/04/2017 22:30,2,0.000,ALERT,213.51,299.97,59.991,1499221804,"201051344000438","219011344069620",0.00,19.00,0,286.14,301.47,0.0,0.0,0.000,759736.3,759736.3,12575,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221830,2185023.00
07/04/2017 22:30,2,0.000,ALERT,213.51,299.37,59.986,1499221804,"201051344000417","219011344069620",0.00,19.30,0,285.84,300.57,0.0,0.0,0.000,689000.7,689000.7,12603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221831,2185024.00
07/04/2017 22:30,2,0.000,ALERT,212.16,297.87,59.986,1499221804,"274151322000083","219011344069620",0.00,20.70,0,284.04,300.27,0.0,0.0,0.000,1004908.9,1004908.9,12500,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221834,2185025.00
07/04/2017 22:30,2,0.000,ALERT,212.83,297.26,59.986,1499221804,"274151322000076","219011344069620",0.00,21.00,0,283.74,300.57,0.0,0.0,0.000,1072221.3,1072221.3,12505,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499221835,2185026.00
07/04/2017 22:30,2,0.000,ALERT,212.83,299.07,59.991,1499221804,"201051344000868","219011344069620",0.00,19.30,0,285.84,301.17,0.0,0.0,0.000,753059.9,753059.9,12591,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221837,2185027.00
07/04/2017 22:30,2,0.000,ALERT,211.93,297.87,59.981,1499221804,"274151322000095","219011344069620",0.00,20.30,0,284.64,300.87,0.0,0.0,0.000,1061892.9,1061892.9,12514,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499221839,2185028.00
07/04/2017 22:30,2,0.000,ALERT,212.83,298.77,60.012,1499221804,"201051344000988","219011344069620",0.00,19.30,0,282.84,300.57,0.0,0.0,0.000,661363.2,661363.2,12573,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221841,2185029.00
07/04/2017 22:30,2,0.000,ALERT,213.06,298.77,59.944,1499221804,"201051344001025","219011344069620",0.00,19.00,0,285.84,301.77,0.0,0.0,0.000,759885.7,759885.7,12585,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499221843,2185030.00
07/04/2017 22:30,2,0.000,ALERT,212.83,298.77,59.981,1499221804,"201051344000458","219011344069620",0.00,20.00,0,285.54,301.17,0.0,0.0,0.000,764612.4,764612.4,12562,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221845,2185031.00
07/04/2017 22:30,2,0.000,ALERT,213.51,298.77,59.986,1499221804,"201051344000853","219011344069620",0.00,19.30,0,285.24,300.87,0.0,0.0,0.000,765625.5,765625.5,12576,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221846,2185032.00
07/04/2017 22:30,2,0.000,ALERT,213.51,299.37,59.949,1499221804,"201051344000685","219011344069620",0.00,19.00,0,286.44,301.17,0.0,0.0,0.000,759641.9,759641.9,12604,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221848,2185033.00
07/04/2017 22:30,2,0.000,ALERT,213.51,299.37,59.986,1499221804,"201051344000917","219011344069620",0.00,19.80,0,284.94,300.57,0.0,0.0,0.000,756297.3,756297.3,12589,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221850,2185034.00
07/04/2017 22:30,2,0.000,ALERT,213.74,299.97,60.002,1499221804,"201051344001145","219011344069620",0.00,18.30,0,286.74,302.07,0.0,0.0,0.000,764292.6,764292.6,12583,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499221852,2185035.00
07/04/2017 22:30,2,0.000,ALERT,213.29,298.77,59.986,1499221804,"201051344000651","219011344069620",0.00,18.70,0,285.84,300.87,0.0,0.0,0.000,753037.2,753037.2,12583,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221854,2185036.00
07/04/2017 22:30,2,0.000,ALERT,211.93,297.87,59.986,1499221804,"274151322000088","219011344069620",0.00,21.00,0,283.74,299.97,0.0,0.0,0.000,963859.0,963859.0,12495,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221855,2185037.00
07/04/2017 22:30,2,0.000,ALERT,212.61,296.66,59.981,1499221804,"274151322000068","219011344069620",0.00,21.50,0,283.14,299.07,0.0,0.0,0.000,836149.2,836149.2,12828,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499221857,2185038.00
07/04/2017 22:30,2,0.000,ALERT,213.06,299.37,59.981,1499221804,"201051344001135","219011344069620",0.00,19.00,0,286.14,301.77,0.0,0.0,0.000,748482.8,748482.8,12570,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221859,2185039.00
07/04/2017 22:30,2,0.000,ALERT,212.83,299.37,59.959,1499221804,"201051344000594","219011344069620",0.00,19.30,0,284.94,300.87,0.0,0.0,0.000,767657.7,767657.7,12575,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221861,2185040.00
07/04/2017 22:30,2,0.000,ALERT,213.51,299.37,59.970,1499221804,"201051344001203","219011344069620",0.00,19.30,0,286.14,302.98,0.0,0.0,0.000,758036.7,758036.7,12610,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499221863,2185041.00
07/04/2017 22:30,2,0.000,ALERT,211.93,297.57,59.970,1499221804,"274151322000054","219011344069620",0.00,21.30,0,283.74,300.27,0.0,0.0,0.000,980672.4,980672.4,12478,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221864,2185042.00
07/04/2017 22:30,2,0.000,ALERT,213.29,298.47,59.981,1499221804,"201051344000867","219011344069620",0.00,20.00,0,285.24,300.87,0.0,0.0,0.000,751849.7,751849.7,12608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221866,2185043.00
07/04/2017 22:30,2,0.000,ALERT,213.29,299.67,59.970,1499221804,"201051344001093","219011344069620",0.00,19.50,0,286.44,301.17,0.0,0.0,0.000,756227.1,756227.1,12598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221868,2185044.00
07/04/2017 22:30,2,0.000,ALERT,212.83,298.77,59.970,1499221804,"201051344000900","219011344069620",0.00,19.50,0,284.94,300.27,0.0,0.0,0.000,773438.4,773438.4,12588,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221870,2185045.00
07/04/2017 22:30,2,0.000,ALERT,213.29,298.47,59.970,1499221804,"201051344000648","219011344069620",0.00,19.00,0,284.94,300.87,0.0,0.0,0.000,761305.3,761305.3,12576,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221872,2185046.00
07/04/2017 22:30,2,0.000,ALERT,212.83,299.07,59.965,1499221804,"201051344000569","219011344069620",0.00,19.50,0,285.84,301.17,0.0,0.0,0.000,775529.3,775529.3,12553,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221873,2185047.00
07/04/2017 22:30,2,0.000,ALERT,213.06,299.07,59.965,1499221804,"201051344000983","219011344069620",0.00,19.50,0,285.54,301.17,0.0,0.0,0.000,766113.4,766113.4,12580,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221875,2185048.00
07/04/2017 22:30,2,0.000,ALERT,213.06,298.47,59.954,1499221804,"201051344001158","219011344069620",0.00,19.00,0,284.34,299.97,0.0,0.0,0.000,750888.2,750888.2,12584,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499221877,2185049.00
07/04/2017 22:30,2,0.000,ALERT,213.29,298.77,59.970,1499221804,"201051344000576","219011344069620",0.00,19.30,0,285.24,300.57,0.0,0.0,0.000,765446.1,765446.1,12583,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499221879,2185050.00
07/04/2017 22:30,2,0.000,ALERT,212.38,296.66,59.965,1499221804,"274151322000087","219011344069620",0.00,22.00,0,283.14,299.67,0.0,0.0,0.000,954711.1,954711.1,12675,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499221881,2185051.00
07/04/2017 22:45,2,0.000,ALERT,213.51,298.77,59.986,1499222703,"201051344000645","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,764389.7,764389.7,12564,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222705,2185052.00
07/04/2017 22:45,2,0.000,ALERT,212.38,298.17,59.970,1499222703,"274151322000085","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,976269.6,976269.6,12485,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222707,2185053.00
07/04/2017 22:45,2,0.000,ALERT,213.51,298.17,59.986,1499222703,"201051344000633","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,751180.1,751180.1,12617,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222709,2185054.00
07/04/2017 22:45,2,0.000,ALERT,213.06,298.47,59.996,1499222703,"201051344000469","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,754645.9,754645.9,12588,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499222711,2185055.00
07/04/2017 22:45,2,0.000,ALERT,213.29,299.97,59.975,1499222703,"201051344000646","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,749704.6,749704.6,12582,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222712,2185056.00
07/04/2017 22:45,2,0.000,ALERT,212.16,297.57,59.970,1499222703,"274151322000052","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1015144.2,1015144.2,12496,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222714,2185057.00
07/04/2017 22:45,2,0.000,ALERT,213.96,300.57,59.970,1499222703,"201051344000585","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,762579.0,762579.0,12582,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222716,2185058.00
07/04/2017 22:45,2,0.000,ALERT,213.51,300.27,59.970,1499222703,"201051344001230","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,754280.9,754280.9,12601,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222718,2185059.00
07/04/2017 22:45,2,0.000,ALERT,214.41,301.47,59.986,1499222703,"201051344000582","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,743626.3,743626.3,12572,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222720,2185060.00
07/04/2017 22:45,2,0.000,ALERT,213.51,300.57,60.018,1499222703,"201051344000955","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,763163.1,763163.1,12593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222721,2185061.00
07/04/2017 22:45,2,0.000,ALERT,212.16,297.26,59.954,1499222703,"274151322000094","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,835534.4,835534.4,12816,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222723,2185062.00
07/04/2017 22:45,2,0.000,ALERT,213.06,299.37,59.970,1499222703,"201051344000579","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,772797.6,772797.6,12580,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222725,2185063.00
07/04/2017 22:45,2,0.000,ALERT,213.96,301.17,59.959,1499222703,"201051344000890","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,757204.0,757204.0,12592,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222727,2185064.00
07/04/2017 22:45,2,0.000,ALERT,213.96,300.27,59.970,1499222703,"201051344000438","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,759736.3,759736.3,12577,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499222729,2185065.00
07/04/2017 22:45,2,0.000,ALERT,214.19,299.97,59.959,1499222703,"201051344000417","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,689000.7,689000.7,12605,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222731,2185066.00
07/04/2017 22:45,2,0.000,ALERT,212.38,298.47,59.949,1499222703,"274151322000083","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1004908.9,1004908.9,12502,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499222732,2185067.00
07/04/2017 22:45,2,0.000,ALERT,213.06,298.47,59.959,1499222703,"274151322000076","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1072221.3,1072221.3,12507,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222734,2185068.00
07/04/2017 22:45,2,0.000,ALERT,213.06,299.07,59.975,1499222703,"201051344000868","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,753059.9,753059.9,12593,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222736,2185069.00
07/04/2017 22:45,2,0.000,ALERT,212.16,298.77,59.959,1499222703,"274151322000095","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,1061892.9,1061892.9,12516,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222738,2185070.00
07/04/2017 22:45,2,0.000,ALERT,213.06,298.77,59.959,1499222703,"201051344000988","219011344069620",0.00,18.70,0,294.56,300.57,0.0,0.0,0.000,661363.2,661363.2,12575,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222740,2185071.00
07/04/2017 22:45,2,0.000,ALERT,213.74,299.97,59.986,1499222703,"201051344001025","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,759885.7,759885.7,12587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222741,2185072.00
07/04/2017 22:45,2,0.000,ALERT,212.83,298.47,59.949,1499222703,"201051344000458","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,764612.4,764612.4,12564,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499222743,2185073.00
07/04/2017 22:45,2,0.000,ALERT,213.74,298.77,59.944,1499222703,"201051344000853","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,765625.5,765625.5,12578,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222745,2185074.00
07/04/2017 22:45,2,0.000,ALERT,214.19,300.27,59.944,1499222703,"201051344000685","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,759641.9,759641.9,12606,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222747,2185075.00
07/04/2017 22:45,2,0.000,ALERT,213.74,299.37,59.959,1499222703,"201051344000917","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,756297.3,756297.3,12591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222749,2185076.00
07/04/2017 22:45,2,0.000,ALERT,214.19,300.57,59.933,1499222703,"201051344001145","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,764292.6,764292.6,12585,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222751,2185077.00
07/04/2017 22:45,2,0.000,ALERT,213.74,299.37,59.949,1499222703,"201051344000651","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,753037.2,753037.2,12585,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222752,2185078.00
07/04/2017 22:45,2,0.000,ALERT,211.93,297.57,59.938,1499222703,"274151322000088","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,963859.0,963859.0,12497,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222754,2185079.00
07/04/2017 22:45,2,0.000,ALERT,213.29,297.57,59.944,1499222703,"274151322000068","219011344069620",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,836149.2,836149.2,12830,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222756,2185080.00
07/04/2017 22:45,2,0.000,ALERT,213.51,300.27,59.949,1499222703,"201051344001135","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,748482.8,748482.8,12572,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499222758,2185081.00
07/04/2017 22:45,2,0.000,ALERT,212.61,299.07,59.938,1499222703,"201051344000594","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,767657.7,767657.7,12577,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499222760,2185082.00
07/04/2017 22:45,2,0.000,ALERT,214.19,300.27,59.944,1499222703,"201051344001203","219011344069620",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,758036.7,758036.7,12612,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222761,2185083.00
07/04/2017 22:45,2,0.000,ALERT,212.16,297.87,59.938,1499222703,"274151322000054","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,980672.4,980672.4,12480,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499222763,2185084.00
07/04/2017 22:45,2,0.000,ALERT,213.29,298.47,59.944,1499222703,"201051344000867","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,751849.7,751849.7,12610,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222765,2185085.00
07/04/2017 22:45,2,0.000,ALERT,213.96,300.27,59.938,1499222703,"201051344001093","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,756227.1,756227.1,12600,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499222767,2185086.00
07/04/2017 22:45,2,0.000,ALERT,212.83,298.47,59.944,1499222703,"201051344000900","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,773438.4,773438.4,12590,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222769,2185087.00
07/04/2017 22:45,2,0.000,ALERT,213.29,298.17,59.901,1499222703,"201051344000648","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,761305.3,761305.3,12578,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499222770,2185088.00
07/04/2017 22:45,2,0.000,ALERT,213.06,299.37,59.944,1499222703,"201051344000569","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,775529.3,775529.3,12555,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222772,2185089.00
