ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2017 22:45,2,0.000,ALERT,212.83,298.77,59.944,1499222703,"201051344000983","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,766113.4,766113.4,12582,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499222774,2185090.00
07/04/2017 22:45,2,0.000,ALERT,213.06,298.17,59.938,1499222703,"201051344001158","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,750888.2,750888.2,12586,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222776,2185091.00
07/04/2017 22:45,2,0.000,ALERT,213.74,299.37,59.938,1499222703,"201051344000576","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,765446.1,765446.1,12585,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222778,2185092.00
07/04/2017 22:45,2,0.000,ALERT,212.38,297.26,59.933,1499222703,"274151322000087","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,954711.1,954711.1,12677,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499222779,2185093.00
07/04/2017 23:00,2,0.000,ALERT,213.96,299.37,59.991,1499223603,"201051344000645","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,764389.7,764389.7,12566,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499223605,2185094.00
07/04/2017 23:00,2,0.000,ALERT,213.06,298.47,60.012,1499223603,"274151322000085","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,976269.6,976269.6,12487,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223607,2185095.00
07/04/2017 23:00,2,0.000,ALERT,213.74,298.77,59.975,1499223603,"201051344000633","219011344069620",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,751180.1,751180.1,12619,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499223609,2185096.00
07/04/2017 23:00,2,0.000,ALERT,213.51,299.37,59.986,1499223603,"201051344000469","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,754645.9,754645.9,12590,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223611,2185097.00
07/04/2017 23:00,2,0.000,ALERT,213.96,300.57,59.986,1499223603,"201051344000646","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,749704.6,749704.6,12584,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499223613,2185098.00
07/04/2017 23:00,2,0.000,ALERT,212.38,298.47,59.986,1499223603,"274151322000052","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1015144.2,1015144.2,12498,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223614,2185099.00
07/04/2017 23:00,2,0.000,ALERT,214.41,301.17,60.023,1499223603,"201051344000585","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,762579.0,762579.0,12584,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499223616,2185100.00
07/04/2017 23:00,2,0.000,ALERT,214.19,301.17,59.991,1499223603,"201051344001230","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,754280.9,754280.9,12603,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223618,2185101.00
07/04/2017 23:00,2,0.000,ALERT,214.64,301.77,59.986,1499223603,"201051344000582","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,743626.3,743626.3,12574,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223620,2185102.00
07/04/2017 23:00,2,0.000,ALERT,213.74,300.57,59.996,1499223603,"201051344000955","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,763163.1,763163.1,12595,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223622,2185103.00
07/04/2017 23:00,2,0.000,ALERT,213.06,298.47,59.959,1499223603,"274151322000094","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,835534.4,835534.4,12818,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223624,2185104.00
07/04/2017 23:00,2,0.000,ALERT,213.29,299.97,59.975,1499223603,"201051344000579","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,772797.6,772797.6,12582,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223626,2185105.00
07/04/2017 23:00,2,0.000,ALERT,213.96,301.17,60.007,1499223603,"201051344000890","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,757204.0,757204.0,12594,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499223628,2185106.00
07/04/2017 23:00,2,0.000,ALERT,214.41,300.87,59.996,1499223603,"201051344000438","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,759736.3,759736.3,12579,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499223629,2185107.00
07/04/2017 23:00,2,0.000,ALERT,214.41,300.27,59.981,1499223603,"201051344000417","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,689000.7,689000.7,12607,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223631,2185108.00
07/04/2017 23:00,2,0.000,ALERT,212.83,298.77,59.991,1499223603,"274151322000083","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,1004908.9,1004908.9,12504,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223633,2185109.00
07/04/2017 23:00,2,0.000,ALERT,213.29,298.77,60.023,1499223603,"274151322000076","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1072221.3,1072221.3,12509,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223635,2185110.00
07/04/2017 23:00,2,0.000,ALERT,213.51,300.27,59.996,1499223603,"201051344000868","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,753059.9,753059.9,12595,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223637,2185111.00
07/04/2017 23:00,2,0.000,ALERT,212.83,299.97,59.991,1499223603,"274151322000095","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,1061892.9,1061892.9,12518,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223638,2185112.00
07/04/2017 23:00,2,0.000,ALERT,213.29,299.67,59.996,1499223603,"201051344000988","219011344069620",0.00,18.00,0,294.56,300.87,0.0,0.0,0.000,661363.2,661363.2,12577,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223640,2185113.00
07/04/2017 23:00,2,0.000,ALERT,213.96,300.27,59.991,1499223603,"201051344001025","219011344069620",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,759885.7,759885.7,12589,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223642,2185114.00
07/04/2017 23:00,2,0.000,ALERT,213.06,299.37,60.002,1499223603,"201051344000458","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,764612.4,764612.4,12566,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499223644,2185115.00
07/04/2017 23:00,2,0.000,ALERT,213.96,299.67,59.996,1499223603,"201051344000853","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,765625.5,765625.5,12580,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223646,2185116.00
07/04/2017 23:00,2,0.000,ALERT,214.64,301.17,59.996,1499223603,"201051344000685","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,759641.9,759641.9,12608,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223647,2185117.00
07/04/2017 23:00,2,0.000,ALERT,214.19,300.27,59.986,1499223603,"201051344000917","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,756297.3,756297.3,12593,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223649,2185118.00
07/04/2017 23:00,2,0.000,ALERT,214.41,301.17,60.012,1499223603,"201051344001145","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,764292.6,764292.6,12587,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223651,2185119.00
07/04/2017 23:00,2,0.000,ALERT,214.19,300.27,59.981,1499223603,"201051344000651","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,753037.2,753037.2,12587,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223653,2185120.00
07/04/2017 23:00,2,0.000,ALERT,212.38,298.47,59.986,1499223603,"274151322000088","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,963859.0,963859.0,12499,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223654,2185121.00
07/04/2017 23:00,2,0.000,ALERT,213.29,298.17,59.986,1499223603,"274151322000068","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,836149.2,836149.2,12832,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223656,2185122.00
07/04/2017 23:00,2,0.000,ALERT,213.74,300.57,59.986,1499223603,"201051344001135","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,748482.8,748482.8,12574,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499223658,2185123.00
07/04/2017 23:00,2,0.000,ALERT,213.06,299.97,59.981,1499223603,"201051344000594","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,767657.7,767657.7,12579,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223660,2185124.00
07/04/2017 23:00,2,0.000,ALERT,214.19,300.57,59.981,1499223603,"201051344001203","219011344069620",0.00,18.00,0,298.17,303.88,0.0,0.0,0.000,758036.7,758036.7,12614,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223662,2185125.00
07/04/2017 23:00,2,0.000,ALERT,212.61,298.47,59.981,1499223603,"274151322000054","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,980672.4,980672.4,12482,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499223663,2185126.00
07/04/2017 23:00,2,0.000,ALERT,213.51,299.07,59.975,1499223603,"201051344000867","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,751849.7,751849.7,12612,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223665,2185127.00
07/04/2017 23:00,2,0.000,ALERT,214.19,300.87,59.981,1499223603,"201051344001093","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,756227.1,756227.1,12602,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223667,2185128.00
07/04/2017 23:00,2,0.000,ALERT,213.29,299.67,59.981,1499223603,"201051344000900","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,773438.4,773438.4,12592,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223669,2185129.00
07/04/2017 23:00,2,0.000,ALERT,213.74,299.07,59.954,1499223603,"201051344000648","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,761305.3,761305.3,12580,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223671,2185130.00
07/04/2017 23:00,2,0.000,ALERT,213.51,300.27,59.981,1499223603,"201051344000569","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,775529.3,775529.3,12557,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223673,2185131.00
07/04/2017 23:00,2,0.000,ALERT,213.29,299.67,59.981,1499223603,"201051344000983","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,766113.4,766113.4,12584,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223674,2185132.00
07/04/2017 23:00,2,0.000,ALERT,213.51,299.37,59.970,1499223603,"201051344001158","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,750888.2,750888.2,12588,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223676,2185133.00
07/04/2017 23:00,2,0.000,ALERT,213.96,300.27,59.975,1499223603,"201051344000576","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,765446.1,765446.1,12587,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499223678,2185134.00
07/04/2017 23:00,2,0.000,ALERT,212.83,298.77,59.959,1499223603,"274151322000087","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,954711.1,954711.1,12679,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499223680,2185135.00
07/04/2017 23:15,2,0.000,ALERT,214.19,299.97,59.901,1499224503,"201051344000645","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,764389.7,764389.7,12568,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224505,2185136.00
07/04/2017 23:15,2,0.000,ALERT,213.06,298.47,59.907,1499224503,"274151322000085","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,976269.6,976269.6,12489,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224507,2185137.00
07/04/2017 23:15,2,0.000,ALERT,214.19,299.67,59.944,1499224503,"201051344000633","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,751180.1,751180.1,12621,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224509,2185138.00
07/04/2017 23:15,2,0.000,ALERT,213.74,299.97,59.944,1499224503,"201051344000469","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,754645.9,754645.9,12592,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224510,2185139.00
07/04/2017 23:15,2,0.000,ALERT,213.06,299.07,59.938,1499224503,"201051344000646","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,749704.6,749704.6,12586,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224512,2185140.00
07/04/2017 23:15,2,0.000,ALERT,212.83,299.37,59.938,1499224503,"274151322000052","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1015144.2,1015144.2,12500,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224514,2185141.00
07/04/2017 23:15,2,0.000,ALERT,213.74,299.97,59.938,1499224503,"201051344000585","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,762579.0,762579.0,12586,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224516,2185142.00
07/04/2017 23:15,2,0.000,ALERT,213.29,299.67,59.944,1499224503,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,754280.9,754280.9,12605,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224518,2185143.00
07/04/2017 23:15,2,0.000,ALERT,213.96,300.27,59.917,1499224503,"201051344000582","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,743626.3,743626.3,12576,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224519,2185144.00
07/04/2017 23:15,2,0.000,ALERT,213.06,299.37,59.949,1499224503,"201051344000955","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,763163.1,763163.1,12597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224521,2185145.00
07/04/2017 23:15,2,0.000,ALERT,212.83,298.17,59.938,1499224503,"274151322000094","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,835534.4,835534.4,12820,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224523,2185146.00
07/04/2017 23:15,2,0.000,ALERT,213.74,300.57,59.928,1499224503,"201051344000579","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,772797.6,772797.6,12584,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224525,2185147.00
07/04/2017 23:15,2,0.000,ALERT,213.29,299.97,59.938,1499224503,"201051344000890","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,757204.0,757204.0,12596,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224527,2185148.00
07/04/2017 23:15,2,0.000,ALERT,213.51,299.07,59.970,1499224503,"201051344000438","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,759736.3,759736.3,12581,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224528,2185149.00
07/04/2017 23:15,2,0.000,ALERT,213.74,299.07,59.954,1499224503,"201051344000417","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,689000.7,689000.7,12609,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224530,2185150.00
07/04/2017 23:15,2,0.000,ALERT,212.83,298.77,59.917,1499224503,"274151322000083","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1004908.9,1004908.9,12506,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224532,2185151.00
07/04/2017 23:15,2,0.000,ALERT,213.51,298.77,59.933,1499224503,"274151322000076","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1072221.3,1072221.3,12511,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224534,2185152.00
07/04/2017 23:15,2,0.000,ALERT,213.74,300.87,59.944,1499224503,"201051344000868","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,753059.9,753059.9,12597,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224536,2185153.00
07/04/2017 23:15,2,0.000,ALERT,212.83,299.67,59.938,1499224503,"274151322000095","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1061892.9,1061892.9,12520,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224537,2185154.00
07/04/2017 23:15,2,0.000,ALERT,213.51,299.97,59.917,1499224503,"201051344000988","219011344069620",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,661363.2,661363.2,12579,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224539,2185155.00
07/04/2017 23:15,2,0.000,ALERT,213.29,298.47,59.933,1499224503,"201051344001025","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,759885.7,759885.7,12591,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224541,2185156.00
07/04/2017 23:15,2,0.000,ALERT,213.51,299.97,59.933,1499224503,"201051344000458","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,764612.4,764612.4,12568,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224543,2185157.00
07/04/2017 23:15,2,0.000,ALERT,214.41,299.97,59.949,1499224503,"201051344000853","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,765625.5,765625.5,12582,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224545,2185158.00
07/04/2017 23:15,2,0.000,ALERT,213.74,299.37,59.901,1499224503,"201051344000685","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,759641.9,759641.9,12610,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224547,2185159.00
07/04/2017 23:15,2,0.000,ALERT,213.51,298.47,59.938,1499224503,"201051344000917","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,756297.3,756297.3,12595,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224549,2185160.00
07/04/2017 23:15,2,0.000,ALERT,213.96,299.67,59.944,1499224503,"201051344001145","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,764292.6,764292.6,12589,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224550,2185161.00
07/04/2017 23:15,2,0.000,ALERT,213.51,298.47,59.917,1499224503,"201051344000651","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,753037.2,753037.2,12589,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224552,2185162.00
07/04/2017 23:15,2,0.000,ALERT,212.61,298.77,59.933,1499224503,"274151322000088","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,963859.0,963859.0,12501,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224554,2185163.00
07/04/2017 23:15,2,0.000,ALERT,213.74,298.17,59.944,1499224503,"274151322000068","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,836149.2,836149.2,12834,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224556,2185164.00
07/04/2017 23:15,2,0.000,ALERT,213.29,299.37,59.954,1499224503,"201051344001135","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,748482.8,748482.8,12576,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224558,2185165.00
07/04/2017 23:15,2,0.000,ALERT,213.51,300.87,59.944,1499224503,"201051344000594","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,767657.7,767657.7,12581,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224559,2185166.00
07/04/2017 23:15,2,0.000,ALERT,213.74,299.37,59.949,1499224503,"201051344001203","219011344069620",0.00,17.80,0,298.17,304.18,0.0,0.0,0.000,758036.7,758036.7,12616,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224561,2185167.00
07/04/2017 23:15,2,0.000,ALERT,212.83,299.37,59.949,1499224503,"274151322000054","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,980672.4,980672.4,12484,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224563,2185168.00
07/04/2017 23:15,2,0.000,ALERT,213.96,299.97,59.944,1499224503,"201051344000867","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,751849.7,751849.7,12614,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224565,2185169.00
07/04/2017 23:15,2,0.000,ALERT,213.74,299.37,59.954,1499224503,"201051344001093","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,756227.1,756227.1,12604,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224567,2185170.00
07/04/2017 23:15,2,0.000,ALERT,213.74,300.27,59.944,1499224503,"201051344000900","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,773438.4,773438.4,12594,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224568,2185171.00
07/04/2017 23:15,2,0.000,ALERT,213.96,299.67,59.986,1499224503,"201051344000648","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,761305.3,761305.3,12582,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224570,2185172.00
07/04/2017 23:15,2,0.000,ALERT,213.96,300.87,59.965,1499224503,"201051344000569","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,775529.3,775529.3,12559,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224572,2185173.00
07/04/2017 23:15,2,0.000,ALERT,213.74,300.57,59.944,1499224503,"201051344000983","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,766113.4,766113.4,12586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224574,2185174.00
07/04/2017 23:15,2,0.000,ALERT,213.74,299.97,59.938,1499224503,"201051344001158","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,750888.2,750888.2,12590,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224576,2185175.00
07/04/2017 23:15,2,0.000,ALERT,214.41,300.87,59.975,1499224503,"201051344000576","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,765446.1,765446.1,12589,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499224578,2185176.00
07/04/2017 23:15,2,0.000,ALERT,213.06,297.87,59.954,1499224503,"274151322000087","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,954711.1,954711.1,12681,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499224579,2185177.00
07/04/2017 23:30,2,0.000,ALERT,213.51,299.07,59.954,1499225404,"201051344000645","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,764389.7,764389.7,12570,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225406,2185178.00
07/04/2017 23:30,2,0.000,ALERT,212.38,297.26,59.944,1499225404,"274151322000085","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,976269.6,976269.6,12491,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225407,2185179.00
07/04/2017 23:30,2,0.000,ALERT,213.74,298.77,59.933,1499225404,"201051344000633","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,751180.1,751180.1,12623,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225409,2185180.00
07/04/2017 23:30,2,0.000,ALERT,213.29,299.07,59.981,1499225404,"201051344000469","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,754645.9,754645.9,12594,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225411,2185181.00
07/04/2017 23:30,2,0.000,ALERT,212.38,298.17,59.944,1499225404,"201051344000646","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,749704.6,749704.6,12588,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225413,2185182.00
07/04/2017 23:30,2,0.000,ALERT,212.16,297.87,59.975,1499225404,"274151322000052","219011344069620",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,1015144.2,1015144.2,12502,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225415,2185183.00
07/04/2017 23:30,2,0.000,ALERT,213.06,298.47,59.959,1499225404,"201051344000585","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,762579.0,762579.0,12588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225416,2185184.00
07/04/2017 23:30,2,0.000,ALERT,212.61,298.47,59.944,1499225404,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,754280.9,754280.9,12607,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225418,2185185.00
07/04/2017 23:30,2,0.000,ALERT,213.29,299.37,59.954,1499225404,"201051344000582","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,743626.3,743626.3,12578,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225420,2185186.00
07/04/2017 23:30,2,0.000,ALERT,212.38,298.17,59.944,1499225404,"201051344000955","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,763163.1,763163.1,12599,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225422,2185187.00
07/04/2017 23:30,2,0.000,ALERT,212.38,296.66,59.949,1499225404,"274151322000094","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,835534.4,835534.4,12822,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225423,2185188.00
07/04/2017 23:30,2,0.000,ALERT,213.06,299.37,59.965,1499225404,"201051344000579","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,772797.6,772797.6,12586,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225425,2185189.00
07/04/2017 23:30,2,0.000,ALERT,212.83,299.07,59.949,1499225404,"201051344000890","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,757204.0,757204.0,12598,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225427,2185190.00
07/04/2017 23:30,2,0.000,ALERT,212.83,298.17,59.970,1499225404,"201051344000438","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,759736.3,759736.3,12583,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225429,2185191.00
07/04/2017 23:30,2,0.000,ALERT,213.06,297.87,59.959,1499225404,"201051344000417","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,689000.7,689000.7,12611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225431,2185192.00
07/04/2017 23:30,2,0.000,ALERT,212.16,297.57,59.949,1499225404,"274151322000083","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,1004908.9,1004908.9,12508,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225433,2185193.00
07/04/2017 23:30,2,0.000,ALERT,213.06,297.57,59.928,1499225404,"274151322000076","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,1072221.3,1072221.3,12513,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225434,2185194.00
07/04/2017 23:30,2,0.000,ALERT,213.29,299.97,59.959,1499225404,"201051344000868","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,753059.9,753059.9,12599,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225436,2185195.00
07/04/2017 23:30,2,0.000,ALERT,212.38,298.47,59.954,1499225404,"274151322000095","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1061892.9,1061892.9,12522,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225438,2185196.00
07/04/2017 23:30,2,0.000,ALERT,213.06,299.37,59.954,1499225404,"201051344000988","219011344069620",0.00,17.80,0,295.76,301.77,0.0,0.0,0.000,661363.2,661363.2,12581,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225440,2185197.00
07/04/2017 23:30,2,0.000,ALERT,212.83,297.57,59.928,1499225404,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,759885.7,759885.7,12593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225442,2185198.00
07/04/2017 23:30,2,0.000,ALERT,213.06,299.37,59.954,1499225404,"201051344000458","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,764612.4,764612.4,12570,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225443,2185199.00
07/04/2017 23:30,2,0.000,ALERT,213.74,299.07,59.959,1499225404,"201051344000853","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,765625.5,765625.5,12584,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225445,2185200.00
07/04/2017 23:30,2,0.000,ALERT,213.06,298.17,59.928,1499225404,"201051344000685","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,759641.9,759641.9,12612,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225447,2185201.00
07/04/2017 23:30,2,0.000,ALERT,212.83,297.57,59.954,1499225404,"201051344000917","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,756297.3,756297.3,12597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225449,2185202.00
07/04/2017 23:30,2,0.000,ALERT,213.06,298.77,59.954,1499225404,"201051344001145","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,764292.6,764292.6,12591,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225450,2185203.00
07/04/2017 23:30,2,0.000,ALERT,213.06,297.87,59.954,1499225404,"201051344000651","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,753037.2,753037.2,12591,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225452,2185204.00
07/04/2017 23:30,2,0.000,ALERT,211.93,297.26,59.949,1499225404,"274151322000088","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,963859.0,963859.0,12503,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225454,2185205.00
07/04/2017 23:30,2,0.000,ALERT,212.83,296.96,59.954,1499225404,"274151322000068","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,836149.2,836149.2,12836,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225456,2185206.00
07/04/2017 23:30,2,0.000,ALERT,212.83,298.47,59.922,1499225404,"201051344001135","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,748482.8,748482.8,12578,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225458,2185207.00
07/04/2017 23:30,2,0.000,ALERT,213.06,299.97,59.949,1499225404,"201051344000594","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,767657.7,767657.7,12583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225459,2185208.00
07/04/2017 23:30,2,0.000,ALERT,213.06,298.17,59.970,1499225404,"201051344001203","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,758036.7,758036.7,12618,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225461,2185209.00
07/04/2017 23:30,2,0.000,ALERT,212.16,297.87,59.949,1499225404,"274151322000054","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,980672.4,980672.4,12486,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225463,2185210.00
07/04/2017 23:30,2,0.000,ALERT,213.51,299.07,59.917,1499225404,"201051344000867","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,751849.7,751849.7,12616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225466,2185211.00
07/04/2017 23:30,2,0.000,ALERT,212.83,298.47,59.954,1499225404,"201051344001093","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,756227.1,756227.1,12606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225467,2185212.00
07/04/2017 23:30,2,0.000,ALERT,213.06,299.37,59.954,1499225404,"201051344000900","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,773438.4,773438.4,12596,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225469,2185213.00
07/04/2017 23:30,2,0.000,ALERT,213.51,299.07,59.965,1499225404,"201051344000648","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,761305.3,761305.3,12584,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225471,2185214.00
07/04/2017 23:30,2,0.000,ALERT,213.29,299.67,59.959,1499225404,"201051344000569","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,775529.3,775529.3,12561,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225473,2185215.00
07/04/2017 23:30,2,0.000,ALERT,213.06,299.37,59.954,1499225404,"201051344000983","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,766113.4,766113.4,12588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225474,2185216.00
07/04/2017 23:30,2,0.000,ALERT,213.29,299.07,59.965,1499225404,"201051344001158","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,750888.2,750888.2,12592,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499225476,2185217.00
07/04/2017 23:30,2,0.000,ALERT,213.51,299.67,59.954,1499225404,"201051344000576","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,765446.1,765446.1,12591,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225478,2185218.00
07/04/2017 23:30,2,0.000,ALERT,212.38,296.66,59.917,1499225404,"274151322000087","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,954711.1,954711.1,12683,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499225480,2185219.00
07/04/2017 23:45,2,0.000,ALERT,213.51,299.07,59.975,1499226303,"201051344000645","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,764389.7,764389.7,12572,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226305,2185220.00
07/04/2017 23:45,2,0.000,ALERT,212.38,297.87,59.928,1499226303,"274151322000085","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,976269.6,976269.6,12493,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226307,2185221.00
07/04/2017 23:45,2,0.000,ALERT,213.74,299.37,59.986,1499226303,"201051344000633","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,751180.1,751180.1,12625,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499226309,2185222.00
07/04/2017 23:45,2,0.000,ALERT,213.06,299.07,59.986,1499226303,"201051344000469","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,754645.9,754645.9,12596,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226310,2185223.00
07/04/2017 23:45,2,0.000,ALERT,212.61,298.47,59.981,1499226303,"201051344000646","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,749704.6,749704.6,12590,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226312,2185224.00
07/04/2017 23:45,2,0.000,ALERT,212.16,297.87,59.975,1499226303,"274151322000052","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,1015144.2,1015144.2,12504,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226314,2185225.00
07/04/2017 23:45,2,0.000,ALERT,213.06,298.77,59.970,1499226303,"201051344000585","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,762579.0,762579.0,12590,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499226316,2185226.00
07/04/2017 23:45,2,0.000,ALERT,212.61,298.77,59.959,1499226303,"201051344001230","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,754280.9,754280.9,12609,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226318,2185227.00
07/04/2017 23:45,2,0.000,ALERT,213.29,299.37,59.981,1499226303,"201051344000582","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,743626.3,743626.3,12580,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226319,2185228.00
07/04/2017 23:45,2,0.000,ALERT,212.38,298.47,59.981,1499226303,"201051344000955","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,763163.1,763163.1,12601,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226321,2185229.00
07/04/2017 23:45,2,0.000,ALERT,212.61,297.87,60.018,1499226303,"274151322000094","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,835534.4,835534.4,12824,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226323,2185230.00
07/04/2017 23:45,2,0.000,ALERT,213.06,299.97,59.981,1499226303,"201051344000579","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,772797.6,772797.6,12588,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499226325,2185231.00
07/04/2017 23:45,2,0.000,ALERT,212.61,299.07,59.949,1499226303,"201051344000890","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,757204.0,757204.0,12600,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499226327,2185232.00
07/04/2017 23:45,2,0.000,ALERT,212.83,298.77,59.975,1499226303,"201051344000438","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,759736.3,759736.3,12585,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226328,2185233.00
07/04/2017 23:45,2,0.000,ALERT,212.83,298.17,59.981,1499226303,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,689000.7,689000.7,12613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226330,2185234.00
07/04/2017 23:45,2,0.000,ALERT,212.61,298.17,59.975,1499226303,"274151322000083","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1004908.9,1004908.9,12510,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226332,2185235.00
07/04/2017 23:45,2,0.000,ALERT,213.06,298.17,59.981,1499226303,"274151322000076","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,1072221.3,1072221.3,12515,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226334,2185236.00
07/04/2017 23:45,2,0.000,ALERT,213.06,299.97,59.965,1499226303,"201051344000868","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,753059.9,753059.9,12601,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499226336,2185237.00
07/04/2017 23:45,2,0.000,ALERT,212.38,298.77,59.991,1499226303,"274151322000095","219011344069620",0.00,18.00,0,297.26,300.27,0.0,0.0,0.000,1061892.9,1061892.9,12524,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226338,2185238.00
07/04/2017 23:45,2,0.000,ALERT,213.06,299.37,59.970,1499226303,"201051344000988","219011344069620",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,661363.2,661363.2,12583,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226339,2185239.00
07/04/2017 23:45,2,0.000,ALERT,212.61,297.87,59.944,1499226303,"201051344001025","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,759885.7,759885.7,12595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226341,2185240.00
07/04/2017 23:45,2,0.000,ALERT,213.06,299.67,60.007,1499226303,"201051344000458","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,764612.4,764612.4,12572,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226343,2185241.00
07/04/2017 23:45,2,0.000,ALERT,213.74,299.67,59.981,1499226303,"201051344000853","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,765625.5,765625.5,12586,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499226345,2185242.00
07/04/2017 23:45,2,0.000,ALERT,213.06,298.77,59.959,1499226303,"201051344000685","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,759641.9,759641.9,12614,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226347,2185243.00
07/04/2017 23:45,2,0.000,ALERT,212.83,297.87,59.975,1499226303,"201051344000917","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,756297.3,756297.3,12599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226348,2185244.00
07/04/2017 23:45,2,0.000,ALERT,213.06,298.77,59.970,1499226303,"201051344001145","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,764292.6,764292.6,12593,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226350,2185245.00
07/04/2017 23:45,2,0.000,ALERT,212.83,297.87,59.970,1499226303,"201051344000651","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,753037.2,753037.2,12593,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226352,2185246.00
07/04/2017 23:45,2,0.000,ALERT,212.16,297.57,59.975,1499226303,"274151322000088","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,963859.0,963859.0,12505,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226354,2185247.00
07/04/2017 23:45,2,0.000,ALERT,213.06,297.26,59.975,1499226303,"274151322000068","219011344069620",0.00,19.30,0,295.76,298.77,0.0,0.0,0.000,836149.2,836149.2,12838,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226356,2185248.00
07/04/2017 23:45,2,0.000,ALERT,212.61,298.47,59.970,1499226303,"201051344001135","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,748482.8,748482.8,12580,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226357,2185249.00
07/04/2017 23:45,2,0.000,ALERT,212.83,299.97,59.970,1499226303,"201051344000594","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,767657.7,767657.7,12585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226359,2185250.00
07/04/2017 23:45,2,0.000,ALERT,213.06,298.47,59.975,1499226303,"201051344001203","219011344069620",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,758036.7,758036.7,12620,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226361,2185251.00
07/04/2017 23:45,2,0.000,ALERT,212.16,298.77,59.944,1499226303,"274151322000054","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,980672.4,980672.4,12488,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499226363,2185252.00
07/04/2017 23:45,2,0.000,ALERT,213.29,299.07,59.975,1499226303,"201051344000867","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,751849.7,751849.7,12618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226364,2185253.00
07/04/2017 23:45,2,0.000,ALERT,213.06,298.77,59.981,1499226303,"201051344001093","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,756227.1,756227.1,12608,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499226366,2185254.00
07/04/2017 23:45,2,0.000,ALERT,213.06,299.37,59.975,1499226303,"201051344000900","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,773438.4,773438.4,12598,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226368,2185255.00
07/04/2017 23:45,2,0.000,ALERT,213.29,299.07,59.959,1499226303,"201051344000648","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,761305.3,761305.3,12586,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226370,2185256.00
07/04/2017 23:45,2,0.000,ALERT,213.06,299.97,60.018,1499226303,"201051344000569","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,775529.3,775529.3,12563,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226372,2185257.00
07/04/2017 23:45,2,0.000,ALERT,213.06,299.67,59.975,1499226303,"201051344000983","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,766113.4,766113.4,12590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499226374,2185258.00
07/04/2017 23:45,2,0.000,ALERT,213.29,299.37,59.991,1499226303,"201051344001158","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,750888.2,750888.2,12594,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226375,2185259.00
07/04/2017 23:45,2,0.000,ALERT,213.51,299.67,59.970,1499226303,"201051344000576","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,765446.1,765446.1,12593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226377,2185260.00
07/04/2017 23:45,2,0.000,ALERT,212.38,297.26,59.975,1499226303,"274151322000087","219011344069620",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,954711.1,954711.1,12685,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499226379,2185261.00
